Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,191.0,15.5,1.2,12.0,35.5,11.43,0.0
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,179.5,14.0,3.65,9.5,30.5,79.43,0.0
2016,1,12,8,0,359.0,28.0,3.6,10.0,61.0,173.18,121.82
2016,1,12,8,15,449.5,36.0,3.5,10.0,100.0,231.37,180.83
2016,1,12,8,30,540.0,44.0,3.4,10.0,139.0,296.29,239.57
2016,1,12,8,45,596.5,49.5,3.35,10.5,179.5,348.28,286.37
2016,1,12,9,0,653.0,55.0,3.3,11.0,220.0,400.01,331.68
2016,1,12,9,15,520.0,83.0,3.15,11.0,228.0,384.82,320.9
2016,1,12,9,30,387.0,111.0,3.0,11.0,236.0,354.98,296.71
2016,1,12,9,45,404.5,120.5,2.95,11.5,263.5,385.06,321.48
2016,1,12,10,0,422.0,130.0,2.9,12.0,291.0,414.64,344.98
2016,1,12,10,15,365.0,151.0,2.95,12.0,298.0,401.92,333.96
2016,1,12,10,30,308.0,172.0,3.0,12.0,305.0,394.12,326.59
2016,1,12,10,45,401.5,163.5,3.05,12.5,346.0,455.84,376.61
2016,1,12,11,0,495.0,155.0,3.1,13.0,387.0,510.77,420.22
2016,1,12,11,15,493.0,161.5,3.1,13.0,398.5,518.15,425.27
2016,1,12,11,30,491.0,168.0,3.1,13.0,410.0,523.63,429.04
2016,1,12,11,45,420.0,187.0,3.15,13.5,396.5,494.68,404.07
2016,1,12,12,0,349.0,206.0,3.2,14.0,383.0,457.81,373.15
2016,1,12,12,15,332.0,209.5,3.2,14.0,378.0,446.05,363.49
2016,1,12,12,30,315.0,213.0,3.2,14.0,373.0,433.44,353.02
2016,1,12,12,45,333.5,206.5,3.25,14.5,374.0,431.56,351.09
2016,1,12,13,0,352.0,200.0,3.3,15.0,375.0,428.0,347.7
2016,1,12,13,15,257.0,205.5,3.3,15.0,331.0,369.06,299.53
2016,1,12,13,30,162.0,211.0,3.3,15.0,287.0,309.16,250.52
2016,1,12,13,45,248.5,191.5,3.35,15.0,303.0,332.94,270.43
2016,1,12,14,0,335.0,172.0,3.4,15.0,319.0,346.47,281.15
2016,1,12,14,15,167.5,131.5,3.45,14.5,205.0,211.01,171.0
2016,1,12,14,30,0.0,91.0,3.5,14.0,91.0,88.21,69.23
2016,1,12,14,45,0.0,82.5,3.6,14.0,82.5,79.88,62.41
2016,1,12,15,0,0.0,74.0,3.7,14.0,74.0,71.59,55.46
2016,1,12,15,15,0.0,65.0,3.75,13.5,65.0,62.84,48.15
2016,1,12,15,30,0.0,56.0,3.8,13.0,56.0,54.12,40.75
2016,1,12,15,45,0.0,46.0,3.9,13.0,46.0,44.44,32.36
2016,1,12,16,0,0.0,36.0,4.0,13.0,36.0,34.76,23.89
2016,1,12,16,15,0.0,26.5,4.1,13.0,26.5,25.58,15.79
2016,1,12,16,30,0.0,17.0,4.2,13.0,17.0,16.4,7.57
2016,1,12,16,45,0.0,10.0,4.3,13.0,10.0,9.64,0.0
2016,1,12,17,0,0.0,3.0,4.4,13.0,3.0,2.95,0.0
2016,1,12,17,15,0.0,1.5,4.5,13.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,138.0,17.0,5.6,12.5,29.5,69.42,0.0
2016,1,13,8,0,276.0,34.0,5.8,13.0,59.0,150.58,105.43
2016,1,13,8,15,373.5,43.5,5.9,13.0,97.5,210.43,163.62
2016,1,13,8,30,471.0,53.0,6.0,13.0,136.0,277.4,223.52
2016,1,13,8,45,530.0,59.5,6.15,13.5,176.0,329.62,270.52
2016,1,13,9,0,589.0,66.0,6.3,14.0,216.0,384.52,318.74
2016,1,13,9,15,630.5,71.0,6.4,14.0,254.5,430.64,359.33
2016,1,13,9,30,672.0,76.0,6.5,14.0,293.0,477.33,399.51
2016,1,13,9,45,687.0,82.5,6.65,14.0,325.5,510.41,427.76
2016,1,13,10,0,702.0,89.0,6.8,14.0,358.0,541.95,454.19
2016,1,13,10,15,723.0,91.5,6.9,14.0,387.0,570.9,478.17
2016,1,13,10,30,744.0,94.0,7.0,14.0,416.0,598.09,500.38
2016,1,13,10,45,625.0,123.5,7.1,14.0,403.5,561.61,469.22
2016,1,13,11,0,506.0,153.0,7.2,14.0,391.0,516.81,431.14
2016,1,13,11,15,353.5,187.0,7.2,14.0,356.0,446.2,371.06
2016,1,13,11,30,201.0,221.0,7.2,14.0,321.0,374.03,308.97
2016,1,13,11,45,328.5,202.5,7.25,14.0,369.0,444.18,368.52
2016,1,13,12,0,456.0,184.0,7.3,14.0,417.0,512.7,425.65
2016,1,13,12,15,530.5,163.5,7.25,14.0,434.5,534.03,443.68
2016,1,13,12,30,605.0,143.0,7.2,14.0,452.0,554.96,461.15
2016,1,13,12,45,306.5,159.5,7.2,14.0,316.0,364.61,302.82
2016,1,13,13,0,8.0,176.0,7.2,14.0,180.0,178.71,144.25
2016,1,13,13,15,143.0,188.5,7.15,13.5,257.0,279.62,230.62
2016,1,13,13,30,278.0,201.0,7.1,13.0,334.0,368.71,305.35
2016,1,13,13,45,521.5,146.0,7.05,13.0,381.0,436.15,361.96
2016,1,13,14,0,765.0,91.0,7.0,13.0,428.0,485.27,401.37
2016,1,13,14,15,747.0,88.5,6.7,13.0,400.5,446.57,366.88
2016,1,13,14,30,729.0,86.0,6.4,13.0,373.0,407.15,331.43
2016,1,13,14,45,711.0,81.0,6.15,13.0,341.0,364.7,292.96
2016,1,13,15,0,693.0,76.0,5.9,13.0,309.0,322.09,253.7
2016,1,13,15,15,656.0,72.0,5.5,12.5,271.5,274.8,210.79
2016,1,13,15,30,619.0,68.0,5.1,12.0,234.0,229.56,169.43
2016,1,13,15,45,581.0,60.0,4.75,12.0,195.5,182.56,126.78
2016,1,13,16,0,543.0,52.0,4.4,12.0,157.0,138.42,87.93
2016,1,13,16,15,455.5,44.0,4.2,11.5,117.0,92.02,52.18
2016,1,13,16,30,368.0,36.0,4.0,11.0,77.0,54.18,26.85
2016,1,13,16,45,226.0,24.0,3.8,10.5,45.5,20.75,6.44
2016,1,13,17,0,84.0,12.0,3.6,10.0,14.0,11.8,0.0
2016,1,13,17,15,42.0,6.0,3.5,10.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,16.0,2.75,9.5,16.0,15.46,0.0
2016,1,14,8,0,0.0,32.0,2.9,10.0,32.0,33.47,20.56
2016,1,14,8,15,15.5,48.5,3.1,10.0,51.5,60.26,44.78
2016,1,14,8,30,31.0,65.0,3.3,10.0,71.0,85.2,66.89
2016,1,14,8,45,38.5,82.0,3.5,10.5,91.0,108.0,86.95
2016,1,14,9,0,46.0,99.0,3.7,11.0,111.0,131.11,107.02
2016,1,14,9,15,50.5,115.0,3.85,11.0,130.0,151.69,124.83
2016,1,14,9,30,55.0,131.0,4.0,11.0,149.0,172.4,142.51
2016,1,14,9,45,58.0,144.5,4.2,11.5,165.5,189.28,156.48
2016,1,14,10,0,61.0,158.0,4.4,12.0,182.0,206.2,170.3
2016,1,14,10,15,131.5,172.5,4.55,12.0,228.0,273.97,227.77
2016,1,14,10,30,202.0,187.0,4.7,12.0,274.0,336.6,280.32
2016,1,14,10,45,138.5,195.5,4.85,12.0,256.5,305.53,253.26
2016,1,14,11,0,75.0,204.0,5.0,12.0,239.0,265.28,218.61
2016,1,14,11,15,57.0,203.5,5.2,12.0,231.0,251.59,206.86
2016,1,14,11,30,39.0,203.0,5.4,12.0,223.0,237.8,194.94
2016,1,14,11,45,38.0,206.5,5.65,12.0,226.0,239.92,196.62
2016,1,14,12,0,37.0,210.0,5.9,12.0,229.0,241.98,198.26
2016,1,14,12,15,34.0,207.5,6.1,12.0,225.0,236.08,193.32
2016,1,14,12,30,31.0,205.0,6.3,12.0,221.0,230.25,188.47
2016,1,14,12,45,47.5,211.0,6.5,12.5,235.0,245.97,201.52
2016,1,14,13,0,64.0,217.0,6.7,13.0,249.0,260.94,213.83
2016,1,14,13,15,32.0,174.5,6.75,12.5,190.5,194.9,159.11
2016,1,14,13,30,0.0,132.0,6.8,12.0,132.0,128.93,103.81
2016,1,14,13,45,0.0,106.0,6.85,12.0,106.0,102.99,82.1
2016,1,14,14,0,0.0,80.0,6.9,12.0,80.0,77.37,60.49
2016,1,14,14,15,0.0,80.0,6.75,12.0,80.0,77.39,60.61
2016,1,14,14,30,0.0,80.0,6.6,12.0,80.0,77.41,60.73
2016,1,14,14,45,0.0,72.5,6.5,12.0,72.5,70.1,54.57
2016,1,14,15,0,0.0,65.0,6.4,12.0,65.0,62.83,48.41
2016,1,14,15,15,0.0,57.0,6.3,12.0,57.0,55.08,41.79
2016,1,14,15,30,0.0,49.0,6.2,12.0,49.0,47.33,35.11
2016,1,14,15,45,0.0,40.0,6.15,12.0,40.0,38.62,27.53
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,29.92,19.9
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,22.19,13.06
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,14.46,6.16
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,8.19,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,157.0,16.0,0.4,10.5,31.0,75.9,0.0
2016,1,15,8,0,314.0,32.0,0.4,11.0,62.0,162.47,114.8
2016,1,15,8,15,406.5,40.5,0.55,11.0,100.5,220.84,170.72
2016,1,15,8,30,499.0,49.0,0.7,11.0,139.0,286.02,227.88
2016,1,15,8,45,556.0,55.5,0.9,11.5,179.0,338.4,273.79
2016,1,15,9,0,613.0,62.0,1.1,12.0,219.0,393.39,320.7
2016,1,15,9,15,651.5,66.0,1.3,12.0,257.5,437.68,358.7
2016,1,15,9,30,690.0,70.0,1.5,12.0,296.0,482.35,396.17
2016,1,15,9,45,707.0,75.5,1.7,12.0,328.5,516.14,424.26
2016,1,15,10,0,724.0,81.0,1.9,12.0,361.0,548.45,450.69
2016,1,15,10,15,678.0,94.5,1.95,12.0,372.5,548.58,450.48
2016,1,15,10,30,632.0,108.0,2.0,12.0,384.0,544.38,446.83
2016,1,15,10,45,569.0,131.5,2.15,12.5,390.0,535.83,438.72
2016,1,15,11,0,506.0,155.0,2.3,13.0,396.0,521.13,425.71
2016,1,15,11,15,466.5,170.5,2.25,13.0,398.0,513.35,418.49
2016,1,15,11,30,427.0,186.0,2.2,13.0,400.0,503.26,409.38
2016,1,15,11,45,469.5,179.5,2.2,13.0,418.5,522.9,425.05
2016,1,15,12,0,512.0,173.0,2.2,13.0,437.0,540.56,438.85
2016,1,15,12,15,363.5,202.0,2.15,13.0,390.0,460.98,374.33
2016,1,15,12,30,215.0,231.0,2.1,13.0,343.0,384.14,311.51
2016,1,15,12,45,305.5,213.0,2.05,13.0,369.5,423.33,343.99
2016,1,15,13,0,396.0,195.0,2.0,13.0,396.0,452.41,367.43
2016,1,15,13,15,602.0,140.0,1.9,13.0,435.5,514.26,416.97
2016,1,15,13,30,808.0,85.0,1.8,13.0,475.0,555.4,448.79
2016,1,15,13,45,801.5,81.5,1.75,13.5,454.5,524.07,421.91
2016,1,15,14,0,795.0,78.0,1.7,14.0,434.0,490.76,393.62
2016,1,15,14,15,777.0,76.0,1.6,14.0,406.0,451.76,360.86
2016,1,15,14,30,759.0,74.0,1.5,14.0,378.0,411.94,326.8
2016,1,15,14,45,738.5,70.0,1.45,14.0,345.0,368.52,289.32
2016,1,15,15,0,718.0,66.0,1.4,14.0,312.0,325.04,250.95
2016,1,15,15,15,683.0,62.5,1.3,13.5,275.0,277.8,209.42
2016,1,15,15,30,648.0,59.0,1.2,13.0,238.0,231.84,168.45
2016,1,15,15,45,596.5,54.0,1.1,13.0,198.0,183.35,125.81
2016,1,15,16,0,545.0,49.0,1.0,13.0,158.0,138.96,87.76
2016,1,15,16,15,464.5,42.0,1.0,12.5,119.0,93.72,52.82
2016,1,15,16,30,384.0,35.0,1.0,12.0,80.0,56.28,27.59
2016,1,15,16,45,248.5,24.0,1.05,12.0,48.0,22.26,7.16
2016,1,15,17,0,113.0,13.0,1.1,12.0,16.0,12.78,0.0
2016,1,15,17,15,56.5,6.5,1.15,12.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,125.5,17.5,4.35,12.5,29.5,66.94,0.0
2016,1,16,8,0,251.0,35.0,4.4,13.0,59.0,144.45,102.6
2016,1,16,8,15,343.0,45.5,4.35,13.0,97.0,201.68,157.02
2016,1,16,8,30,435.0,56.0,4.3,13.0,135.0,266.63,214.57
2016,1,16,8,45,506.0,61.5,4.3,13.5,175.5,322.51,263.82
2016,1,16,9,0,577.0,67.0,4.3,14.0,216.0,381.9,314.9
2016,1,16,9,15,374.0,102.0,4.2,14.0,204.5,329.45,272.93
2016,1,16,9,30,171.0,137.0,4.1,14.0,193.0,251.72,207.93
2016,1,16,9,45,175.0,150.5,4.0,14.5,213.5,272.37,224.85
2016,1,16,10,0,179.0,164.0,3.9,15.0,234.0,292.72,240.94
2016,1,16,10,15,89.5,140.5,3.8,15.0,175.5,210.3,171.98
2016,1,16,10,30,0.0,117.0,3.7,15.0,117.0,115.38,91.4
2016,1,16,10,45,0.0,125.5,3.65,15.0,125.5,123.86,98.4
2016,1,16,11,0,0.0,134.0,3.6,15.0,134.0,132.34,105.28
2016,1,16,11,15,0.0,115.0,3.55,15.0,115.0,112.5,88.74
2016,1,16,11,30,0.0,96.0,3.5,15.0,96.0,93.19,72.65
2016,1,16,11,45,0.0,93.5,3.5,15.5,93.5,90.65,70.36
2016,1,16,12,0,0.0,91.0,3.5,16.0,91.0,88.13,68.12
2016,1,16,12,15,0.0,91.0,3.5,16.0,91.0,88.12,68.1
2016,1,16,12,30,0.0,91.0,3.5,16.0,91.0,88.12,68.1
2016,1,16,12,45,0.0,81.5,3.5,16.0,81.5,78.83,60.41
2016,1,16,13,0,0.0,72.0,3.5,16.0,72.0,69.62,52.78
2016,1,16,13,15,0.0,72.0,3.4,16.0,72.0,69.62,52.83
2016,1,16,13,30,0.0,72.0,3.3,16.0,72.0,69.62,52.88
2016,1,16,13,45,0.0,69.0,3.2,16.0,69.0,66.71,50.52
2016,1,16,14,0,0.0,66.0,3.1,16.0,66.0,63.8,48.16
2016,1,16,14,15,73.5,119.5,3.0,16.0,149.5,155.89,125.13
2016,1,16,14,30,147.0,173.0,2.9,16.0,233.0,239.27,192.55
2016,1,16,14,45,139.5,159.5,2.8,16.0,212.5,215.75,172.66
2016,1,16,15,0,132.0,146.0,2.7,16.0,192.0,192.64,153.19
2016,1,16,15,15,124.0,130.0,2.55,15.5,169.0,167.38,132.02
2016,1,16,15,30,116.0,114.0,2.4,15.0,146.0,142.76,111.13
2016,1,16,15,45,102.5,96.5,2.3,15.0,121.5,116.2,88.47
2016,1,16,16,0,89.0,79.0,2.2,15.0,97.0,90.98,67.05
2016,1,16,16,15,68.5,61.0,2.15,14.5,73.0,65.93,46.45
2016,1,16,16,30,48.0,43.0,2.1,14.0,49.0,43.2,28.0
2016,1,16,16,45,24.0,26.5,2.1,14.0,29.5,25.04,11.08
2016,1,16,17,0,0.0,10.0,2.1,14.0,10.0,9.83,0.0
2016,1,16,17,15,0.0,5.0,2.15,14.0,5.0,4.91,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,5.65,14.0,7.0,6.75,0.0
2016,1,17,8,0,0.0,14.0,5.7,14.0,14.0,13.5,4.91
2016,1,17,8,15,0.0,23.0,5.7,14.0,23.0,22.19,12.79
2016,1,17,8,30,0.0,32.0,5.7,14.0,32.0,30.89,20.45
2016,1,17,8,45,0.0,41.0,5.75,14.0,41.0,39.6,28.07
2016,1,17,9,0,0.0,50.0,5.8,14.0,50.0,48.3,35.62
2016,1,17,9,15,0.0,58.5,5.8,14.0,58.5,56.53,42.69
2016,1,17,9,30,0.0,67.0,5.8,14.0,67.0,64.84,49.75
2016,1,17,9,45,0.0,74.5,5.8,14.5,74.5,72.28,55.9
2016,1,17,10,0,0.0,82.0,5.8,15.0,82.0,79.72,61.98
2016,1,17,10,15,0.0,86.0,5.75,15.0,86.0,83.6,65.14
2016,1,17,10,30,0.0,90.0,5.7,15.0,90.0,87.5,68.3
2016,1,17,10,45,0.0,79.5,5.7,15.0,79.5,76.88,59.3
2016,1,17,11,0,0.0,69.0,5.7,15.0,69.0,66.71,50.69
2016,1,17,11,15,2.0,120.0,5.7,15.0,121.0,118.95,94.32
2016,1,17,11,30,4.0,171.0,5.7,15.0,173.0,172.93,138.85
2016,1,17,11,45,4.0,172.0,5.75,15.0,174.0,173.55,139.22
2016,1,17,12,0,4.0,173.0,5.8,15.0,175.0,174.22,139.71
2016,1,17,12,15,2.0,128.0,5.85,15.0,129.0,126.52,100.3
2016,1,17,12,30,0.0,83.0,5.9,15.0,83.0,80.28,61.84
2016,1,17,12,45,0.0,115.5,5.95,15.0,115.5,112.48,88.71
2016,1,17,13,0,0.0,148.0,6.0,15.0,148.0,145.12,115.79
2016,1,17,13,15,3.5,159.5,6.0,15.0,161.5,158.76,127.19
2016,1,17,13,30,7.0,171.0,6.0,15.0,175.0,172.23,138.46
2016,1,17,13,45,3.5,129.5,6.0,15.0,131.5,128.23,102.12
2016,1,17,14,0,0.0,88.0,6.0,15.0,88.0,85.21,66.3
2016,1,17,14,15,0.0,82.5,5.95,14.5,82.5,79.83,62.03
2016,1,17,14,30,0.0,77.0,5.9,14.0,77.0,74.46,57.72
2016,1,17,14,45,0.0,70.0,5.85,14.0,70.0,67.67,52.05
2016,1,17,15,0,0.0,63.0,5.8,14.0,63.0,60.89,46.36
2016,1,17,15,15,0.0,55.5,5.65,14.0,55.5,53.62,40.22
2016,1,17,15,30,0.0,48.0,5.5,14.0,48.0,46.36,34.02
2016,1,17,15,45,0.0,40.5,5.4,14.0,40.5,39.11,27.75
2016,1,17,16,0,0.0,33.0,5.3,14.0,33.0,31.86,21.42
2016,1,17,16,15,0.0,25.0,5.25,14.0,25.0,24.12,14.63
2016,1,17,16,30,0.0,17.0,5.2,14.0,17.0,16.4,7.81
2016,1,17,16,45,0.0,10.5,5.2,14.0,10.5,10.12,1.46
2016,1,17,17,0,0.0,4.0,5.2,14.0,4.0,3.93,0.0
2016,1,17,17,15,0.0,2.0,5.2,14.0,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,14.5,2.5,11.5,34.5,88.54,8.84
2016,1,18,8,0,403.0,29.0,2.7,12.0,69.0,191.33,137.77
2016,1,18,8,15,490.5,36.0,2.65,12.5,109.5,249.88,194.53
2016,1,18,8,30,578.0,43.0,2.6,13.0,150.0,311.82,249.73
2016,1,18,8,45,635.0,48.0,2.6,13.5,192.0,366.08,297.6
2016,1,18,9,0,692.0,53.0,2.6,14.0,234.0,422.7,345.89
2016,1,18,9,15,496.5,88.5,2.6,14.0,229.0,380.4,313.32
2016,1,18,9,30,301.0,124.0,2.6,14.0,224.0,317.03,261.76
2016,1,18,9,45,549.5,95.5,2.6,14.5,302.0,449.46,370.88
2016,1,18,10,0,798.0,67.0,2.6,15.0,380.0,579.58,473.98
2016,1,18,10,15,813.5,69.0,2.7,15.0,409.0,607.06,494.99
2016,1,18,10,30,829.0,71.0,2.8,15.0,438.0,632.31,514.63
2016,1,18,10,45,469.5,142.5,2.95,15.5,352.5,482.53,393.38
2016,1,18,11,0,110.0,214.0,3.1,16.0,267.0,300.51,242.64
2016,1,18,11,15,109.0,221.0,3.2,16.0,275.0,306.92,248.12
2016,1,18,11,30,108.0,228.0,3.3,16.0,283.0,313.01,252.74
2016,1,18,11,45,82.5,226.0,3.4,16.0,268.5,291.94,235.22
2016,1,18,12,0,57.0,224.0,3.5,16.0,254.0,270.94,217.78
2016,1,18,12,15,35.0,207.5,3.5,16.0,226.0,236.72,189.82
2016,1,18,12,30,13.0,191.0,3.5,16.0,198.0,198.08,158.17
2016,1,18,12,45,15.5,192.5,3.5,16.0,201.0,200.75,160.49
2016,1,18,13,0,18.0,194.0,3.5,16.0,204.0,203.31,162.66
2016,1,18,13,15,9.0,160.5,3.5,16.0,165.5,163.06,129.86
2016,1,18,13,30,0.0,127.0,3.5,16.0,127.0,123.85,97.71
2016,1,18,13,45,0.0,104.5,3.5,16.0,104.5,101.46,79.37
2016,1,18,14,0,0.0,82.0,3.5,16.0,82.0,79.31,61.07
2016,1,18,14,15,18.5,122.5,3.4,15.5,130.5,128.17,102.12
2016,1,18,14,30,37.0,163.0,3.3,15.0,179.0,178.27,143.68
2016,1,18,14,45,21.5,144.5,3.25,15.0,153.5,149.6,120.0
2016,1,18,15,0,6.0,126.0,3.2,15.0,128.0,124.62,99.49
2016,1,18,15,15,3.0,112.5,2.95,14.5,113.5,109.97,87.54
2016,1,18,15,30,0.0,99.0,2.7,14.0,99.0,95.66,75.72
2016,1,18,15,45,0.0,83.0,2.45,14.0,83.0,79.97,62.36
2016,1,18,16,0,0.0,67.0,2.2,14.0,67.0,64.39,48.93
2016,1,18,16,15,0.0,51.0,2.2,14.0,51.0,48.93,35.47
2016,1,18,16,30,0.0,35.0,2.2,14.0,35.0,33.63,22.04
2016,1,18,16,45,0.0,21.5,2.2,14.0,21.5,20.76,9.44
2016,1,18,17,0,0.0,8.0,2.2,14.0,8.0,7.86,0.0
2016,1,18,17,15,0.0,4.0,2.2,14.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,14.0,8.7,14.0,14.0,13.51,0.0
2016,1,19,8,0,0.0,28.0,8.8,14.0,28.0,27.62,16.13
2016,1,19,8,15,0.0,45.5,8.95,14.0,45.5,46.47,32.95
2016,1,19,8,30,0.0,63.0,9.1,14.0,63.0,64.87,49.05
2016,1,19,8,45,5.0,79.5,9.25,14.5,81.0,84.17,65.72
2016,1,19,9,0,10.0,96.0,9.4,15.0,99.0,103.75,82.45
2016,1,19,9,15,16.0,111.5,9.25,15.0,116.5,122.97,98.88
2016,1,19,9,30,22.0,127.0,9.1,15.0,134.0,142.53,115.45
2016,1,19,9,45,99.0,147.5,9.0,15.0,185.5,224.08,185.04
2016,1,19,10,0,176.0,168.0,8.9,15.0,237.0,296.27,246.21
2016,1,19,10,15,88.0,111.5,8.6,15.0,146.0,176.62,145.26
2016,1,19,10,30,0.0,55.0,8.3,15.0,55.0,53.15,39.36
2016,1,19,10,45,3.5,112.5,8.05,15.5,114.0,112.62,89.18
2016,1,19,11,0,7.0,170.0,7.8,16.0,173.0,174.88,140.48
2016,1,19,11,15,3.5,156.0,7.65,16.0,157.5,157.18,125.58
2016,1,19,11,30,0.0,142.0,7.5,16.0,142.0,139.91,111.11
2016,1,19,11,45,23.0,181.0,7.4,16.0,193.5,195.89,157.77
2016,1,19,12,0,46.0,220.0,7.3,16.0,245.0,259.06,209.7
2016,1,19,12,15,155.5,226.0,7.05,16.0,309.0,344.45,281.29
2016,1,19,12,30,265.0,232.0,6.8,16.0,373.0,426.63,348.86
2016,1,19,12,45,155.0,224.0,6.55,16.0,306.0,335.33,273.1
2016,1,19,13,0,45.0,216.0,6.3,16.0,239.0,248.38,200.43
2016,1,19,13,15,22.5,133.5,6.3,15.5,145.0,146.82,117.45
2016,1,19,13,30,0.0,51.0,6.3,15.0,51.0,49.28,35.96
2016,1,19,13,45,155.0,119.0,6.35,15.0,190.5,210.31,172.52
2016,1,19,14,0,310.0,187.0,6.4,15.0,330.0,355.75,291.61
2016,1,19,14,15,330.5,172.0,6.35,15.0,316.0,338.15,276.29
2016,1,19,14,30,351.0,157.0,6.3,15.0,302.0,318.39,259.01
2016,1,19,14,45,396.0,136.5,6.25,15.0,287.5,303.47,244.92
2016,1,19,15,0,441.0,116.0,6.2,15.0,273.0,281.1,223.73
2016,1,19,15,15,397.0,111.5,5.95,14.5,241.5,241.29,189.08
2016,1,19,15,30,353.0,107.0,5.7,14.0,210.0,204.62,157.08
2016,1,19,15,45,325.5,93.5,5.5,14.0,176.5,166.48,123.36
2016,1,19,16,0,298.0,80.0,5.3,14.0,143.0,130.63,92.1
2016,1,19,16,15,248.0,65.0,4.9,13.5,109.5,92.97,61.61
2016,1,19,16,30,198.0,50.0,4.5,13.0,76.0,60.3,36.88
2016,1,19,16,45,99.0,35.0,4.15,13.0,48.0,32.56,17.24
2016,1,19,17,0,0.0,20.0,3.8,13.0,20.0,18.57,0.0
2016,1,19,17,15,0.0,10.0,3.6,12.5,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.0,1.45,10.5,14.0,13.51,0.0
2016,1,20,8,0,0.0,28.0,1.6,11.0,28.0,27.52,16.45
2016,1,20,8,15,0.0,44.0,1.75,11.0,44.0,44.49,31.82
2016,1,20,8,30,0.0,60.0,1.9,11.0,60.0,61.1,46.5
2016,1,20,8,45,0.0,76.5,2.05,11.5,76.5,78.13,61.28
2016,1,20,9,0,0.0,93.0,2.2,12.0,93.0,95.05,75.74
2016,1,20,9,15,4.0,107.5,2.25,12.0,108.5,111.78,90.03
2016,1,20,9,30,8.0,122.0,2.3,12.0,124.0,128.77,104.38
2016,1,20,9,45,4.0,118.5,2.4,12.5,119.5,121.27,97.69
2016,1,20,10,0,0.0,115.0,2.5,13.0,115.0,114.19,91.37
2016,1,20,10,15,17.0,146.5,2.45,13.0,154.5,158.15,128.29
2016,1,20,10,30,34.0,178.0,2.4,13.0,194.0,210.09,171.15
2016,1,20,10,45,36.5,188.0,2.35,13.5,205.5,222.13,180.29
2016,1,20,11,0,39.0,198.0,2.3,14.0,217.0,234.14,189.44
2016,1,20,11,15,66.0,213.5,2.15,14.0,247.0,269.11,217.93
2016,1,20,11,30,93.0,229.0,2.0,14.0,277.0,304.06,245.93
2016,1,20,11,45,139.0,235.0,1.95,14.5,308.0,348.12,280.85
2016,1,20,12,0,185.0,241.0,1.9,15.0,339.0,384.14,308.91
2016,1,20,12,15,317.5,218.5,1.75,15.0,387.0,452.71,363.88
2016,1,20,12,30,450.0,196.0,1.6,15.0,435.0,517.58,414.2
2016,1,20,12,45,663.0,135.0,1.45,15.5,483.0,585.25,466.01
2016,1,20,13,0,876.0,74.0,1.3,16.0,531.0,635.91,503.3
2016,1,20,13,15,870.0,73.0,1.25,16.0,517.0,611.3,483.34
2016,1,20,13,30,864.0,72.0,1.2,16.0,503.0,584.14,461.95
2016,1,20,13,45,677.0,113.0,1.15,16.0,442.0,501.22,397.03
2016,1,20,14,0,490.0,154.0,1.1,16.0,381.0,420.76,333.78
2016,1,20,14,15,500.5,141.5,1.1,16.0,361.5,394.57,313.06
2016,1,20,14,30,511.0,129.0,1.1,16.0,342.0,366.38,289.71
2016,1,20,14,45,475.5,123.0,1.1,16.0,308.5,323.85,254.69
2016,1,20,15,0,440.0,117.0,1.1,16.0,275.0,283.1,220.64
2016,1,20,15,15,422.0,106.5,1.1,15.5,244.5,245.71,188.87
2016,1,20,15,30,404.0,96.0,1.1,15.0,214.0,209.18,157.19
2016,1,20,15,45,376.0,84.0,1.1,15.0,181.0,169.95,123.09
2016,1,20,16,0,348.0,72.0,1.1,15.0,148.0,132.95,91.21
2016,1,20,16,15,310.0,58.0,1.05,14.5,114.5,95.21,60.41
2016,1,20,16,30,272.0,44.0,1.0,14.0,81.0,61.18,34.67
2016,1,20,16,45,136.0,33.0,1.0,14.0,51.5,32.26,16.69
2016,1,20,17,0,0.0,22.0,1.0,14.0,22.0,20.27,0.0
2016,1,20,17,15,0.0,11.0,0.9,13.5,11.0,10.81,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,16.5,4.35,11.0,34.5,83.24,22.6
2016,1,21,8,0,342.0,33.0,4.4,11.0,69.0,175.61,129.36
2016,1,21,8,15,429.0,41.5,4.3,11.5,108.5,233.92,184.49
2016,1,21,8,30,516.0,50.0,4.2,12.0,148.0,298.67,242.14
2016,1,21,8,45,576.5,54.5,4.15,12.5,189.0,351.84,289.45
2016,1,21,9,0,637.0,59.0,4.1,13.0,230.0,407.87,337.78
2016,1,21,9,15,673.0,63.0,3.95,13.5,269.0,452.33,375.26
2016,1,21,9,30,709.0,67.0,3.8,14.0,308.0,494.67,409.91
2016,1,21,9,45,736.0,69.5,3.7,14.5,342.5,532.24,439.75
2016,1,21,10,0,763.0,72.0,3.6,15.0,377.0,568.73,467.86
2016,1,21,10,15,597.0,116.0,3.65,15.5,366.0,529.16,433.74
2016,1,21,10,30,431.0,160.0,3.7,16.0,355.0,474.9,387.87
2016,1,21,10,45,421.5,172.0,3.8,16.5,370.5,486.48,396.04
2016,1,21,11,0,412.0,184.0,3.9,17.0,386.0,496.15,402.29
2016,1,21,11,15,455.5,180.5,4.0,17.0,410.5,523.63,424.19
2016,1,21,11,30,499.0,177.0,4.1,17.0,435.0,549.8,444.85
2016,1,21,11,45,491.5,183.0,4.2,17.0,441.0,549.3,443.97
2016,1,21,12,0,484.0,189.0,4.3,17.0,447.0,546.93,441.86
2016,1,21,12,15,397.5,208.5,4.3,17.0,420.5,496.86,401.34
2016,1,21,12,30,311.0,228.0,4.3,17.0,394.0,454.35,366.42
2016,1,21,12,45,365.0,214.0,4.35,17.0,407.0,468.11,378.24
2016,1,21,13,0,419.0,200.0,4.4,17.0,420.0,484.71,391.74
2016,1,21,13,15,328.0,210.5,4.4,16.5,380.0,423.98,343.19
2016,1,21,13,30,237.0,221.0,4.4,16.0,340.0,367.24,297.49
2016,1,21,13,45,137.0,205.0,4.45,16.0,273.0,286.9,232.08
2016,1,21,14,0,37.0,189.0,4.5,16.0,206.0,208.71,167.8
2016,1,21,14,15,115.0,184.5,4.55,16.0,234.0,243.78,197.11
2016,1,21,14,30,193.0,180.0,4.6,16.0,262.0,269.32,217.58
2016,1,21,14,45,96.5,147.0,4.7,16.0,188.0,187.3,150.37
2016,1,21,15,0,0.0,114.0,4.8,16.0,114.0,110.61,87.57
2016,1,21,15,15,0.0,101.0,4.8,15.5,101.0,97.79,77.15
2016,1,21,15,30,0.0,88.0,4.8,15.0,88.0,85.03,66.58
2016,1,21,15,45,0.0,74.5,4.85,15.0,74.5,71.86,55.38
2016,1,21,16,0,0.0,61.0,4.9,15.0,61.0,58.76,44.1
2016,1,21,16,15,0.0,47.0,4.9,14.5,47.0,45.26,32.45
2016,1,21,16,30,0.0,33.0,4.9,14.0,33.0,31.87,20.77
2016,1,21,16,45,0.0,21.0,4.95,14.0,21.0,20.27,9.99
2016,1,21,17,0,0.0,9.0,5.0,14.0,9.0,8.68,0.0
2016,1,21,17,15,0.0,4.5,5.05,14.0,4.5,4.42,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
