Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,122.0,13.5,1.65,12.0,22.5,45.23,0.0
2016,2,12,7,30,244.0,27.0,1.7,12.0,45.0,120.45,68.38
2016,2,12,7,45,353.0,38.0,1.8,12.5,86.0,186.12,140.37
2016,2,12,8,0,462.0,49.0,1.9,13.0,127.0,259.21,204.77
2016,2,12,8,15,418.0,68.5,1.8,13.0,155.5,280.47,226.97
2016,2,12,8,30,374.0,88.0,1.7,13.0,184.0,298.49,244.58
2016,2,12,8,45,416.0,96.5,1.65,13.5,222.0,344.74,283.53
2016,2,12,9,0,458.0,105.0,1.6,14.0,260.0,393.17,322.87
2016,2,12,9,15,374.0,134.5,1.55,14.0,272.5,391.14,320.33
2016,2,12,9,30,290.0,164.0,1.5,14.0,285.0,374.23,305.65
2016,2,12,9,45,438.5,148.5,1.5,14.5,349.5,470.57,382.6
2016,2,12,10,0,587.0,133.0,1.5,15.0,414.0,569.17,458.16
2016,2,12,10,15,591.5,141.5,1.6,15.0,440.5,593.83,475.94
2016,2,12,10,30,596.0,150.0,1.7,15.0,467.0,616.41,492.64
2016,2,12,10,45,611.5,153.5,1.8,15.5,491.5,639.68,509.05
2016,2,12,11,0,627.0,157.0,1.9,16.0,516.0,660.95,523.83
2016,2,12,11,15,735.0,130.0,1.95,16.0,564.0,717.31,566.08
2016,2,12,11,30,843.0,103.0,2.0,16.0,612.0,769.21,602.75
2016,2,12,11,45,705.0,150.0,2.15,16.0,580.0,716.31,564.6
2016,2,12,12,0,567.0,197.0,2.3,16.0,548.0,654.06,517.05
2016,2,12,12,15,566.5,198.0,2.35,16.0,550.0,648.8,513.58
2016,2,12,12,30,566.0,199.0,2.4,16.0,552.0,641.39,508.06
2016,2,12,12,45,699.0,154.0,2.5,16.5,586.5,683.54,541.17
2016,2,12,13,0,832.0,109.0,2.6,17.0,621.0,713.93,564.33
2016,2,12,13,15,826.0,108.0,2.65,16.5,607.0,689.25,547.25
2016,2,12,13,30,820.0,107.0,2.7,16.0,593.0,662.03,527.81
2016,2,12,13,45,443.0,175.0,2.75,16.0,436.5,467.35,375.19
2016,2,12,14,0,66.0,243.0,2.8,16.0,280.0,282.17,224.81
2016,2,12,14,15,299.0,203.0,2.8,16.0,357.0,377.04,303.68
2016,2,12,14,30,532.0,163.0,2.8,16.0,434.0,450.3,361.45
2016,2,12,14,45,466.5,164.0,2.8,16.0,390.5,395.85,316.83
2016,2,12,15,0,401.0,165.0,2.8,16.0,347.0,345.56,275.71
2016,2,12,15,15,434.5,143.0,2.65,15.5,324.0,317.2,251.48
2016,2,12,15,30,468.0,121.0,2.5,15.0,301.0,285.04,222.92
2016,2,12,15,45,429.0,113.5,2.45,15.0,263.5,241.0,184.8
2016,2,12,16,0,390.0,106.0,2.4,15.0,226.0,200.15,149.32
2016,2,12,16,15,354.0,92.0,2.45,14.5,187.5,157.26,112.71
2016,2,12,16,30,318.0,78.0,2.5,14.0,149.0,117.87,79.9
2016,2,12,16,45,262.0,62.5,2.55,14.0,111.5,79.0,50.09
2016,2,12,17,0,206.0,47.0,2.6,14.0,74.0,46.22,27.79
2016,2,12,17,15,103.0,31.0,2.65,14.0,44.5,25.71,13.77
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.0,12.5,3.8,10.5,25.5,56.77,0.0
2016,2,13,7,30,336.0,25.0,3.8,11.0,51.0,149.18,91.05
2016,2,13,7,45,448.0,34.0,3.85,11.5,95.0,217.26,165.82
2016,2,13,8,0,560.0,43.0,3.9,12.0,139.0,294.03,234.65
2016,2,13,8,15,624.0,48.5,3.75,12.0,186.5,351.43,287.18
2016,2,13,8,30,688.0,54.0,3.6,12.0,234.0,416.06,344.07
2016,2,13,8,45,443.0,96.5,3.45,12.5,220.5,360.52,299.71
2016,2,13,9,0,198.0,139.0,3.3,13.0,207.0,270.15,223.91
2016,2,13,9,15,515.0,103.0,3.15,13.5,311.0,445.5,370.34
2016,2,13,9,30,832.0,67.0,3.0,14.0,415.0,620.63,509.73
2016,2,13,9,45,859.5,67.0,2.9,14.5,455.0,657.79,535.89
2016,2,13,10,0,887.0,67.0,2.8,15.0,495.0,697.69,563.1
2016,2,13,10,15,901.0,68.5,2.65,15.5,528.0,727.98,582.33
2016,2,13,10,30,915.0,70.0,2.5,16.0,561.0,755.69,599.33
2016,2,13,10,45,926.5,70.5,2.45,16.5,587.5,777.57,612.5
2016,2,13,11,0,938.0,71.0,2.4,17.0,614.0,796.37,623.42
2016,2,13,11,15,944.5,72.0,2.45,17.0,632.0,808.68,631.65
2016,2,13,11,30,951.0,73.0,2.5,17.0,650.0,817.53,637.61
2016,2,13,11,45,956.0,72.5,2.6,17.5,661.0,820.01,638.35
2016,2,13,12,0,961.0,72.0,2.7,18.0,672.0,818.92,636.73
2016,2,13,12,15,962.0,72.0,2.8,18.0,674.5,811.73,632.13
2016,2,13,12,30,963.0,72.0,2.9,18.0,677.0,800.98,625.13
2016,2,13,12,45,953.5,75.0,3.0,18.0,670.0,782.32,612.54
2016,2,13,13,0,944.0,78.0,3.1,18.0,663.0,760.52,597.74
2016,2,13,13,15,939.0,77.5,3.35,18.0,649.0,735.1,580.95
2016,2,13,13,30,934.0,77.0,3.6,18.0,635.0,706.72,561.75
2016,2,13,13,45,923.5,77.0,3.9,18.0,612.5,672.57,536.72
2016,2,13,14,0,913.0,77.0,4.2,18.0,590.0,636.12,508.95
2016,2,13,14,15,901.0,75.5,4.5,17.5,561.0,595.17,478.2
2016,2,13,14,30,889.0,74.0,4.8,17.0,532.0,552.49,444.95
2016,2,13,14,45,870.5,72.5,5.1,17.0,496.0,505.12,405.93
2016,2,13,15,0,852.0,71.0,5.4,17.0,460.0,457.12,365.12
2016,2,13,15,15,828.5,68.5,5.3,16.5,419.0,405.34,320.26
2016,2,13,15,30,805.0,66.0,5.2,16.0,378.0,353.96,274.58
2016,2,13,15,45,767.0,63.5,5.1,16.0,332.5,298.84,224.81
2016,2,13,16,0,729.0,61.0,5.0,16.0,287.0,246.21,176.86
2016,2,13,16,15,678.0,56.0,4.8,15.0,240.0,191.35,128.66
2016,2,13,16,30,627.0,51.0,4.6,14.0,193.0,139.72,84.94
2016,2,13,16,45,540.5,44.5,4.45,13.5,146.0,89.47,47.6
2016,2,13,17,0,454.0,38.0,4.3,13.0,99.0,48.41,23.64
2016,2,13,17,15,313.0,27.0,4.25,12.5,60.5,20.86,10.66
2016,2,13,17,30,172.0,16.0,4.2,12.0,22.0,15.73,0.0
2016,2,13,17,45,86.0,8.0,4.2,12.0,11.0,7.86,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,175.5,12.5,4.45,11.5,27.0,59.26,0.0
2016,2,14,7,30,351.0,25.0,4.5,12.0,54.0,155.97,99.56
2016,2,14,7,45,451.5,33.5,4.55,12.5,96.5,219.28,167.8
2016,2,14,8,0,552.0,42.0,4.6,13.0,139.0,291.29,232.7
2016,2,14,8,15,554.0,54.0,4.5,13.5,176.5,330.68,270.03
2016,2,14,8,30,556.0,66.0,4.4,14.0,214.0,368.9,304.55
2016,2,14,8,45,591.0,72.5,4.3,14.5,255.5,417.35,345.88
2016,2,14,9,0,626.0,79.0,4.2,15.0,297.0,466.84,386.57
2016,2,14,9,15,539.5,110.0,4.15,15.5,314.5,469.93,387.72
2016,2,14,9,30,453.0,141.0,4.1,16.0,332.0,462.82,380.15
2016,2,14,9,45,450.5,157.0,4.05,16.5,361.5,491.19,401.37
2016,2,14,10,0,448.0,173.0,4.0,17.0,391.0,517.75,420.52
2016,2,14,10,15,443.0,187.0,4.0,17.0,414.0,538.44,435.7
2016,2,14,10,30,438.0,201.0,4.0,17.0,437.0,557.17,449.21
2016,2,14,10,45,655.0,141.0,4.05,17.5,513.0,663.37,533.41
2016,2,14,11,0,872.0,81.0,4.1,18.0,589.0,760.93,604.75
2016,2,14,11,15,747.5,127.5,4.1,18.0,572.0,729.55,580.24
2016,2,14,11,30,623.0,174.0,4.1,18.0,555.0,685.16,545.15
2016,2,14,11,45,557.5,201.5,4.15,18.5,547.0,659.43,523.34
2016,2,14,12,0,492.0,229.0,4.2,19.0,539.0,634.68,502.06
2016,2,14,12,15,694.0,157.0,4.2,19.0,595.5,709.57,562.37
2016,2,14,12,30,896.0,85.0,4.2,19.0,652.0,768.51,605.94
2016,2,14,12,45,897.0,84.0,4.2,19.5,648.0,754.05,593.97
2016,2,14,13,0,898.0,83.0,4.2,20.0,644.0,736.35,580.23
2016,2,14,13,15,894.5,82.5,4.25,20.0,631.0,712.89,563.61
2016,2,14,13,30,891.0,82.0,4.3,20.0,618.0,686.56,544.84
2016,2,14,13,45,880.0,82.5,4.4,20.0,596.5,653.74,520.0
2016,2,14,14,0,869.0,83.0,4.5,20.0,575.0,618.76,492.92
2016,2,14,14,15,712.5,120.5,4.55,20.0,511.0,538.09,428.73
2016,2,14,14,30,556.0,158.0,4.6,20.0,447.0,461.54,367.32
2016,2,14,14,45,530.0,152.5,4.65,20.0,413.5,418.75,332.7
2016,2,14,15,0,504.0,147.0,4.7,20.0,380.0,376.81,298.03
2016,2,14,15,15,406.5,149.0,4.75,19.5,326.0,314.29,247.47
2016,2,14,15,30,309.0,151.0,4.8,19.0,272.0,258.64,202.42
2016,2,14,15,45,290.5,136.0,4.85,18.5,239.5,221.49,171.09
2016,2,14,16,0,272.0,121.0,4.9,18.0,207.0,185.83,140.62
2016,2,14,16,15,251.5,103.5,4.85,17.5,173.0,149.09,109.29
2016,2,14,16,30,231.0,86.0,4.8,17.0,139.0,114.39,80.14
2016,2,14,16,45,199.5,67.5,4.75,16.5,106.0,79.96,52.88
2016,2,14,17,0,168.0,49.0,4.7,16.0,73.0,49.14,30.55
2016,2,14,17,15,84.0,33.0,4.75,15.5,45.0,27.3,15.92
2016,2,14,17,30,0.0,17.0,4.8,15.0,17.0,16.12,0.0
2016,2,14,17,45,0.0,8.5,4.9,15.0,8.5,8.36,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,208.0,12.5,2.65,14.5,30.5,68.57,0.0
2016,2,15,7,30,416.0,25.0,2.7,15.0,61.0,174.56,113.93
2016,2,15,7,45,516.5,32.5,2.75,15.5,106.0,240.44,181.98
2016,2,15,8,0,617.0,40.0,2.8,16.0,151.0,315.06,247.94
2016,2,15,8,15,675.0,44.5,2.8,16.0,199.0,374.67,301.25
2016,2,15,8,30,733.0,49.0,2.8,16.0,247.0,437.67,355.65
2016,2,15,8,45,771.0,52.5,2.8,16.5,294.0,491.51,400.41
2016,2,15,9,0,809.0,56.0,2.8,17.0,341.0,546.17,444.14
2016,2,15,9,15,834.5,58.5,2.85,17.0,384.5,588.34,478.0
2016,2,15,9,30,860.0,61.0,2.9,17.0,428.0,633.46,513.12
2016,2,15,9,45,878.0,62.5,2.95,17.5,466.0,671.13,539.73
2016,2,15,10,0,896.0,64.0,3.0,18.0,504.0,706.89,564.11
2016,2,15,10,15,908.5,65.5,3.0,18.0,536.5,736.48,584.49
2016,2,15,10,30,921.0,67.0,3.0,18.0,569.0,763.39,602.83
2016,2,15,10,45,929.5,68.0,3.05,18.5,594.0,783.79,615.54
2016,2,15,11,0,938.0,69.0,3.1,19.0,619.0,801.03,626.01
2016,2,15,11,15,943.5,69.5,3.1,19.0,637.0,812.06,633.02
2016,2,15,11,30,949.0,70.0,3.1,19.0,655.0,819.63,637.74
2016,2,15,11,45,951.0,70.5,3.15,19.5,665.0,820.95,637.25
2016,2,15,12,0,953.0,71.0,3.2,20.0,675.0,818.7,634.41
2016,2,15,12,15,953.5,71.5,3.25,20.0,677.5,811.73,629.59
2016,2,15,12,30,954.0,72.0,3.3,20.0,680.0,801.22,622.41
2016,2,15,12,45,945.5,74.5,3.35,20.0,673.0,782.76,609.66
2016,2,15,13,0,937.0,77.0,3.4,20.0,666.0,761.16,594.74
2016,2,15,13,15,932.5,76.5,3.4,20.0,652.0,736.14,577.16
2016,2,15,13,30,928.0,76.0,3.4,20.0,638.0,708.16,557.42
2016,2,15,13,45,918.5,76.0,3.45,20.5,616.0,674.68,531.8
2016,2,15,14,0,909.0,76.0,3.5,21.0,594.0,638.84,503.37
2016,2,15,14,15,898.0,74.5,3.45,20.5,565.5,598.43,472.59
2016,2,15,14,30,887.0,73.0,3.4,20.0,537.0,556.23,439.63
2016,2,15,14,45,869.0,71.5,3.4,20.0,501.5,508.98,401.19
2016,2,15,15,0,851.0,70.0,3.4,20.0,466.0,461.0,361.18
2016,2,15,15,15,829.0,67.5,3.2,19.5,426.0,409.65,317.86
2016,2,15,15,30,807.0,65.0,3.0,19.0,386.0,358.54,273.56
2016,2,15,15,45,775.0,62.0,2.85,19.0,341.0,304.36,225.64
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,252.07,178.79
2016,2,15,16,15,696.0,54.5,2.55,18.5,249.0,197.4,131.15
2016,2,15,16,30,649.0,50.0,2.4,18.0,202.0,146.9,88.55
2016,2,15,16,45,576.0,43.5,2.3,17.5,155.0,96.41,50.75
2016,2,15,17,0,503.0,37.0,2.2,17.0,108.0,51.85,23.84
2016,2,15,17,15,370.5,27.0,2.1,17.0,68.0,20.46,10.74
2016,2,15,17,30,238.0,17.0,2.0,17.0,28.0,13.35,0.0
2016,2,15,17,45,119.0,8.5,1.9,17.0,14.0,8.36,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.5,2.3,13.5,31.0,76.84,0.0
2016,2,16,7,30,394.0,27.0,2.4,14.0,62.0,174.75,118.03
2016,2,16,7,45,492.0,35.0,2.5,14.5,107.0,238.87,182.36
2016,2,16,8,0,590.0,43.0,2.6,15.0,152.0,309.09,244.72
2016,2,16,8,15,649.0,48.5,2.5,15.0,200.0,369.45,298.33
2016,2,16,8,30,708.0,54.0,2.4,15.0,248.0,433.33,353.04
2016,2,16,8,45,745.5,58.0,2.3,15.5,294.5,486.73,396.95
2016,2,16,9,0,783.0,62.0,2.2,16.0,341.0,540.94,439.71
2016,2,16,9,15,809.5,64.5,2.15,16.5,384.5,586.95,474.82
2016,2,16,9,30,836.0,67.0,2.1,17.0,428.0,632.21,508.17
2016,2,16,9,45,856.5,68.5,2.1,17.5,466.5,666.83,532.16
2016,2,16,10,0,877.0,70.0,2.1,18.0,505.0,703.86,556.86
2016,2,16,10,15,890.0,71.5,2.15,18.0,537.5,733.42,577.17
2016,2,16,10,30,903.0,73.0,2.2,18.0,570.0,760.37,595.58
2016,2,16,10,45,783.5,112.5,2.25,18.5,557.5,731.2,572.66
2016,2,16,11,0,664.0,152.0,2.3,19.0,545.0,693.4,543.43
2016,2,16,11,15,797.0,115.0,2.35,19.0,600.5,757.08,589.87
2016,2,16,11,30,930.0,78.0,2.4,19.0,656.0,817.37,631.82
2016,2,16,11,45,932.0,79.0,2.45,19.5,666.0,819.19,631.28
2016,2,16,12,0,934.0,80.0,2.5,20.0,676.0,817.5,628.94
2016,2,16,12,15,934.5,80.0,2.5,20.0,678.0,810.03,623.56
2016,2,16,12,30,935.0,80.0,2.5,20.0,680.0,799.11,615.94
2016,2,16,12,45,934.5,79.0,2.55,20.5,674.5,782.92,603.92
2016,2,16,13,0,934.0,78.0,2.6,21.0,669.0,763.42,589.68
2016,2,16,13,15,929.5,77.5,2.6,21.0,655.0,738.4,572.42
2016,2,16,13,30,925.0,77.0,2.6,21.0,641.0,710.43,553.06
2016,2,16,13,45,917.5,76.0,2.6,21.0,619.5,677.19,529.08
2016,2,16,14,0,910.0,75.0,2.6,21.0,598.0,641.48,502.05
2016,2,16,14,15,899.0,73.5,2.55,21.0,569.5,600.96,470.67
2016,2,16,14,30,888.0,72.0,2.5,21.0,541.0,558.64,437.26
2016,2,16,14,45,873.0,70.0,2.45,21.0,506.0,512.23,399.95
2016,2,16,15,0,858.0,68.0,2.4,21.0,471.0,464.85,360.9
2016,2,16,15,15,836.0,65.5,2.2,20.5,430.5,413.04,317.74
2016,2,16,15,30,814.0,63.0,2.0,20.0,390.0,361.49,273.62
2016,2,16,15,45,781.0,60.5,1.85,20.0,344.5,307.02,226.02
2016,2,16,16,0,748.0,58.0,1.7,20.0,299.0,254.51,179.48
2016,2,16,16,15,702.0,53.5,1.55,19.5,252.0,199.6,132.01
2016,2,16,16,30,656.0,49.0,1.4,19.0,205.0,148.75,89.31
2016,2,16,16,45,578.5,43.0,1.3,18.5,157.5,97.66,51.26
2016,2,16,17,0,501.0,37.0,1.2,18.0,110.0,53.02,24.26
2016,2,16,17,15,250.5,33.0,1.15,17.5,69.5,25.45,14.99
2016,2,16,17,30,0.0,29.0,1.1,17.0,29.0,25.63,0.0
2016,2,16,17,45,0.0,14.5,1.05,17.0,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,7.55,15.0,11.5,11.09,0.0
2016,2,17,7,30,0.0,23.0,7.6,15.0,23.0,22.21,11.43
2016,2,17,7,45,0.0,39.0,7.65,15.5,39.0,38.61,26.24
2016,2,17,8,0,0.0,55.0,7.7,16.0,55.0,55.01,40.48
2016,2,17,8,15,0.0,73.5,7.6,16.0,73.5,74.1,56.93
2016,2,17,8,30,0.0,92.0,7.5,16.0,92.0,93.05,73.08
2016,2,17,8,45,1.5,109.0,7.45,16.5,109.5,111.06,88.08
2016,2,17,9,0,3.0,126.0,7.4,17.0,127.0,129.15,102.92
2016,2,17,9,15,170.0,147.5,7.55,17.0,221.5,269.0,221.89
2016,2,17,9,30,337.0,169.0,7.7,17.0,316.0,415.04,343.53
2016,2,17,9,45,357.0,182.0,7.85,17.0,349.5,451.74,373.05
2016,2,17,10,0,377.0,195.0,8.0,17.0,383.0,488.3,402.32
2016,2,17,10,15,201.5,205.5,8.05,17.0,307.0,370.23,303.39
2016,2,17,10,30,26.0,216.0,8.1,17.0,231.0,236.82,190.1
2016,2,17,10,45,13.0,186.0,8.15,17.5,193.5,194.75,155.08
2016,2,17,11,0,0.0,156.0,8.2,18.0,156.0,153.43,120.59
2016,2,17,11,15,192.0,208.5,8.1,17.5,329.0,379.64,309.36
2016,2,17,11,30,384.0,261.0,8.0,17.0,502.0,587.4,477.33
2016,2,17,11,45,380.5,267.0,7.95,17.0,509.0,589.44,477.82
2016,2,17,12,0,377.0,273.0,7.9,17.0,516.0,589.95,477.64
2016,2,17,12,15,377.5,274.0,7.9,17.0,518.0,586.7,474.84
2016,2,17,12,30,378.0,275.0,7.9,17.0,520.0,581.98,470.93
2016,2,17,12,45,358.5,279.0,7.95,17.0,510.0,564.08,456.33
2016,2,17,13,0,339.0,283.0,8.0,17.0,500.0,545.44,441.17
2016,2,17,13,15,201.5,279.5,8.05,17.0,408.0,429.77,347.17
2016,2,17,13,30,64.0,276.0,8.1,17.0,316.0,321.14,257.55
2016,2,17,13,45,65.5,265.5,8.15,17.0,305.0,308.42,247.72
2016,2,17,14,0,67.0,255.0,8.2,17.0,294.0,295.52,237.61
2016,2,17,14,15,33.5,191.5,8.2,16.5,211.0,208.67,167.37
2016,2,17,14,30,0.0,128.0,8.2,16.0,128.0,124.12,97.91
2016,2,17,14,45,0.0,82.5,8.25,16.0,82.5,79.8,61.31
2016,2,17,15,0,0.0,37.0,8.3,16.0,37.0,35.74,24.5
2016,2,17,15,15,0.0,34.0,8.3,16.0,34.0,32.83,22.12
2016,2,17,15,30,0.0,31.0,8.3,16.0,31.0,29.93,19.72
2016,2,17,15,45,0.0,27.0,8.35,16.0,27.0,26.06,16.49
2016,2,17,16,0,0.0,23.0,8.4,16.0,23.0,22.19,13.23
2016,2,17,16,15,0.0,19.5,8.45,15.5,19.5,18.81,10.37
2016,2,17,16,30,0.0,16.0,8.5,15.0,16.0,15.43,7.48
2016,2,17,16,45,0.0,12.0,8.55,15.0,12.0,11.57,4.12
2016,2,17,17,0,0.0,8.0,8.6,15.0,8.0,7.71,0.75
2016,2,17,17,15,0.0,5.0,8.6,14.5,5.0,4.82,0.0
2016,2,17,17,30,0.0,2.0,8.6,14.0,2.0,1.93,0.0
2016,2,17,17,45,0.0,1.0,8.6,14.0,1.0,0.98,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,78.0,21.0,6.0,12.0,28.5,50.52,0.0
2016,2,18,7,30,156.0,42.0,6.1,12.0,57.0,111.39,79.17
2016,2,18,7,45,259.5,56.5,6.25,12.5,99.0,178.19,139.5
2016,2,18,8,0,363.0,71.0,6.4,13.0,141.0,250.19,202.77
2016,2,18,8,15,432.5,81.0,6.35,13.0,187.0,309.87,256.13
2016,2,18,8,30,502.0,91.0,6.3,13.0,233.0,374.81,313.04
2016,2,18,8,45,273.5,118.0,6.3,13.0,197.5,290.99,243.6
2016,2,18,9,0,45.0,145.0,6.3,13.0,162.0,181.68,149.28
2016,2,18,9,15,172.5,161.0,6.2,13.0,235.5,286.85,239.45
2016,2,18,9,30,300.0,177.0,6.1,13.0,309.0,401.02,335.12
2016,2,18,9,45,249.0,200.5,6.1,13.5,316.5,400.01,331.89
2016,2,18,10,0,198.0,224.0,6.1,14.0,324.0,386.9,318.97
2016,2,18,10,15,477.5,176.0,6.05,14.0,437.5,557.92,461.94
2016,2,18,10,30,757.0,128.0,6.0,14.0,551.0,726.77,597.73
2016,2,18,10,45,769.5,130.0,6.0,14.0,576.5,748.77,613.04
2016,2,18,11,0,782.0,132.0,6.0,14.0,602.0,768.17,626.99
2016,2,18,11,15,790.0,133.5,5.95,14.0,620.0,780.69,635.56
2016,2,18,11,30,798.0,135.0,5.9,14.0,638.0,790.25,641.99
2016,2,18,11,45,802.0,135.5,5.85,14.0,648.0,792.49,642.99
2016,2,18,12,0,806.0,136.0,5.8,14.0,658.0,788.93,639.76
2016,2,18,12,15,806.5,136.0,5.7,14.0,660.0,781.87,633.84
2016,2,18,12,30,807.0,136.0,5.6,14.0,662.0,771.74,625.75
2016,2,18,12,45,585.0,205.0,5.6,14.5,585.0,663.65,538.34
2016,2,18,13,0,363.0,274.0,5.6,15.0,508.0,554.57,448.06
2016,2,18,13,15,357.0,271.5,5.5,14.5,497.0,537.66,435.64
2016,2,18,13,30,351.0,269.0,5.4,14.0,486.0,519.81,422.07
2016,2,18,13,45,239.0,271.5,5.35,14.0,417.0,432.47,351.15
2016,2,18,14,0,127.0,274.0,5.3,14.0,348.0,356.05,288.34
2016,2,18,14,15,129.0,258.5,5.2,14.0,331.0,335.39,272.06
2016,2,18,14,30,131.0,243.0,5.1,14.0,314.0,314.4,255.23
2016,2,18,14,45,447.0,170.5,5.0,14.0,388.5,401.02,327.08
2016,2,18,15,0,763.0,98.0,4.9,14.0,463.0,456.02,369.06
2016,2,18,15,15,667.5,104.5,4.75,14.0,404.0,386.03,309.43
2016,2,18,15,30,572.0,111.0,4.6,14.0,345.0,323.32,255.89
2016,2,18,15,45,533.5,107.0,4.5,14.0,305.5,276.77,214.65
2016,2,18,16,0,495.0,103.0,4.4,14.0,266.0,232.11,174.82
2016,2,18,16,15,524.0,84.5,4.1,13.5,234.0,193.67,138.22
2016,2,18,16,30,553.0,66.0,3.8,13.0,202.0,150.46,97.96
2016,2,18,16,45,479.5,57.0,3.55,12.5,156.0,101.87,60.19
2016,2,18,17,0,406.0,48.0,3.3,12.0,110.0,61.24,33.7
2016,2,18,17,15,282.5,35.5,3.15,11.5,70.5,28.0,17.99
2016,2,18,17,30,159.0,23.0,3.0,11.0,31.0,18.11,0.0
2016,2,18,17,45,79.5,11.5,2.95,11.0,15.5,11.3,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,166.0,16.5,5.8,11.5,33.5,75.41,3.49
2016,2,19,7,30,332.0,33.0,6.1,12.0,67.0,164.2,118.82
2016,2,19,7,45,419.5,43.0,6.4,12.5,110.5,225.11,176.79
2016,2,19,8,0,507.0,53.0,6.7,13.0,154.0,293.88,238.77
2016,2,19,8,15,567.5,60.0,6.85,13.0,200.5,353.48,292.99
2016,2,19,8,30,628.0,67.0,7.0,13.0,247.0,417.01,349.38
2016,2,19,8,45,487.5,101.0,7.2,13.5,255.0,399.37,335.48
2016,2,19,9,0,347.0,135.0,7.4,14.0,263.0,364.23,305.38
2016,2,19,9,15,284.0,162.0,7.45,14.0,275.0,366.56,306.44
2016,2,19,9,30,221.0,189.0,7.5,14.0,287.0,355.53,295.96
2016,2,19,9,45,245.5,203.5,7.55,14.5,321.5,401.76,333.17
2016,2,19,10,0,270.0,218.0,7.6,15.0,356.0,440.43,363.77
2016,2,19,10,15,233.0,237.5,7.5,14.5,362.0,431.02,355.29
2016,2,19,10,30,196.0,257.0,7.4,14.0,368.0,427.62,351.49
2016,2,19,10,45,207.5,268.5,7.35,14.0,390.5,450.5,369.55
2016,2,19,11,0,219.0,280.0,7.3,14.0,413.0,472.88,387.08
2016,2,19,11,15,130.5,273.5,7.1,14.0,353.5,395.67,322.38
2016,2,19,11,30,42.0,267.0,6.9,14.0,294.0,309.29,249.87
2016,2,19,11,45,100.0,289.0,6.75,14.0,354.5,378.0,306.72
2016,2,19,12,0,158.0,311.0,6.6,14.0,415.0,453.43,367.74
2016,2,19,12,15,272.5,293.5,6.35,14.0,472.5,528.2,429.27
2016,2,19,12,30,387.0,276.0,6.1,14.0,530.0,592.43,481.51
2016,2,19,12,45,309.5,289.5,5.9,14.0,491.5,540.56,438.36
2016,2,19,13,0,232.0,303.0,5.7,14.0,453.0,484.02,391.87
2016,2,19,13,15,118.0,247.0,5.4,13.5,323.5,337.53,274.01
2016,2,19,13,30,4.0,191.0,5.1,13.0,194.0,189.48,151.85
2016,2,19,13,45,7.5,198.0,4.85,13.0,203.0,198.43,159.56
2016,2,19,14,0,11.0,205.0,4.6,13.0,212.0,207.08,166.82
2016,2,19,14,15,6.0,187.0,4.35,13.0,191.0,185.67,149.37
2016,2,19,14,30,1.0,169.0,4.1,13.0,170.0,164.76,132.32
2016,2,19,14,45,23.0,183.0,3.95,13.0,194.5,189.39,153.1
2016,2,19,15,0,45.0,197.0,3.8,13.0,219.0,213.23,172.88
2016,2,19,15,15,64.0,185.5,3.75,12.5,214.0,206.99,168.06
2016,2,19,15,30,83.0,174.0,3.7,12.0,209.0,198.84,161.31
2016,2,19,15,45,75.0,156.0,3.7,12.0,185.0,173.78,140.28
2016,2,19,16,0,67.0,138.0,3.7,12.0,161.0,149.54,119.79
2016,2,19,16,15,58.5,118.0,3.65,11.5,135.5,124.23,98.48
2016,2,19,16,30,50.0,98.0,3.6,11.0,110.0,99.95,77.92
2016,2,19,16,45,36.5,77.0,3.55,11.0,85.0,75.39,57.19
2016,2,19,17,0,23.0,56.0,3.5,11.0,60.0,52.67,38.13
2016,2,19,17,15,11.5,36.5,3.45,10.5,38.5,33.35,22.8
2016,2,19,17,30,0.0,17.0,3.4,10.0,17.0,16.41,0.89
2016,2,19,17,45,0.0,8.5,3.4,10.0,8.5,8.36,0.0
2016,2,19,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,104.5,19.0,3.6,7.5,30.5,60.52,12.51
2016,2,20,7,30,209.0,38.0,3.6,8.0,61.0,129.19,95.81
2016,2,20,7,45,267.5,54.5,3.6,8.5,99.0,180.11,143.57
2016,2,20,8,0,326.0,71.0,3.6,9.0,137.0,236.35,194.14
2016,2,20,8,15,365.5,85.0,3.45,9.5,177.5,285.3,237.78
2016,2,20,8,30,405.0,99.0,3.3,10.0,218.0,336.93,282.38
2016,2,20,8,45,445.5,106.5,3.15,10.5,257.0,383.85,321.95
2016,2,20,9,0,486.0,114.0,3.0,11.0,296.0,432.74,361.92
2016,2,20,9,15,477.5,131.5,2.85,11.0,328.0,463.52,386.21
2016,2,20,9,30,469.0,149.0,2.7,11.0,360.0,492.06,408.02
2016,2,20,9,45,522.5,149.0,2.55,11.5,402.5,541.79,446.29
2016,2,20,10,0,576.0,149.0,2.4,12.0,445.0,596.03,486.76
2016,2,20,10,15,603.0,151.0,2.25,12.0,478.0,630.35,511.69
2016,2,20,10,30,630.0,153.0,2.1,12.0,511.0,663.41,535.28
2016,2,20,10,45,543.0,192.0,1.95,12.5,510.5,643.41,515.43
2016,2,20,11,0,456.0,231.0,1.8,13.0,510.0,622.21,495.05
2016,2,20,11,15,563.5,199.5,1.65,13.0,554.0,675.22,535.49
2016,2,20,11,30,671.0,168.0,1.5,13.0,598.0,730.96,576.05
2016,2,20,11,45,479.5,233.5,1.4,13.5,543.5,643.79,505.57
2016,2,20,12,0,288.0,299.0,1.3,14.0,489.0,551.32,431.76
2016,2,20,12,15,363.5,282.0,1.3,14.0,522.5,588.02,461.29
2016,2,20,12,30,439.0,265.0,1.3,14.0,556.0,628.59,491.93
2016,2,20,12,45,513.5,233.5,1.35,14.0,570.5,643.44,504.51
2016,2,20,13,0,588.0,202.0,1.4,14.0,585.0,653.87,513.99
2016,2,20,13,15,584.0,199.5,1.5,14.0,573.0,633.33,499.4
2016,2,20,13,30,580.0,197.0,1.6,14.0,561.0,610.97,483.49
2016,2,20,13,45,576.5,191.0,1.7,14.5,543.0,583.63,462.8
2016,2,20,14,0,573.0,185.0,1.8,15.0,525.0,554.7,440.58
2016,2,20,14,15,716.5,136.5,1.9,15.0,541.0,570.66,454.3
2016,2,20,14,30,860.0,88.0,2.0,15.0,557.0,571.7,455.37
2016,2,20,14,45,848.0,84.5,2.15,15.0,522.5,525.55,418.56
2016,2,20,15,0,836.0,81.0,2.3,15.0,488.0,478.27,379.92
2016,2,20,15,15,814.5,78.0,2.4,14.5,447.0,426.57,337.02
2016,2,20,15,30,793.0,75.0,2.5,14.0,406.0,375.13,292.86
2016,2,20,15,45,766.0,70.5,2.6,14.0,361.5,320.97,244.81
2016,2,20,16,0,739.0,66.0,2.7,14.0,317.0,268.24,197.06
2016,2,20,16,15,694.5,61.0,2.65,13.5,269.0,212.88,147.85
2016,2,20,16,30,650.0,56.0,2.6,13.0,221.0,159.97,101.85
2016,2,20,16,45,582.0,49.0,2.55,12.5,173.0,108.08,60.84
2016,2,20,17,0,514.0,42.0,2.5,12.0,125.0,63.37,31.45
2016,2,20,17,15,394.5,32.0,2.5,11.5,82.0,24.13,15.02
2016,2,20,17,30,275.0,22.0,2.5,11.0,39.0,17.3,3.0
2016,2,20,17,45,137.5,11.0,2.55,11.0,19.5,10.81,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.5,3.2,9.5,40.0,91.1,32.17
2016,2,21,7,30,423.0,33.0,3.3,10.0,80.0,197.49,146.95
2016,2,21,7,45,516.5,41.0,3.45,10.5,127.5,263.57,208.75
2016,2,21,8,0,610.0,49.0,3.6,11.0,175.0,337.89,275.19
2016,2,21,8,15,666.0,54.5,3.6,11.5,225.0,396.01,327.14
2016,2,21,8,30,722.0,60.0,3.6,12.0,275.0,460.33,382.27
2016,2,21,8,45,762.0,63.5,3.6,12.5,323.5,516.02,428.66
2016,2,21,9,0,802.0,67.0,3.6,13.0,372.0,572.63,474.19
2016,2,21,9,15,828.0,70.0,3.55,13.0,416.5,620.2,512.0
2016,2,21,9,30,854.0,73.0,3.5,13.0,461.0,666.9,548.06
2016,2,21,9,45,873.5,74.5,3.5,13.5,500.5,701.72,572.04
2016,2,21,10,0,893.0,76.0,3.5,14.0,540.0,738.88,597.46
2016,2,21,10,15,906.0,78.0,3.45,14.0,573.0,769.61,618.66
2016,2,21,10,30,919.0,80.0,3.4,14.0,606.0,797.65,637.75
2016,2,21,10,45,928.0,81.0,3.4,14.5,632.5,818.53,650.59
2016,2,21,11,0,937.0,82.0,3.4,15.0,659.0,836.22,661.15
2016,2,21,11,15,943.0,82.5,3.4,15.0,677.0,847.62,668.48
2016,2,21,11,30,949.0,83.0,3.4,15.0,695.0,855.54,673.47
2016,2,21,11,45,951.5,83.5,3.4,15.0,705.5,857.09,674.06
2016,2,21,12,0,954.0,84.0,3.4,15.0,716.0,855.04,672.27
2016,2,21,12,15,954.5,84.5,3.5,15.0,718.0,847.81,667.49
2016,2,21,12,30,955.0,85.0,3.6,15.0,720.0,837.0,660.28
2016,2,21,12,45,952.0,85.0,3.7,15.5,713.5,819.46,647.08
2016,2,21,13,0,949.0,85.0,3.8,16.0,707.0,798.6,631.58
2016,2,21,13,15,944.0,84.5,3.9,16.0,692.5,772.53,613.48
2016,2,21,13,30,939.0,84.0,4.0,16.0,678.0,743.48,593.13
2016,2,21,13,45,750.5,135.5,4.15,16.0,600.5,646.55,518.87
2016,2,21,14,0,562.0,187.0,4.3,16.0,523.0,551.59,443.76
2016,2,21,14,15,541.5,184.5,4.45,16.0,495.5,514.9,415.27
2016,2,21,14,30,521.0,182.0,4.6,16.0,468.0,478.14,385.89
2016,2,21,14,45,527.5,167.0,4.75,16.0,441.5,443.16,357.62
2016,2,21,15,0,534.0,152.0,4.9,16.0,415.0,406.46,327.13
2016,2,21,15,15,523.5,140.0,4.95,15.5,379.5,363.75,291.39
2016,2,21,15,30,513.0,128.0,5.0,15.0,344.0,321.03,254.68
2016,2,21,15,45,630.0,97.5,5.05,14.5,333.5,303.69,235.33
2016,2,21,16,0,747.0,67.0,5.1,14.0,323.0,273.44,202.75
2016,2,21,16,15,701.0,62.0,4.95,13.5,274.0,217.14,152.13
2016,2,21,16,30,655.0,57.0,4.8,13.0,225.0,163.43,105.01
2016,2,21,16,45,584.5,50.5,4.65,12.5,176.5,111.22,63.41
2016,2,21,17,0,514.0,44.0,4.5,12.0,128.0,66.48,33.68
2016,2,21,17,15,394.0,33.5,4.4,11.5,84.5,25.66,16.42
2016,2,21,17,30,274.0,23.0,4.3,11.0,41.0,18.08,4.82
2016,2,21,17,45,137.0,11.5,4.25,11.0,20.5,11.3,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
