Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,230.0,16.0,2.95,10.5,42.5,97.24,43.42
2016,2,22,7,30,460.0,32.0,3.0,11.0,85.0,210.54,157.34
2016,2,22,7,45,545.5,39.5,3.1,11.5,133.0,272.05,215.07
2016,2,22,8,0,631.0,47.0,3.2,12.0,181.0,344.31,279.54
2016,2,22,8,15,684.5,52.0,3.15,12.0,230.5,404.72,333.45
2016,2,22,8,30,738.0,57.0,3.1,12.0,280.0,468.1,388.01
2016,2,22,8,45,772.5,61.0,3.05,12.5,327.5,521.99,432.45
2016,2,22,9,0,807.0,65.0,3.0,13.0,375.0,576.37,475.65
2016,2,22,9,15,832.0,68.0,3.0,13.5,419.5,623.57,512.0
2016,2,22,9,30,857.0,71.0,3.0,14.0,464.0,669.82,546.16
2016,2,22,9,45,874.0,73.5,3.0,14.5,503.0,704.21,569.48
2016,2,22,10,0,891.0,76.0,3.0,15.0,542.0,740.81,594.15
2016,2,22,10,15,904.0,77.5,2.95,15.0,575.5,770.98,614.6
2016,2,22,10,30,917.0,79.0,2.9,15.0,609.0,798.46,632.98
2016,2,22,10,45,924.5,80.5,2.9,15.5,635.0,818.74,645.19
2016,2,22,11,0,932.0,82.0,2.9,16.0,661.0,835.79,655.14
2016,2,22,11,15,938.5,83.0,2.9,16.0,679.5,848.12,663.03
2016,2,22,11,30,945.0,84.0,2.9,16.0,698.0,856.98,668.61
2016,2,22,11,45,733.5,158.0,2.95,16.5,639.0,773.81,607.67
2016,2,22,12,0,522.0,232.0,3.0,17.0,580.0,675.85,531.53
2016,2,22,12,15,521.5,233.5,3.05,17.0,582.0,671.07,528.58
2016,2,22,12,30,521.0,235.0,3.1,17.0,584.0,664.25,523.49
2016,2,22,12,45,730.5,162.0,3.2,17.5,647.0,740.85,583.65
2016,2,22,13,0,940.0,89.0,3.3,18.0,710.0,799.48,625.45
2016,2,22,13,15,936.5,88.5,3.35,18.0,696.5,774.6,607.73
2016,2,22,13,30,933.0,88.0,3.4,18.0,683.0,746.69,588.39
2016,2,22,13,45,750.0,137.5,3.45,18.0,606.0,650.73,515.87
2016,2,22,14,0,567.0,187.0,3.5,18.0,529.0,556.52,442.33
2016,2,22,14,15,646.0,152.5,3.45,17.5,524.0,549.02,438.29
2016,2,22,14,30,725.0,118.0,3.4,17.0,519.0,531.87,425.66
2016,2,22,14,45,710.0,114.5,3.4,17.0,487.0,489.06,390.77
2016,2,22,15,0,695.0,111.0,3.4,17.0,455.0,445.72,354.78
2016,2,22,15,15,762.0,92.5,3.2,16.5,441.0,423.2,334.13
2016,2,22,15,30,829.0,74.0,3.0,16.0,427.0,392.41,305.12
2016,2,22,15,45,798.0,70.5,2.9,16.0,380.5,335.84,255.05
2016,2,22,16,0,767.0,67.0,2.8,16.0,334.0,281.05,205.77
2016,2,22,16,15,723.5,62.5,2.65,15.5,284.5,224.56,155.75
2016,2,22,16,30,680.0,58.0,2.5,15.0,235.0,171.89,109.94
2016,2,22,16,45,609.0,51.5,2.45,14.5,185.5,116.44,66.04
2016,2,22,17,0,538.0,45.0,2.4,14.0,136.0,70.08,35.23
2016,2,22,17,15,419.5,35.0,2.35,13.5,91.0,28.06,18.43
2016,2,22,17,30,301.0,25.0,2.3,13.0,46.0,19.86,6.99
2016,2,22,17,45,150.5,12.5,2.25,13.0,23.0,12.29,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.85,10.5,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,2.0,11.0,10.0,9.83,0.0
2016,2,23,7,15,109.0,26.0,2.15,11.0,39.0,69.05,34.92
2016,2,23,7,30,218.0,42.0,2.3,11.0,68.0,138.58,104.45
2016,2,23,7,45,265.5,58.5,2.5,11.5,105.5,186.35,148.12
2016,2,23,8,0,313.0,75.0,2.7,12.0,143.0,238.32,194.3
2016,2,23,8,15,342.0,91.0,2.85,12.0,181.5,284.39,235.14
2016,2,23,8,30,371.0,107.0,3.0,12.0,220.0,332.19,276.43
2016,2,23,8,45,397.5,119.0,3.15,12.5,258.0,375.38,312.5
2016,2,23,9,0,424.0,131.0,3.3,13.0,296.0,419.53,348.41
2016,2,23,9,15,436.5,145.5,3.25,13.5,332.0,458.06,378.45
2016,2,23,9,30,449.0,160.0,3.2,14.0,368.0,495.96,407.22
2016,2,23,9,45,677.0,120.0,3.15,14.5,463.0,628.31,512.13
2016,2,23,10,0,905.0,80.0,3.1,15.0,558.0,759.09,608.56
2016,2,23,10,15,750.0,125.0,2.9,15.0,537.0,719.46,575.99
2016,2,23,10,30,595.0,170.0,2.7,15.0,516.0,661.8,529.38
2016,2,23,10,45,771.0,128.0,2.5,15.5,597.0,762.19,602.75
2016,2,23,11,0,947.0,86.0,2.3,16.0,678.0,855.77,665.17
2016,2,23,11,15,952.5,87.0,2.15,16.5,696.5,867.38,669.0
2016,2,23,11,30,958.0,88.0,2.0,17.0,715.0,875.45,671.15
2016,2,23,11,45,958.5,89.0,1.9,17.5,725.0,875.86,668.6
2016,2,23,12,0,959.0,90.0,1.8,18.0,735.0,872.63,663.77
2016,2,23,12,15,959.0,90.5,1.7,18.0,736.5,864.84,657.22
2016,2,23,12,30,959.0,91.0,1.6,18.0,738.0,853.46,648.41
2016,2,23,12,45,954.0,91.5,1.55,18.0,731.0,834.71,635.29
2016,2,23,13,0,949.0,92.0,1.5,18.0,724.0,812.67,620.08
2016,2,23,13,15,944.0,91.5,1.45,18.0,709.0,786.42,602.05
2016,2,23,13,30,939.0,91.0,1.4,18.0,694.0,757.17,581.99
2016,2,23,13,45,929.5,90.5,1.35,18.5,671.0,722.05,556.75
2016,2,23,14,0,920.0,90.0,1.3,19.0,648.0,684.53,528.12
2016,2,23,14,15,908.5,88.5,1.35,19.0,618.0,642.59,497.63
2016,2,23,14,30,897.0,87.0,1.4,19.0,588.0,598.86,464.96
2016,2,23,14,45,880.0,85.0,1.45,19.0,551.0,550.54,427.88
2016,2,23,15,0,863.0,83.0,1.5,19.0,514.0,500.69,388.5
2016,2,23,15,15,841.0,80.5,1.5,18.5,472.0,447.65,345.88
2016,2,23,15,30,819.0,78.0,1.5,18.0,430.0,394.85,302.0
2016,2,23,15,45,784.0,75.0,1.5,18.0,382.5,337.76,253.14
2016,2,23,16,0,749.0,72.0,1.5,18.0,335.0,282.89,205.16
2016,2,23,16,15,703.5,67.0,1.5,17.5,285.5,224.8,155.02
2016,2,23,16,30,658.0,62.0,1.5,17.0,236.0,171.97,109.91
2016,2,23,16,45,577.5,55.5,1.55,16.5,185.5,117.93,67.96
2016,2,23,17,0,497.0,49.0,1.6,16.0,135.0,72.55,37.99
2016,2,23,17,15,381.0,38.0,1.65,15.5,90.5,31.65,21.41
2016,2,23,17,30,265.0,27.0,1.7,15.0,46.0,21.64,9.04
2016,2,23,17,45,132.5,13.5,1.75,15.0,23.0,13.27,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,42.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,2,24,7,0,84.0,11.0,1.2,11.0,13.0,31.81,0.0
2016,2,24,7,15,220.5,25.0,1.3,11.0,48.5,108.62,62.6
2016,2,24,7,30,357.0,39.0,1.4,11.0,84.0,185.14,140.18
2016,2,24,7,45,448.0,48.5,1.55,11.5,130.5,250.08,198.37
2016,2,24,8,0,539.0,58.0,1.7,12.0,177.0,323.03,261.94
2016,2,24,8,15,594.5,64.5,1.65,12.0,225.0,382.31,313.44
2016,2,24,8,30,650.0,71.0,1.6,12.0,273.0,445.0,365.99
2016,2,24,8,45,693.0,74.5,1.6,12.5,320.5,499.86,410.16
2016,2,24,9,0,736.0,78.0,1.6,13.0,368.0,553.67,452.1
2016,2,24,9,15,762.5,81.5,1.5,13.5,411.5,600.25,486.39
2016,2,24,9,30,789.0,85.0,1.4,14.0,455.0,646.14,518.91
2016,2,24,9,45,810.5,87.0,1.3,15.0,494.0,685.74,543.57
2016,2,24,10,0,832.0,89.0,1.2,16.0,533.0,723.69,566.14
2016,2,24,10,15,845.0,91.0,1.15,16.0,565.0,753.27,584.88
2016,2,24,10,30,858.0,93.0,1.1,16.0,597.0,780.29,601.71
2016,2,24,10,45,867.5,94.5,1.05,16.5,622.5,801.23,613.08
2016,2,24,11,0,877.0,96.0,1.0,17.0,648.0,814.46,619.15
2016,2,24,11,15,882.5,97.0,0.95,17.5,666.0,825.49,623.85
2016,2,24,11,30,888.0,98.0,0.9,18.0,684.0,833.25,626.41
2016,2,24,11,45,890.0,99.0,0.9,18.5,693.5,834.8,625.75
2016,2,24,12,0,892.0,100.0,0.9,19.0,703.0,832.97,623.04
2016,2,24,12,15,718.0,165.0,1.0,19.0,651.5,762.29,576.63
2016,2,24,12,30,544.0,230.0,1.1,19.0,600.0,680.65,518.23
2016,2,24,12,45,717.0,164.5,1.2,19.0,647.5,738.1,564.0
2016,2,24,13,0,890.0,99.0,1.3,19.0,695.0,778.96,593.25
2016,2,24,13,15,885.0,98.0,1.4,19.0,680.5,753.4,576.56
2016,2,24,13,30,880.0,97.0,1.5,19.0,666.0,725.04,558.46
2016,2,24,13,45,872.5,95.5,1.65,19.0,644.5,691.82,536.92
2016,2,24,14,0,865.0,94.0,1.8,19.0,623.0,657.79,512.85
2016,2,24,14,15,853.0,92.5,1.85,19.0,594.0,617.0,482.51
2016,2,24,14,30,841.0,91.0,1.9,19.0,565.0,574.62,450.22
2016,2,24,14,45,824.5,89.0,1.95,19.0,529.5,528.01,413.85
2016,2,24,15,0,808.0,87.0,2.0,19.0,494.0,480.68,375.88
2016,2,24,15,15,786.0,84.0,2.0,18.5,453.0,429.52,334.34
2016,2,24,15,30,764.0,81.0,2.0,18.0,412.0,378.74,291.79
2016,2,24,15,45,732.0,77.0,2.05,18.0,367.0,324.27,244.86
2016,2,24,16,0,700.0,73.0,2.1,18.0,322.0,270.58,197.72
2016,2,24,16,15,656.0,67.5,2.05,17.0,274.0,216.03,150.55
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,165.43,107.24
2016,2,24,16,45,544.5,54.5,1.95,15.5,178.5,114.35,66.73
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,70.49,36.84
2016,2,24,17,15,370.0,36.0,1.9,14.5,88.5,30.47,20.59
2016,2,24,17,30,263.0,25.0,1.9,14.0,46.0,19.41,8.3
2016,2,24,17,45,131.5,12.5,1.95,14.0,23.0,12.29,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.2,12.0,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.2,12.0,14.0,30.03,0.0
2016,2,25,7,15,196.5,27.5,0.25,12.5,49.5,105.17,64.41
2016,2,25,7,30,321.0,43.0,0.3,13.0,85.0,177.68,133.69
2016,2,25,7,45,400.5,54.5,0.35,13.5,129.5,238.9,187.05
2016,2,25,8,0,480.0,66.0,0.4,14.0,174.0,307.06,244.73
2016,2,25,8,15,536.0,74.0,0.45,14.0,221.5,366.06,294.32
2016,2,25,8,30,592.0,82.0,0.5,14.0,269.0,428.57,345.2
2016,2,25,8,45,629.5,88.0,0.55,14.5,314.5,481.11,386.22
2016,2,25,9,0,667.0,94.0,0.6,15.0,360.0,534.71,426.77
2016,2,25,9,15,695.0,98.5,0.65,15.5,402.5,581.05,460.71
2016,2,25,9,30,723.0,103.0,0.7,16.0,445.0,627.01,493.51
2016,2,25,9,45,748.0,104.5,0.75,16.5,483.5,666.63,521.0
2016,2,25,10,0,773.0,106.0,0.8,17.0,522.0,702.27,544.22
2016,2,25,10,15,647.5,152.5,0.8,17.5,515.0,677.44,523.11
2016,2,25,10,30,522.0,199.0,0.8,18.0,508.0,637.93,491.15
2016,2,25,10,45,474.0,225.5,0.8,18.5,515.0,635.17,486.77
2016,2,25,11,0,426.0,252.0,0.8,19.0,522.0,628.87,479.49
2016,2,25,11,15,634.5,182.5,0.75,19.0,598.0,728.22,552.67
2016,2,25,11,30,843.0,113.0,0.7,19.0,674.0,820.96,613.77
2016,2,25,11,45,848.0,113.0,0.65,19.5,684.0,823.61,611.79
2016,2,25,12,0,853.0,113.0,0.6,20.0,694.0,822.98,609.03
2016,2,25,12,15,705.0,170.5,0.45,20.0,651.5,760.24,564.73
2016,2,25,12,30,557.0,228.0,0.3,20.0,609.0,690.67,513.01
2016,2,25,12,45,714.5,166.0,0.2,20.0,650.5,740.19,549.21
2016,2,25,13,0,872.0,104.0,0.1,20.0,692.0,773.66,569.8
2016,2,25,13,15,867.5,103.0,0.2,20.0,678.5,751.49,556.33
2016,2,25,13,30,863.0,102.0,0.3,20.0,665.0,723.46,539.92
2016,2,25,13,45,853.0,102.0,0.4,20.5,643.0,690.11,518.44
2016,2,25,14,0,843.0,102.0,0.5,21.0,621.0,654.63,494.04
2016,2,25,14,15,831.5,100.5,0.7,21.0,592.5,614.77,467.91
2016,2,25,14,30,820.0,99.0,0.9,21.0,564.0,573.34,439.28
2016,2,25,14,45,799.5,98.0,1.1,21.0,528.0,526.31,405.06
2016,2,25,15,0,779.0,97.0,1.3,21.0,492.0,478.96,369.04
2016,2,25,15,15,756.5,93.5,1.55,20.5,452.0,428.23,329.77
2016,2,25,15,30,734.0,90.0,1.8,20.0,412.0,377.08,288.39
2016,2,25,15,45,702.0,85.5,2.05,19.5,367.0,323.23,243.41
2016,2,25,16,0,670.0,81.0,2.3,19.0,322.0,271.44,198.85
2016,2,25,16,15,625.5,75.0,2.25,18.5,274.5,217.68,152.38
2016,2,25,16,30,581.0,69.0,2.2,18.0,227.0,167.99,109.96
2016,2,25,16,45,523.5,59.5,2.15,17.5,180.5,117.75,69.91
2016,2,25,17,0,466.0,50.0,2.1,17.0,134.0,73.67,39.27
2016,2,25,17,15,361.5,38.5,2.0,16.5,91.0,33.56,19.13
2016,2,25,17,30,257.0,27.0,1.9,16.0,48.0,21.16,10.05
2016,2,25,17,45,128.5,13.5,1.85,15.5,24.0,13.27,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,45.5,7.0,1.2,12.5,8.5,0.0,0.0
2016,2,26,7,0,91.0,14.0,1.3,13.0,17.0,37.13,0.0
2016,2,26,7,15,218.0,29.0,1.4,13.0,53.5,115.21,74.26
2016,2,26,7,30,345.0,44.0,1.5,13.0,90.0,188.6,143.59
2016,2,26,7,45,425.0,54.5,1.65,13.5,136.0,250.5,198.53
2016,2,26,8,0,505.0,65.0,1.8,14.0,182.0,319.28,258.09
2016,2,26,8,15,296.0,98.5,1.85,14.0,171.0,266.28,217.98
2016,2,26,8,30,87.0,132.0,1.9,14.0,160.0,190.06,155.04
2016,2,26,8,45,97.0,151.5,1.95,14.5,187.0,219.63,179.53
2016,2,26,9,0,107.0,171.0,2.0,15.0,214.0,257.0,209.46
2016,2,26,9,15,134.0,190.5,2.0,15.0,250.5,299.05,243.32
2016,2,26,9,30,161.0,210.0,2.0,15.0,287.0,342.42,277.69
2016,2,26,9,45,328.0,198.5,2.05,15.5,371.5,460.34,372.29
2016,2,26,10,0,495.0,187.0,2.1,16.0,456.0,587.68,470.19
2016,2,26,10,15,477.5,204.5,2.05,16.0,476.5,603.37,479.47
2016,2,26,10,30,460.0,222.0,2.0,16.0,497.0,616.4,487.48
2016,2,26,10,45,449.5,236.5,2.0,16.5,514.5,629.23,494.83
2016,2,26,11,0,439.0,251.0,2.0,17.0,532.0,639.86,500.51
2016,2,26,11,15,463.5,249.0,2.0,17.0,553.0,659.36,514.67
2016,2,26,11,30,488.0,247.0,2.0,17.0,574.0,677.24,527.52
2016,2,26,11,45,478.0,255.0,2.05,17.0,579.5,675.57,525.74
2016,2,26,12,0,468.0,263.0,2.1,17.0,585.0,671.92,522.74
2016,2,26,12,15,466.5,265.0,2.15,17.0,586.0,666.99,519.18
2016,2,26,12,30,465.0,267.0,2.2,17.0,587.0,660.2,514.3
2016,2,26,12,45,662.5,189.5,2.3,17.5,641.5,726.58,566.66
2016,2,26,13,0,860.0,112.0,2.4,18.0,696.0,779.11,604.95
2016,2,26,13,15,853.5,111.0,2.45,17.5,681.0,752.52,587.36
2016,2,26,13,30,847.0,110.0,2.5,17.0,666.0,723.3,568.42
2016,2,26,13,45,553.5,195.5,2.65,17.0,554.5,583.44,461.45
2016,2,26,14,0,260.0,281.0,2.8,17.0,443.0,455.3,359.95
2016,2,26,14,15,534.0,191.0,2.85,17.0,502.5,524.93,418.25
2016,2,26,14,30,808.0,101.0,2.9,17.0,562.0,570.93,455.19
2016,2,26,14,45,796.0,96.5,2.95,17.0,527.5,525.26,418.25
2016,2,26,15,0,784.0,92.0,3.0,17.0,493.0,478.6,380.08
2016,2,26,15,15,761.0,88.5,3.05,16.5,452.5,427.34,337.87
2016,2,26,15,30,738.0,85.0,3.1,16.0,412.0,376.61,294.81
2016,2,26,15,45,711.0,80.0,3.15,15.5,367.5,322.79,248.13
2016,2,26,16,0,684.0,75.0,3.2,15.0,323.0,271.44,202.43
2016,2,26,16,15,640.0,70.0,3.1,14.5,276.0,217.89,155.01
2016,2,26,16,30,596.0,65.0,3.0,14.0,229.0,168.32,111.67
2016,2,26,16,45,531.0,57.5,2.9,14.0,182.0,118.03,70.85
2016,2,26,17,0,466.0,50.0,2.8,14.0,135.0,74.71,40.4
2016,2,26,17,15,360.5,39.0,2.55,13.5,92.5,34.8,19.89
2016,2,26,17,30,255.0,28.0,2.3,13.0,50.0,21.92,11.29
2016,2,26,17,45,127.5,14.0,2.05,13.0,25.0,13.76,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,23.87,0.0
2016,2,27,7,15,219.0,30.5,2.1,11.5,61.0,117.87,79.33
2016,2,27,7,30,438.0,39.0,2.2,12.0,100.0,218.54,167.93
2016,2,27,7,45,521.5,46.5,2.3,12.5,148.0,283.1,225.95
2016,2,27,8,0,605.0,54.0,2.4,13.0,196.0,354.82,288.64
2016,2,27,8,15,655.0,59.5,2.35,13.0,245.0,413.71,339.86
2016,2,27,8,30,705.0,65.0,2.3,13.0,294.0,473.18,389.9
2016,2,27,8,45,740.5,68.5,2.3,13.5,341.5,526.55,432.84
2016,2,27,9,0,776.0,72.0,2.3,14.0,389.0,580.53,474.78
2016,2,27,9,15,800.0,75.0,2.25,14.5,432.5,626.53,509.02
2016,2,27,9,30,824.0,78.0,2.2,15.0,476.0,671.57,540.62
2016,2,27,9,45,840.0,80.5,2.15,15.5,514.5,708.97,565.28
2016,2,27,10,0,856.0,83.0,2.1,16.0,553.0,744.35,588.04
2016,2,27,10,15,868.5,85.0,2.05,16.0,585.5,769.53,604.25
2016,2,27,10,30,881.0,87.0,2.0,16.0,618.0,796.68,621.84
2016,2,27,10,45,888.5,89.0,1.95,16.0,643.0,816.99,634.48
2016,2,27,11,0,896.0,91.0,1.9,16.0,668.0,834.18,644.99
2016,2,27,11,15,902.0,91.5,1.9,16.0,686.0,845.22,651.77
2016,2,27,11,30,908.0,92.0,1.9,16.0,704.0,852.9,656.4
2016,2,27,11,45,740.5,158.0,1.95,16.5,662.0,792.86,613.26
2016,2,27,12,0,573.0,224.0,2.0,17.0,620.0,718.13,556.98
2016,2,27,12,15,576.5,222.5,2.05,17.0,622.0,712.91,554.1
2016,2,27,12,30,580.0,221.0,2.1,17.0,624.0,705.38,548.95
2016,2,27,12,45,550.5,230.5,2.2,17.0,610.5,681.25,531.33
2016,2,27,13,0,521.0,240.0,2.3,17.0,597.0,655.89,512.78
2016,2,27,13,15,518.0,236.5,2.35,17.0,585.0,635.96,498.52
2016,2,27,13,30,515.0,233.0,2.4,17.0,573.0,614.39,482.83
2016,2,27,13,45,473.0,238.5,2.45,17.0,543.5,573.62,451.99
2016,2,27,14,0,431.0,244.0,2.5,17.0,514.0,533.76,421.58
2016,2,27,14,15,640.5,168.5,2.5,17.0,548.5,571.39,453.06
2016,2,27,14,30,850.0,93.0,2.5,17.0,583.0,589.39,467.8
2016,2,27,14,45,641.5,140.5,2.5,17.0,497.5,488.65,387.89
2016,2,27,15,0,433.0,188.0,2.5,17.0,412.0,400.91,317.97
2016,2,27,15,15,419.5,176.0,2.5,16.5,379.0,360.89,286.08
2016,2,27,15,30,406.0,164.0,2.5,16.0,346.0,321.36,253.55
2016,2,27,15,45,571.5,117.5,2.5,16.0,343.5,312.77,241.66
2016,2,27,16,0,737.0,71.0,2.5,16.0,341.0,286.11,211.96
2016,2,27,16,15,695.0,66.0,2.45,15.5,292.5,230.26,162.59
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,176.51,115.69
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,124.29,73.08
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,78.13,40.38
2016,2,27,17,15,431.5,37.5,2.4,13.5,102.0,35.22,18.94
2016,2,27,17,30,325.0,28.0,2.5,13.0,57.0,21.71,11.53
2016,2,27,17,45,162.5,14.0,2.6,13.0,28.5,13.76,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,2.75,10.5,5.5,5.41,0.0
2016,2,28,7,0,0.0,11.0,2.8,11.0,11.0,10.61,0.0
2016,2,28,7,15,0.0,29.0,2.85,11.5,29.0,29.21,17.15
2016,2,28,7,30,0.0,47.0,2.9,12.0,47.0,48.06,34.6
2016,2,28,7,45,7.5,67.5,3.0,12.5,69.0,72.56,55.91
2016,2,28,8,0,15.0,88.0,3.1,13.0,91.0,97.47,77.42
2016,2,28,8,15,22.0,107.5,3.05,13.0,114.0,121.47,98.05
2016,2,28,8,30,29.0,127.0,3.0,13.0,137.0,151.73,123.62
2016,2,28,8,45,34.0,145.5,2.95,13.5,158.5,175.01,142.7
2016,2,28,9,0,39.0,164.0,2.9,14.0,180.0,198.59,161.69
2016,2,28,9,15,52.0,185.0,2.8,14.0,209.0,230.65,187.78
2016,2,28,9,30,65.0,206.0,2.7,14.0,238.0,263.37,214.04
2016,2,28,9,45,154.0,225.5,2.65,14.5,309.0,358.35,291.07
2016,2,28,10,0,243.0,245.0,2.6,15.0,380.0,449.51,362.73
2016,2,28,10,15,174.5,262.0,2.55,15.0,362.0,419.22,336.26
2016,2,28,10,30,106.0,279.0,2.5,15.0,344.0,376.88,300.94
2016,2,28,10,45,227.5,279.5,2.5,15.5,425.0,483.73,385.69
2016,2,28,11,0,349.0,280.0,2.5,16.0,506.0,593.04,468.75
2016,2,28,11,15,391.0,277.5,2.55,16.0,537.5,625.63,492.87
2016,2,28,11,30,433.0,275.0,2.6,16.0,569.0,664.87,522.01
2016,2,28,11,45,469.0,263.5,2.65,16.5,586.0,680.43,532.99
2016,2,28,12,0,505.0,252.0,2.7,17.0,603.0,693.93,542.6
2016,2,28,12,15,318.5,294.0,2.75,17.0,516.0,573.41,449.56
2016,2,28,12,30,132.0,336.0,2.8,17.0,429.0,455.84,356.83
2016,2,28,12,45,183.0,331.0,2.9,17.0,458.0,486.7,382.38
2016,2,28,13,0,234.0,326.0,3.0,17.0,487.0,515.18,405.2
2016,2,28,13,15,377.0,279.0,3.05,17.0,532.5,571.03,450.76
2016,2,28,13,30,520.0,232.0,3.1,17.0,578.0,618.52,489.04
2016,2,28,13,45,431.0,251.0,3.15,17.0,531.5,558.68,442.16
2016,2,28,14,0,342.0,270.0,3.2,17.0,485.0,499.2,395.73
2016,2,28,14,15,443.5,227.5,3.2,16.5,493.0,508.36,405.34
2016,2,28,14,30,545.0,185.0,3.2,16.0,501.0,505.57,404.77
2016,2,28,14,45,328.5,208.5,3.25,16.0,395.5,384.84,308.35
2016,2,28,15,0,112.0,232.0,3.3,16.0,290.0,280.97,224.61
2016,2,28,15,15,149.5,212.5,3.3,16.0,284.0,273.53,218.87
2016,2,28,15,30,187.0,193.0,3.3,16.0,278.0,260.85,207.95
2016,2,28,15,45,161.5,173.5,3.3,16.0,241.5,222.3,176.22
2016,2,28,16,0,136.0,154.0,3.3,16.0,205.0,186.27,146.49
2016,2,28,16,15,120.5,135.5,3.3,15.5,175.5,156.25,121.61
2016,2,28,16,30,105.0,117.0,3.3,15.0,146.0,127.88,98.03
2016,2,28,16,45,91.0,95.0,3.3,14.5,117.0,98.47,73.67
2016,2,28,17,0,77.0,73.0,3.3,14.0,88.0,70.92,51.28
2016,2,28,17,15,50.5,52.5,3.3,13.5,61.0,46.36,32.27
2016,2,28,17,30,24.0,32.0,3.3,13.0,34.0,29.29,17.94
2016,2,28,17,45,12.0,16.0,3.3,13.0,17.0,15.09,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,2.35,10.5,13.5,29.03,0.0
2016,2,29,7,0,183.0,18.0,2.4,11.0,27.0,79.07,3.95
2016,2,29,7,15,313.5,30.0,2.45,11.0,67.5,150.76,108.51
2016,2,29,7,30,444.0,42.0,2.5,11.0,108.0,229.02,179.17
2016,2,29,7,45,532.0,48.5,2.6,11.5,157.5,295.71,238.9
2016,2,29,8,0,620.0,55.0,2.7,12.0,207.0,369.93,303.62
2016,2,29,8,15,321.5,90.5,2.7,12.5,170.5,281.28,233.05
2016,2,29,8,30,23.0,126.0,2.7,13.0,134.0,141.12,114.33
2016,2,29,8,45,26.5,144.5,2.7,14.0,154.5,168.89,137.14
2016,2,29,9,0,30.0,163.0,2.7,15.0,175.0,191.31,154.78
2016,2,29,9,15,86.5,190.5,2.65,15.5,232.0,260.03,211.19
2016,2,29,9,30,143.0,218.0,2.6,16.0,289.0,340.2,275.15
2016,2,29,9,45,133.0,235.5,2.55,16.5,305.5,355.0,285.0
2016,2,29,10,0,123.0,253.0,2.5,17.0,322.0,368.76,294.12
2016,2,29,10,15,206.5,262.0,2.4,17.0,385.5,444.98,354.31
2016,2,29,10,30,290.0,271.0,2.3,17.0,449.0,532.68,421.19
2016,2,29,10,45,592.5,182.5,2.25,17.5,564.0,696.75,547.65
2016,2,29,11,0,895.0,94.0,2.2,18.0,679.0,846.7,652.12
2016,2,29,11,15,900.5,95.0,2.1,18.0,697.0,857.81,656.73
2016,2,29,11,30,906.0,96.0,2.0,18.0,715.0,865.54,660.42
2016,2,29,11,45,915.0,93.5,1.95,18.0,726.5,868.91,661.72
2016,2,29,12,0,924.0,91.0,1.9,18.0,738.0,868.78,660.81
2016,2,29,12,15,925.0,91.0,1.9,18.0,740.0,861.21,655.49
2016,2,29,12,30,926.0,91.0,1.9,18.0,742.0,850.15,647.99
2016,2,29,12,45,927.0,89.5,1.9,18.5,736.5,834.04,635.96
2016,2,29,13,0,928.0,88.0,1.9,19.0,731.0,814.54,621.75
2016,2,29,13,15,923.5,87.5,1.85,19.0,716.5,788.65,603.95
2016,2,29,13,30,919.0,87.0,1.8,19.0,702.0,759.8,584.14
2016,2,29,13,45,908.5,87.5,1.8,19.5,679.5,725.01,559.48
2016,2,29,14,0,898.0,88.0,1.8,20.0,657.0,687.94,532.69
2016,2,29,14,15,887.5,86.5,1.75,20.0,627.5,646.76,501.95
2016,2,29,14,30,877.0,85.0,1.7,20.0,598.0,603.78,469.25
2016,2,29,14,45,854.5,85.5,1.65,20.0,560.0,554.96,431.4
2016,2,29,15,0,832.0,86.0,1.6,20.0,522.0,505.23,391.97
2016,2,29,15,15,811.0,83.0,1.5,20.0,480.5,452.71,349.26
2016,2,29,15,30,790.0,80.0,1.4,20.0,439.0,400.44,305.64
2016,2,29,15,45,757.0,77.5,1.3,20.0,392.5,344.96,258.62
2016,2,29,16,0,724.0,75.0,1.2,20.0,346.0,291.57,212.42
2016,2,29,16,15,682.5,70.0,1.1,19.5,297.5,234.57,163.6
2016,2,29,16,30,641.0,65.0,1.0,19.0,249.0,182.55,119.15
2016,2,29,16,45,570.0,59.0,0.95,18.5,199.5,129.55,77.12
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,84.21,45.39
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,41.93,22.77
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,24.94,14.65
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,12.21,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,84.0,10.0,2.15,12.5,14.5,28.63,0.0
2016,3,1,7,0,168.0,20.0,2.3,13.0,29.0,78.66,18.31
2016,3,1,7,15,276.5,33.5,2.35,13.5,67.5,143.55,103.8
2016,3,1,7,30,385.0,47.0,2.4,14.0,106.0,213.78,166.21
2016,3,1,7,45,454.5,57.0,2.5,14.5,152.0,274.15,219.73
2016,3,1,8,0,524.0,67.0,2.6,15.0,198.0,340.37,276.93
2016,3,1,8,15,579.5,70.5,2.5,15.0,244.0,397.22,325.56
2016,3,1,8,30,635.0,74.0,2.4,15.0,290.0,457.37,375.34
2016,3,1,8,45,585.0,98.5,2.35,15.5,319.5,480.57,392.9
2016,3,1,9,0,535.0,123.0,2.3,16.0,349.0,494.1,402.11
2016,3,1,9,15,457.0,157.0,2.35,16.0,364.0,497.69,403.31
2016,3,1,9,30,379.0,191.0,2.4,16.0,379.0,485.45,392.05
2016,3,1,9,45,503.0,170.5,2.45,16.5,441.0,572.79,460.05
2016,3,1,10,0,627.0,150.0,2.5,17.0,503.0,660.53,526.05
2016,3,1,10,15,768.5,116.0,2.5,17.0,573.5,743.77,586.43
2016,3,1,10,30,910.0,82.0,2.5,17.0,644.0,827.64,644.72
2016,3,1,10,45,920.0,82.5,2.55,17.5,670.0,848.75,656.98
2016,3,1,11,0,930.0,83.0,2.6,18.0,696.0,866.69,667.6
2016,3,1,11,15,935.5,83.5,2.55,18.0,714.0,877.54,673.85
2016,3,1,11,30,941.0,84.0,2.5,18.0,732.0,884.88,677.85
2016,3,1,11,45,946.0,83.5,2.5,18.0,743.0,887.13,678.89
2016,3,1,12,0,951.0,83.0,2.5,18.0,754.0,885.75,677.63
2016,3,1,12,15,951.5,83.0,2.5,18.0,756.0,877.55,671.84
2016,3,1,12,30,952.0,83.0,2.5,18.0,758.0,865.76,663.76
2016,3,1,12,45,950.5,83.0,2.5,18.0,751.5,848.85,652.26
2016,3,1,13,0,949.0,83.0,2.5,18.0,745.0,828.54,638.51
2016,3,1,13,15,944.5,82.5,2.5,18.0,730.0,802.13,620.53
2016,3,1,13,30,940.0,82.0,2.5,18.0,715.0,772.69,600.42
2016,3,1,13,45,933.5,80.5,2.55,18.0,692.5,737.92,576.73
2016,3,1,14,0,927.0,79.0,2.6,18.0,670.0,700.57,551.0
2016,3,1,14,15,916.0,78.0,2.6,17.5,640.0,658.52,520.36
2016,3,1,14,30,905.0,77.0,2.6,17.0,610.0,614.62,487.35
2016,3,1,14,45,891.0,75.0,2.6,17.0,573.5,566.45,449.3
2016,3,1,15,0,877.0,73.0,2.6,17.0,537.0,517.19,409.35
2016,3,1,15,15,857.0,70.5,2.55,16.5,494.5,463.85,365.69
2016,3,1,15,30,837.0,68.0,2.5,16.0,452.0,410.54,320.64
2016,3,1,15,45,809.0,65.5,2.5,16.0,405.0,353.59,271.02
2016,3,1,16,0,781.0,63.0,2.5,16.0,358.0,298.95,222.18
2016,3,1,16,15,741.5,59.0,2.3,15.5,308.5,241.76,171.34
2016,3,1,16,30,702.0,55.0,2.1,15.0,259.0,187.96,123.76
2016,3,1,16,45,639.0,50.0,1.95,15.0,209.0,133.64,78.84
2016,3,1,17,0,576.0,45.0,1.8,15.0,159.0,84.15,42.8
2016,3,1,17,15,478.0,37.0,1.7,14.5,112.5,39.6,19.38
2016,3,1,17,30,380.0,29.0,1.6,14.0,66.0,21.87,12.58
2016,3,1,17,45,190.0,14.5,1.55,13.5,33.0,10.72,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.5,2.05,12.5,4.5,4.42,0.0
2016,3,2,7,0,0.0,9.0,2.2,13.0,9.0,8.68,0.0
2016,3,2,7,15,0.0,20.5,2.3,13.5,20.5,19.78,10.45
2016,3,2,7,30,0.0,32.0,2.4,14.0,32.0,30.9,20.33
2016,3,2,7,45,0.0,45.0,2.5,14.5,45.0,43.47,31.26
2016,3,2,8,0,0.0,58.0,2.6,15.0,58.0,56.3,42.27
2016,3,2,8,15,0.0,71.5,2.5,15.0,71.5,69.81,53.76
2016,3,2,8,30,0.0,85.0,2.4,15.0,85.0,83.3,65.07
2016,3,2,8,45,16.0,126.0,2.3,15.5,133.0,135.81,108.86
2016,3,2,9,0,32.0,167.0,2.2,16.0,181.0,196.84,158.58
2016,3,2,9,15,85.5,195.5,2.2,16.5,237.0,265.14,214.0
2016,3,2,9,30,139.0,224.0,2.2,17.0,293.0,344.74,276.87
2016,3,2,9,45,136.0,242.0,2.25,17.5,314.5,365.08,291.17
2016,3,2,10,0,133.0,260.0,2.3,18.0,336.0,384.73,305.01
2016,3,2,10,15,505.5,174.5,2.35,18.0,485.5,602.74,479.22
2016,3,2,10,30,878.0,89.0,2.4,18.0,635.0,813.15,632.41
2016,3,2,10,45,885.0,91.0,2.5,18.0,660.5,832.99,644.21
2016,3,2,11,0,892.0,93.0,2.6,18.0,686.0,849.67,655.63
2016,3,2,11,15,732.0,159.0,2.7,18.0,654.0,800.94,621.13
2016,3,2,11,30,572.0,225.0,2.8,18.0,622.0,734.51,571.56
2016,3,2,11,45,512.0,253.0,2.95,18.5,612.5,711.81,553.22
2016,3,2,12,0,452.0,281.0,3.1,19.0,603.0,686.78,532.79
2016,3,2,12,15,434.5,290.0,3.2,18.5,599.5,675.67,525.51
2016,3,2,12,30,417.0,299.0,3.3,18.0,596.0,656.92,512.67
2016,3,2,12,45,367.5,308.5,3.4,18.0,569.0,618.63,483.63
2016,3,2,13,0,318.0,318.0,3.5,18.0,542.0,580.54,454.59
2016,3,2,13,15,305.0,320.0,3.5,18.0,531.0,563.09,441.42
2016,3,2,13,30,292.0,322.0,3.5,18.0,520.0,545.14,427.72
2016,3,2,13,45,303.0,302.5,3.5,18.0,502.5,521.84,410.81
2016,3,2,14,0,314.0,283.0,3.5,18.0,485.0,497.13,392.64
2016,3,2,14,15,341.0,263.0,3.45,17.5,473.5,480.56,381.23
2016,3,2,14,30,368.0,243.0,3.4,17.0,462.0,461.22,367.26
2016,3,2,14,45,370.0,226.5,3.4,17.0,435.0,428.63,341.68
2016,3,2,15,0,372.0,210.0,3.4,17.0,408.0,395.12,314.91
2016,3,2,15,15,301.5,203.0,3.35,16.5,355.5,336.57,268.25
2016,3,2,15,30,231.0,196.0,3.3,16.0,303.0,284.09,226.18
2016,3,2,15,45,242.0,174.0,3.3,16.0,276.0,253.36,200.26
2016,3,2,16,0,253.0,152.0,3.3,16.0,249.0,221.36,172.52
2016,3,2,16,15,225.5,136.5,3.15,15.5,214.0,184.27,141.42
2016,3,2,16,30,198.0,121.0,3.0,15.0,179.0,149.96,112.78
2016,3,2,16,45,182.5,99.5,2.95,15.0,145.5,115.05,83.46
2016,3,2,17,0,167.0,78.0,2.9,15.0,112.0,82.07,56.88
2016,3,2,17,15,127.0,58.0,2.8,14.5,79.5,51.74,35.21
2016,3,2,17,30,87.0,38.0,2.7,14.0,47.0,31.26,20.56
2016,3,2,17,45,43.5,19.0,2.6,14.0,23.5,17.09,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
