Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,0.5,156.0,6.1,14.0,156.5,150.66,120.48
2016,3,13,15,30,0.0,140.0,6.0,14.0,140.0,134.83,107.68
2016,3,13,15,45,0.0,123.0,5.95,14.0,123.0,118.36,94.27
2016,3,13,16,0,0.0,106.0,5.9,14.0,106.0,101.98,80.81
2016,3,13,16,15,0.0,92.5,5.85,14.0,92.5,88.97,70.05
2016,3,13,16,30,0.0,79.0,5.8,14.0,79.0,76.01,59.21
2016,3,13,16,45,0.0,65.0,5.75,14.0,65.0,62.64,47.87
2016,3,13,17,0,0.0,51.0,5.7,14.0,51.0,49.28,36.38
2016,3,13,17,15,0.0,38.0,5.55,14.0,38.0,36.7,25.43
2016,3,13,17,30,0.0,25.0,5.4,14.0,25.0,24.13,15.39
2016,3,13,17,45,0.0,15.0,5.3,14.0,15.0,14.47,5.99
2016,3,13,18,0,0.0,5.0,5.2,14.0,5.0,4.82,0.0
2016,3,13,18,15,0.0,2.5,5.05,13.5,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,71.0,24.0,4.35,10.5,32.5,51.94,26.28
2016,3,14,7,0,142.0,48.0,4.4,11.0,65.0,109.13,81.72
2016,3,14,7,15,209.0,66.5,4.4,11.0,105.5,162.03,128.82
2016,3,14,7,30,276.0,85.0,4.4,11.0,146.0,221.65,181.64
2016,3,14,7,45,321.0,101.5,4.4,11.5,190.0,280.99,233.36
2016,3,14,8,0,366.0,118.0,4.4,12.0,234.0,338.24,282.26
2016,3,14,8,15,427.5,121.0,4.35,12.0,278.0,393.11,328.97
2016,3,14,8,30,489.0,124.0,4.3,12.0,322.0,452.3,378.25
2016,3,14,8,45,503.5,138.5,4.25,12.5,364.5,497.41,413.62
2016,3,14,9,0,518.0,153.0,4.2,13.0,407.0,542.1,447.71
2016,3,14,9,15,472.0,182.0,4.1,13.0,429.0,558.07,457.97
2016,3,14,9,30,426.0,211.0,4.0,13.0,451.0,569.04,464.23
2016,3,14,9,45,343.0,247.0,3.95,13.0,449.0,545.73,443.15
2016,3,14,10,0,260.0,283.0,3.9,13.0,447.0,525.33,424.09
2016,3,14,10,15,180.5,300.5,3.85,13.0,417.0,473.25,380.92
2016,3,14,10,30,101.0,318.0,3.8,13.0,387.0,417.4,334.46
2016,3,14,10,45,185.5,328.0,3.8,13.5,460.0,510.13,407.78
2016,3,14,11,0,270.0,338.0,3.8,14.0,533.0,603.96,479.39
2016,3,14,11,15,185.5,348.5,3.8,14.0,484.0,531.96,421.67
2016,3,14,11,30,101.0,359.0,3.8,14.0,435.0,458.92,363.17
2016,3,14,11,45,144.5,367.5,3.85,14.0,477.5,512.69,405.68
2016,3,14,12,0,188.0,376.0,3.9,14.0,520.0,557.14,440.25
2016,3,14,12,15,126.5,363.5,3.95,14.0,460.5,486.85,384.93
2016,3,14,12,30,65.0,351.0,4.0,14.0,401.0,410.94,325.05
2016,3,14,12,45,333.0,297.0,4.05,14.5,549.5,589.18,469.53
2016,3,14,13,0,601.0,243.0,4.1,15.0,698.0,751.27,594.69
2016,3,14,13,15,366.0,298.0,4.25,15.0,573.5,597.39,474.24
2016,3,14,13,30,131.0,353.0,4.4,15.0,449.0,456.47,361.49
2016,3,14,13,45,129.0,343.0,4.55,15.0,435.0,438.74,348.8
2016,3,14,14,0,127.0,333.0,4.7,15.0,421.0,420.82,335.4
2016,3,14,14,15,460.0,232.5,4.8,14.5,531.0,541.58,437.72
2016,3,14,14,30,793.0,132.0,4.9,14.0,641.0,631.01,512.06
2016,3,14,14,45,775.5,129.5,5.05,14.0,603.5,582.7,473.07
2016,3,14,15,0,758.0,127.0,5.2,14.0,566.0,534.05,433.41
2016,3,14,15,15,735.5,123.0,5.25,14.0,523.5,481.35,389.31
2016,3,14,15,30,713.0,119.0,5.3,14.0,481.0,429.29,344.67
2016,3,14,15,45,682.0,114.0,5.4,14.0,434.0,373.92,296.48
2016,3,14,16,0,651.0,109.0,5.5,14.0,387.0,320.68,249.14
2016,3,14,16,15,609.0,102.5,5.4,13.5,337.5,265.4,200.17
2016,3,14,16,30,567.0,96.0,5.3,13.0,288.0,214.1,154.65
2016,3,14,16,45,507.0,87.5,5.25,12.5,237.5,162.22,110.59
2016,3,14,17,0,447.0,79.0,5.2,12.0,187.0,115.95,74.04
2016,3,14,17,15,360.0,66.5,5.15,11.5,140.0,72.16,44.92
2016,3,14,17,30,273.0,54.0,5.1,11.0,93.0,41.18,30.66
2016,3,14,17,45,136.5,36.5,5.05,11.0,56.0,30.06,19.11
2016,3,14,18,0,0.0,19.0,5.0,11.0,19.0,17.85,0.0
2016,3,14,18,15,0.0,9.5,4.95,10.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,3.4,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,3.4,9.0,11.0,19.88,0.0
2016,3,15,6,45,188.5,25.5,3.4,9.5,46.5,92.56,54.6
2016,3,15,7,0,332.0,41.0,3.4,10.0,82.0,169.6,128.47
2016,3,15,7,15,424.0,51.0,3.4,10.5,130.0,234.09,186.63
2016,3,15,7,30,516.0,61.0,3.4,11.0,178.0,307.52,251.57
2016,3,15,7,45,582.5,67.0,3.4,11.5,229.5,372.43,308.44
2016,3,15,8,0,649.0,73.0,3.4,12.0,281.0,442.47,367.81
2016,3,15,8,15,688.5,78.0,3.4,12.5,331.5,500.36,415.53
2016,3,15,8,30,728.0,83.0,3.4,13.0,382.0,559.95,463.04
2016,3,15,8,45,758.5,85.5,3.4,13.5,430.5,609.82,501.62
2016,3,15,9,0,789.0,88.0,3.4,14.0,479.0,662.07,540.34
2016,3,15,9,15,809.0,91.0,3.35,14.0,522.5,706.87,572.26
2016,3,15,9,30,829.0,94.0,3.3,14.0,566.0,750.33,602.72
2016,3,15,9,45,845.0,95.5,3.3,14.5,604.0,787.27,627.06
2016,3,15,10,0,861.0,97.0,3.3,15.0,642.0,822.08,649.57
2016,3,15,10,15,871.5,99.0,3.25,15.0,674.0,845.43,664.6
2016,3,15,10,30,882.0,101.0,3.2,15.0,706.0,870.94,681.22
2016,3,15,10,45,890.5,101.5,3.2,15.5,731.0,890.09,692.31
2016,3,15,11,0,899.0,102.0,3.2,16.0,756.0,906.07,701.25
2016,3,15,11,15,904.0,103.0,3.2,16.0,773.0,916.2,707.51
2016,3,15,11,30,909.0,104.0,3.2,16.0,790.0,922.89,711.55
2016,3,15,11,45,912.5,104.0,3.2,16.5,799.5,923.67,710.31
2016,3,15,12,0,916.0,104.0,3.2,17.0,809.0,920.93,706.82
2016,3,15,12,15,916.0,104.0,3.25,17.0,810.0,911.6,700.61
2016,3,15,12,30,916.0,104.0,3.3,17.0,811.0,898.82,692.15
2016,3,15,12,45,918.5,101.5,3.35,17.0,804.5,882.13,681.06
2016,3,15,13,0,921.0,99.0,3.4,17.0,798.0,862.02,667.64
2016,3,15,13,15,917.5,98.0,3.5,17.0,783.0,835.35,649.87
2016,3,15,13,30,914.0,97.0,3.6,17.0,768.0,805.7,629.91
2016,3,15,13,45,908.0,96.0,3.7,17.0,745.0,771.37,606.44
2016,3,15,14,0,902.0,95.0,3.8,17.0,722.0,734.52,580.93
2016,3,15,14,15,892.5,93.5,3.9,17.0,692.0,692.51,550.93
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,648.64,517.38
2016,3,15,14,45,870.5,90.0,4.15,17.0,625.5,600.88,480.12
2016,3,15,15,0,858.0,88.0,4.3,17.0,589.0,552.0,441.03
2016,3,15,15,15,840.0,85.5,4.4,16.5,546.0,498.35,397.73
2016,3,15,15,30,822.0,83.0,4.5,16.0,503.0,445.01,353.17
2016,3,15,15,45,798.5,79.5,4.65,16.0,456.5,388.79,304.36
2016,3,15,16,0,775.0,76.0,4.8,16.0,410.0,333.69,255.2
2016,3,15,16,15,740.5,72.0,4.8,15.5,359.5,276.42,204.01
2016,3,15,16,30,706.0,68.0,4.8,15.0,309.0,222.07,155.1
2016,3,15,16,45,656.0,62.5,4.85,14.5,257.5,164.92,105.71
2016,3,15,17,0,606.0,57.0,4.9,14.0,206.0,114.8,65.6
2016,3,15,17,15,526.5,49.0,4.85,13.5,156.5,66.37,34.31
2016,3,15,17,30,447.0,41.0,4.8,13.0,107.0,30.25,20.91
2016,3,15,17,45,310.0,29.0,4.8,12.5,66.0,22.03,12.61
2016,3,15,18,0,173.0,17.0,4.8,12.0,25.0,13.2,0.0
2016,3,15,18,15,86.5,8.5,4.75,11.5,12.5,8.36,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,45.5,6.0,1.35,9.5,7.0,0.0,0.0
2016,3,16,6,30,91.0,12.0,1.3,10.0,14.0,32.47,0.0
2016,3,16,6,45,239.5,25.5,1.3,10.5,51.5,110.03,69.12
2016,3,16,7,0,388.0,39.0,1.3,11.0,89.0,187.67,141.78
2016,3,16,7,15,477.0,48.0,1.35,11.5,138.0,253.06,200.1
2016,3,16,7,30,566.0,57.0,1.4,12.0,187.0,327.07,264.41
2016,3,16,7,45,622.5,63.0,1.45,12.5,239.0,389.68,318.13
2016,3,16,8,0,679.0,69.0,1.5,13.0,291.0,456.45,373.29
2016,3,16,8,15,717.0,73.5,1.6,13.5,342.0,512.24,418.28
2016,3,16,8,30,755.0,78.0,1.7,14.0,393.0,571.76,464.62
2016,3,16,8,45,783.0,81.0,1.85,14.5,441.0,623.95,504.29
2016,3,16,9,0,811.0,84.0,2.0,15.0,489.0,675.96,541.89
2016,3,16,9,15,830.0,87.0,2.05,15.5,533.0,720.8,572.17
2016,3,16,9,30,849.0,90.0,2.1,16.0,577.0,764.16,600.92
2016,3,16,9,45,864.0,91.5,2.2,16.5,615.5,796.07,621.5
2016,3,16,10,0,879.0,93.0,2.3,17.0,654.0,830.44,643.76
2016,3,16,10,15,889.0,95.0,2.35,17.0,686.0,858.7,662.41
2016,3,16,10,30,899.0,97.0,2.4,17.0,718.0,884.09,679.1
2016,3,16,10,45,906.5,97.5,2.45,17.5,742.5,902.58,689.79
2016,3,16,11,0,914.0,98.0,2.5,18.0,767.0,917.83,698.37
2016,3,16,11,15,918.0,99.0,2.5,18.0,784.0,927.13,703.89
2016,3,16,11,30,922.0,100.0,2.5,18.0,801.0,932.94,707.22
2016,3,16,11,45,925.0,100.0,2.55,18.0,809.5,933.23,707.42
2016,3,16,12,0,928.0,100.0,2.6,18.0,818.0,929.94,705.38
2016,3,16,12,15,927.5,100.0,2.65,18.0,818.5,920.02,698.98
2016,3,16,12,30,927.0,100.0,2.7,18.0,819.0,906.62,690.35
2016,3,16,12,45,929.5,97.0,2.75,18.5,812.5,889.18,677.75
2016,3,16,13,0,932.0,94.0,2.8,19.0,806.0,868.29,662.89
2016,3,16,13,15,927.5,93.5,2.85,19.0,790.0,841.03,644.9
2016,3,16,13,30,923.0,93.0,2.9,19.0,774.0,810.81,624.8
2016,3,16,13,45,916.5,91.5,2.95,19.0,751.0,775.28,600.83
2016,3,16,14,0,910.0,90.0,3.0,19.0,728.0,737.24,574.88
2016,3,16,14,15,900.5,89.0,3.05,19.0,697.0,695.39,545.84
2016,3,16,14,30,891.0,88.0,3.1,19.0,666.0,651.67,512.94
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.0,603.24,475.86
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,553.71,436.87
2016,3,16,15,15,847.5,81.5,3.3,18.5,549.5,500.62,394.5
2016,3,16,15,30,830.0,79.0,3.3,18.0,507.0,446.33,349.8
2016,3,16,15,45,806.0,76.0,3.35,18.0,459.5,389.93,301.55
2016,3,16,16,0,782.0,73.0,3.4,18.0,412.0,334.69,252.98
2016,3,16,16,15,749.0,69.0,3.35,17.5,362.0,277.39,202.44
2016,3,16,16,30,716.0,65.0,3.3,17.0,312.0,222.83,153.89
2016,3,16,16,45,667.0,60.0,3.25,16.5,260.5,167.65,106.54
2016,3,16,17,0,618.0,55.0,3.2,16.0,209.0,115.48,64.97
2016,3,16,17,15,541.0,47.5,3.2,15.5,159.5,66.79,33.56
2016,3,16,17,30,464.0,40.0,3.2,15.0,110.0,29.15,19.81
2016,3,16,17,45,331.5,28.5,3.25,14.5,68.5,21.39,12.12
2016,3,16,18,0,199.0,17.0,3.3,14.0,27.0,13.06,0.0
2016,3,16,18,15,99.5,8.5,3.35,13.5,13.5,8.36,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.0,6.5,2.7,11.5,9.0,0.0,0.0
2016,3,17,6,30,148.0,13.0,2.8,12.0,18.0,46.97,0.0
2016,3,17,6,45,296.0,25.0,2.95,12.5,57.5,126.53,82.43
2016,3,17,7,0,444.0,37.0,3.1,13.0,97.0,205.98,155.82
2016,3,17,7,15,528.5,45.0,3.05,13.5,147.0,271.68,214.97
2016,3,17,7,30,613.0,53.0,3.0,14.0,197.0,345.49,279.67
2016,3,17,7,45,666.5,58.5,2.95,14.5,250.0,406.49,332.53
2016,3,17,8,0,720.0,64.0,2.9,15.0,303.0,473.48,388.19
2016,3,17,8,15,755.5,68.0,2.75,15.5,354.5,531.42,434.44
2016,3,17,8,30,791.0,72.0,2.6,16.0,406.0,590.5,479.71
2016,3,17,8,45,816.5,75.5,2.5,16.5,455.0,643.05,518.46
2016,3,17,9,0,842.0,79.0,2.4,17.0,504.0,695.16,554.0
2016,3,17,9,15,860.5,81.5,2.35,17.0,548.0,735.68,581.38
2016,3,17,9,30,879.0,84.0,2.3,17.0,592.0,778.91,610.35
2016,3,17,9,45,892.0,86.0,2.25,17.5,630.5,815.32,632.82
2016,3,17,10,0,905.0,88.0,2.2,18.0,669.0,849.31,653.29
2016,3,17,10,15,914.5,89.5,2.1,18.5,701.0,877.14,668.77
2016,3,17,10,30,924.0,91.0,2.0,19.0,733.0,901.98,682.02
2016,3,17,10,45,930.5,92.0,1.95,19.5,758.0,920.49,691.42
2016,3,17,11,0,937.0,93.0,1.9,20.0,783.0,935.62,698.61
2016,3,17,11,15,941.0,93.5,1.85,20.0,800.0,944.5,703.06
2016,3,17,11,30,945.0,94.0,1.8,20.0,817.0,949.79,705.31
2016,3,17,11,45,946.5,94.5,1.75,20.5,825.5,949.21,702.52
2016,3,17,12,0,948.0,95.0,1.7,21.0,834.0,944.99,697.55
2016,3,17,12,15,948.0,95.0,1.65,21.0,834.5,935.28,690.51
2016,3,17,12,30,948.0,95.0,1.6,21.0,835.0,922.01,681.32
2016,3,17,12,45,945.5,95.0,1.55,21.0,827.5,903.1,668.57
2016,3,17,13,0,943.0,95.0,1.5,21.0,820.0,880.85,653.76
2016,3,17,13,15,939.0,94.5,1.5,21.0,804.0,853.64,636.35
2016,3,17,13,30,935.0,94.0,1.5,21.0,788.0,823.41,616.91
2016,3,17,13,45,928.0,93.0,1.5,21.5,764.0,787.56,592.46
2016,3,17,14,0,921.0,92.0,1.5,22.0,740.0,749.21,566.24
2016,3,17,14,15,912.0,90.5,1.55,22.0,709.0,706.69,538.46
2016,3,17,14,30,903.0,89.0,1.6,22.0,678.0,662.24,506.82
2016,3,17,14,45,889.5,87.0,1.65,22.0,640.5,612.91,470.68
2016,3,17,15,0,876.0,85.0,1.7,22.0,603.0,562.51,432.64
2016,3,17,15,15,858.5,83.0,1.75,21.5,560.0,509.31,392.0
2016,3,17,15,30,841.0,81.0,1.8,21.0,517.0,454.87,348.88
2016,3,17,15,45,817.0,77.5,1.9,21.0,469.0,397.32,301.38
2016,3,17,16,0,793.0,74.0,2.0,21.0,421.0,340.93,253.31
2016,3,17,16,15,760.0,70.0,1.95,20.5,370.0,282.93,203.32
2016,3,17,16,30,727.0,66.0,1.9,20.0,319.0,227.67,155.13
2016,3,17,16,45,678.0,61.0,1.9,19.5,267.0,171.74,107.96
2016,3,17,17,0,629.0,56.0,1.9,19.0,215.0,118.79,66.28
2016,3,17,17,15,552.0,48.5,1.95,18.5,164.5,69.31,34.52
2016,3,17,17,30,475.0,41.0,2.0,18.0,114.0,29.87,20.2
2016,3,17,17,45,343.0,29.5,2.05,17.5,71.5,22.15,12.7
2016,3,17,18,0,211.0,18.0,2.1,17.0,29.0,13.87,0.0
2016,3,17,18,15,105.5,9.0,2.2,16.5,14.5,8.85,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,3.15,10.5,10.5,21.02,0.0
2016,3,18,6,30,149.0,15.0,3.2,11.0,21.0,57.95,0.0
2016,3,18,6,45,288.5,28.0,3.25,11.5,61.0,128.75,87.09
2016,3,18,7,0,428.0,41.0,3.3,12.0,101.0,206.64,158.01
2016,3,18,7,15,512.5,49.5,3.2,12.0,151.0,272.55,217.7
2016,3,18,7,30,597.0,58.0,3.1,12.0,201.0,346.51,283.16
2016,3,18,7,45,298.5,61.0,3.05,12.5,132.5,226.53,187.72
2016,3,18,8,0,0.0,64.0,3.0,13.0,64.0,61.86,47.28
2016,3,18,8,15,45.5,121.5,3.0,13.0,141.0,152.58,124.68
2016,3,18,8,30,91.0,179.0,3.0,13.0,218.0,247.01,203.12
2016,3,18,8,45,50.5,178.0,3.0,13.5,200.0,220.0,179.14
2016,3,18,9,0,10.0,177.0,3.0,14.0,182.0,184.01,147.9
2016,3,18,9,15,121.0,219.0,3.0,14.0,289.5,326.85,266.02
2016,3,18,9,30,232.0,261.0,3.0,14.0,397.0,462.47,373.95
2016,3,18,9,45,229.0,281.0,3.0,14.5,422.5,487.18,390.64
2016,3,18,10,0,226.0,301.0,3.0,15.0,448.0,510.85,406.84
2016,3,18,10,15,317.0,295.0,2.95,15.0,511.5,593.56,470.68
2016,3,18,10,30,408.0,289.0,2.9,15.0,575.0,669.68,528.08
2016,3,18,10,45,380.0,309.0,2.9,15.5,582.5,670.83,525.74
2016,3,18,11,0,352.0,329.0,2.9,16.0,590.0,669.63,522.25
2016,3,18,11,15,398.0,319.5,2.85,16.0,621.0,700.76,545.55
2016,3,18,11,30,444.0,310.0,2.8,16.0,652.0,738.49,572.94
2016,3,18,11,45,681.5,211.5,2.75,16.0,742.5,847.51,656.25
2016,3,18,12,0,919.0,113.0,2.7,16.0,833.0,941.1,719.7
2016,3,18,12,15,919.5,113.0,2.65,16.0,833.5,931.92,711.97
2016,3,18,12,30,920.0,113.0,2.6,16.0,834.0,919.26,702.98
2016,3,18,12,45,910.0,116.5,2.6,16.0,824.5,897.89,688.55
2016,3,18,13,0,900.0,120.0,2.6,16.0,815.0,873.53,672.16
2016,3,18,13,15,895.5,119.0,2.65,16.0,799.0,846.21,654.11
2016,3,18,13,30,891.0,118.0,2.7,16.0,783.0,816.04,633.98
2016,3,18,13,45,884.5,116.5,2.8,16.0,759.5,781.18,610.69
2016,3,18,14,0,878.0,115.0,2.9,16.0,736.0,745.47,586.55
2016,3,18,14,15,868.0,113.0,2.95,16.0,705.5,702.7,555.85
2016,3,18,14,30,858.0,111.0,3.0,16.0,675.0,658.22,522.32
2016,3,18,14,45,847.0,107.5,3.15,16.0,638.0,610.16,485.63
2016,3,18,15,0,836.0,104.0,3.3,16.0,601.0,560.95,446.92
2016,3,18,15,15,745.5,114.0,3.3,15.5,533.5,483.5,385.46
2016,3,18,15,30,655.0,124.0,3.3,15.0,466.0,413.77,328.93
2016,3,18,15,45,528.5,140.0,3.35,15.0,399.5,342.35,270.09
2016,3,18,16,0,402.0,156.0,3.4,15.0,333.0,283.53,221.66
2016,3,18,16,15,373.5,143.5,3.3,14.5,292.5,239.42,184.07
2016,3,18,16,30,345.0,131.0,3.2,14.0,252.0,199.38,149.69
2016,3,18,16,45,320.0,112.5,3.15,14.0,211.0,156.65,113.19
2016,3,18,17,0,295.0,94.0,3.1,14.0,170.0,116.73,80.44
2016,3,18,17,15,254.0,75.0,2.95,13.5,130.0,78.43,52.44
2016,3,18,17,30,213.0,56.0,2.8,13.0,90.0,42.27,31.59
2016,3,18,17,45,136.0,38.0,2.65,12.5,56.5,31.29,20.88
2016,3,18,18,0,59.0,20.0,2.5,12.0,23.0,16.89,0.0
2016,3,18,18,15,29.5,10.0,2.45,11.5,11.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.9,11.5,3.0,2.95,0.0
2016,3,19,6,30,0.0,6.0,2.0,12.0,6.0,5.78,0.0
2016,3,19,6,45,0.0,18.0,2.15,12.5,18.0,17.37,8.11
2016,3,19,7,0,0.0,30.0,2.3,13.0,30.0,28.96,18.66
2016,3,19,7,15,0.0,44.5,2.35,13.0,44.5,42.99,30.98
2016,3,19,7,30,0.0,59.0,2.4,13.0,59.0,57.47,43.58
2016,3,19,7,45,0.0,74.5,2.5,13.0,74.5,73.0,56.9
2016,3,19,8,0,0.0,90.0,2.6,13.0,90.0,88.51,70.0
2016,3,19,8,15,93.5,136.0,2.6,13.5,176.5,204.01,167.83
2016,3,19,8,30,187.0,182.0,2.6,14.0,263.0,318.86,261.99
2016,3,19,8,45,128.0,200.5,2.65,14.5,258.5,305.6,248.83
2016,3,19,9,0,69.0,219.0,2.7,15.0,254.0,279.48,225.52
2016,3,19,9,15,166.0,239.0,2.75,15.0,334.0,383.31,309.84
2016,3,19,9,30,263.0,259.0,2.8,15.0,414.0,493.67,396.44
2016,3,19,9,45,551.5,179.5,2.85,15.5,531.0,653.88,523.25
2016,3,19,10,0,840.0,100.0,2.9,16.0,648.0,819.88,643.49
2016,3,19,10,15,850.5,101.5,2.9,16.0,679.0,842.07,656.72
2016,3,19,10,30,861.0,103.0,2.9,16.0,710.0,866.55,672.78
2016,3,19,10,45,865.5,105.5,2.95,16.0,733.5,883.93,684.2
2016,3,19,11,0,870.0,108.0,3.0,16.0,757.0,898.11,693.53
2016,3,19,11,15,875.0,109.0,2.95,16.0,773.5,907.83,699.17
2016,3,19,11,30,880.0,110.0,2.9,16.0,790.0,914.22,702.62
2016,3,19,11,45,672.0,210.5,2.9,16.0,733.0,839.83,650.16
2016,3,19,12,0,464.0,311.0,2.9,16.0,676.0,750.79,580.96
2016,3,19,12,15,480.0,299.0,2.85,16.0,677.0,745.7,578.22
2016,3,19,12,30,496.0,287.0,2.8,16.0,678.0,738.39,573.28
2016,3,19,12,45,694.5,196.5,2.8,16.0,738.0,805.82,626.83
2016,3,19,13,0,893.0,106.0,2.8,16.0,798.0,855.54,661.73
2016,3,19,13,15,889.5,105.0,2.8,16.0,783.5,829.21,643.18
2016,3,19,13,30,886.0,104.0,2.8,16.0,769.0,800.02,623.22
2016,3,19,13,45,883.0,101.5,2.8,16.0,747.5,766.94,600.43
2016,3,19,14,0,880.0,99.0,2.8,16.0,726.0,731.27,575.66
2016,3,19,14,15,872.0,97.5,2.8,16.0,696.5,690.76,547.05
2016,3,19,14,30,864.0,96.0,2.8,16.0,667.0,648.36,514.8
2016,3,19,14,45,530.0,184.5,2.85,16.0,529.0,497.9,396.4
2016,3,19,15,0,196.0,273.0,2.9,16.0,391.0,371.32,294.7
2016,3,19,15,15,195.0,253.5,2.95,16.0,363.5,340.83,271.23
2016,3,19,15,30,194.0,234.0,3.0,16.0,336.0,310.21,246.81
2016,3,19,15,45,197.0,210.5,3.15,16.0,306.0,277.43,220.24
2016,3,19,16,0,200.0,187.0,3.3,16.0,276.0,244.27,192.73
2016,3,19,16,15,192.0,166.0,3.3,15.5,243.0,209.8,164.08
2016,3,19,16,30,184.0,145.0,3.3,15.0,210.0,176.17,135.76
2016,3,19,16,45,176.5,122.5,3.3,14.5,177.0,142.29,107.14
2016,3,19,17,0,169.0,100.0,3.3,14.0,144.0,107.39,78.1
2016,3,19,17,15,147.5,79.0,3.1,13.5,111.0,75.75,53.65
2016,3,19,17,30,126.0,58.0,2.9,13.0,78.0,46.97,35.77
2016,3,19,17,45,78.0,39.0,2.7,12.5,50.0,33.88,23.22
2016,3,19,18,0,30.0,20.0,2.5,12.0,22.0,17.98,1.98
2016,3,19,18,15,15.0,10.0,2.4,12.0,11.0,9.83,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,20.09,0.0
2016,3,20,6,45,92.5,36.5,4.6,13.5,50.5,75.83,52.64
2016,3,20,7,0,185.0,53.0,4.8,14.0,81.0,131.08,100.55
2016,3,20,7,15,221.5,72.0,4.9,14.0,118.0,176.5,141.24
2016,3,20,7,30,258.0,91.0,5.0,14.0,155.0,225.25,184.39
2016,3,20,7,45,281.5,109.0,5.1,14.5,194.0,269.37,222.6
2016,3,20,8,0,305.0,127.0,5.2,15.0,233.0,315.16,261.23
2016,3,20,8,15,272.0,153.0,5.25,15.0,258.5,337.81,279.71
2016,3,20,8,30,239.0,179.0,5.3,15.0,284.0,356.68,294.35
2016,3,20,8,45,288.0,193.5,5.35,15.5,333.5,414.75,341.11
2016,3,20,9,0,337.0,208.0,5.4,16.0,383.0,475.76,389.25
2016,3,20,9,15,210.0,236.0,5.45,16.0,348.0,413.35,336.18
2016,3,20,9,30,83.0,264.0,5.5,16.0,313.0,341.61,274.98
2016,3,20,9,45,139.5,286.0,5.6,16.5,375.0,421.2,338.49
2016,3,20,10,0,196.0,308.0,5.7,17.0,437.0,494.56,395.72
2016,3,20,10,15,98.0,172.0,5.8,17.0,236.5,265.02,213.34
2016,3,20,10,30,0.0,36.0,5.9,17.0,36.0,34.82,23.1
2016,3,20,10,45,10.0,155.5,6.0,17.0,163.0,160.85,126.29
2016,3,20,11,0,20.0,275.0,6.1,17.0,290.0,290.88,229.91
2016,3,20,11,15,24.0,291.5,6.15,17.0,310.0,310.98,245.44
2016,3,20,11,30,28.0,308.0,6.2,17.0,330.0,339.16,267.42
2016,3,20,11,45,46.5,336.0,6.3,17.0,373.0,384.2,303.04
2016,3,20,12,0,65.0,364.0,6.4,17.0,416.0,428.71,337.97
2016,3,20,12,15,54.5,353.5,6.35,17.0,397.0,406.37,320.14
2016,3,20,12,30,44.0,343.0,6.3,17.0,378.0,384.24,302.62
2016,3,20,12,45,23.0,256.0,6.3,17.0,274.5,275.21,216.9
2016,3,20,13,0,2.0,169.0,6.3,17.0,171.0,166.16,129.59
2016,3,20,13,15,1.0,105.5,6.2,17.0,106.5,103.08,78.79
2016,3,20,13,30,0.0,42.0,6.1,17.0,42.0,40.64,27.84
2016,3,20,13,45,0.0,102.0,6.05,17.0,102.0,98.81,75.52
2016,3,20,14,0,0.0,162.0,6.0,17.0,162.0,157.14,122.9
2016,3,20,14,15,0.0,120.0,5.85,16.5,120.0,116.23,90.04
2016,3,20,14,30,0.0,78.0,5.7,16.0,78.0,75.48,56.96
2016,3,20,14,45,0.0,80.5,5.6,16.0,80.5,77.9,59.1
2016,3,20,15,0,0.0,83.0,5.5,16.0,83.0,80.31,61.24
2016,3,20,15,15,5.0,132.5,5.35,15.5,135.0,130.41,102.99
2016,3,20,15,30,10.0,182.0,5.2,15.0,187.0,179.14,143.46
2016,3,20,15,45,5.0,102.0,5.1,15.0,104.5,100.45,78.73
2016,3,20,16,0,0.0,22.0,5.0,15.0,22.0,21.24,12.38
2016,3,20,16,15,0.0,51.5,4.8,15.0,51.5,49.75,36.65
2016,3,20,16,30,0.0,81.0,4.6,15.0,81.0,77.99,60.61
2016,3,20,16,45,0.0,68.0,4.45,15.0,68.0,65.57,50.17
2016,3,20,17,0,0.0,55.0,4.3,15.0,55.0,53.15,39.59
2016,3,20,17,15,0.0,42.5,4.1,14.5,42.5,41.05,29.21
2016,3,20,17,30,0.0,30.0,3.9,14.0,30.0,28.96,19.87
2016,3,20,17,45,0.0,19.0,3.75,14.0,19.0,18.33,9.97
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,7.71,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.93,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,4.15,12.0,8.0,7.86,0.0
2016,3,21,6,30,0.0,16.0,4.3,12.0,16.0,15.44,0.0
2016,3,21,6,45,24.5,36.5,4.5,12.5,40.5,46.75,31.64
2016,3,21,7,0,49.0,57.0,4.7,13.0,65.0,78.92,59.88
2016,3,21,7,15,69.5,79.5,4.9,13.0,95.5,118.84,94.72
2016,3,21,7,30,90.0,102.0,5.1,13.0,126.0,156.13,127.28
2016,3,21,7,45,111.0,122.5,5.3,13.5,158.0,193.0,158.87
2016,3,21,8,0,132.0,143.0,5.5,14.0,190.0,231.63,191.4
2016,3,21,8,15,359.5,129.0,5.6,14.0,282.0,371.81,310.56
2016,3,21,8,30,587.0,115.0,5.7,14.0,374.0,521.52,435.0
2016,3,21,8,45,373.5,174.0,5.85,14.0,345.5,460.42,381.72
2016,3,21,9,0,160.0,233.0,6.0,14.0,317.0,368.97,302.81
2016,3,21,9,15,196.5,251.0,6.1,14.0,362.5,420.56,344.79
2016,3,21,9,30,233.0,269.0,6.2,14.0,408.0,473.84,387.37
2016,3,21,9,45,137.5,272.5,6.3,14.5,356.0,404.69,328.43
2016,3,21,10,0,42.0,276.0,6.4,15.0,304.0,321.48,257.96
2016,3,21,10,15,21.0,218.5,6.5,15.0,232.5,234.36,187.31
2016,3,21,10,30,0.0,161.0,6.6,15.0,161.0,157.61,124.17
2016,3,21,10,45,11.0,222.5,6.75,15.5,231.0,229.37,182.2
2016,3,21,11,0,22.0,284.0,6.9,16.0,301.0,301.89,239.72
2016,3,21,11,15,16.5,264.0,7.0,16.0,277.0,276.01,218.73
2016,3,21,11,30,11.0,244.0,7.1,16.0,253.0,250.36,198.01
2016,3,21,11,45,14.5,263.5,7.2,16.0,275.0,272.86,215.98
2016,3,21,12,0,18.0,283.0,7.3,16.0,297.0,295.22,233.75
2016,3,21,12,15,18.0,283.0,7.25,16.0,297.5,294.6,233.18
2016,3,21,12,30,18.0,283.0,7.2,16.0,298.0,293.92,232.63
2016,3,21,12,45,9.0,208.0,7.2,16.0,215.5,210.83,166.26
2016,3,21,13,0,0.0,133.0,7.2,16.0,133.0,129.17,100.2
2016,3,21,13,15,0.0,130.5,7.1,16.0,130.5,126.67,98.28
2016,3,21,13,30,0.0,128.0,7.0,16.0,128.0,124.17,96.34
2016,3,21,13,45,93.5,237.0,6.9,16.0,304.5,307.12,246.67
2016,3,21,14,0,187.0,346.0,6.8,16.0,481.0,477.56,382.17
2016,3,21,14,15,93.5,253.5,6.7,15.5,321.0,313.99,252.05
2016,3,21,14,30,0.0,161.0,6.6,15.0,161.0,155.86,123.08
2016,3,21,14,45,0.0,97.5,6.55,15.0,97.5,94.37,72.92
2016,3,21,15,0,0.0,34.0,6.5,15.0,34.0,32.86,21.91
2016,3,21,15,15,0.0,27.5,6.4,14.5,27.5,26.57,16.75
2016,3,21,15,30,0.0,21.0,6.3,14.0,21.0,20.28,11.53
2016,3,21,15,45,0.0,82.0,6.25,14.0,82.0,79.31,61.45
2016,3,21,16,0,0.0,143.0,6.2,14.0,143.0,136.74,109.77
2016,3,21,16,15,90.0,144.5,6.0,13.5,177.0,161.43,128.64
2016,3,21,16,30,180.0,146.0,5.8,13.0,211.0,176.83,138.09
2016,3,21,16,45,305.0,119.0,5.65,13.0,208.5,161.39,118.76
2016,3,21,17,0,430.0,92.0,5.5,13.0,206.0,131.06,87.04
2016,3,21,17,15,351.5,78.5,5.3,12.5,158.5,86.67,55.9
2016,3,21,17,30,273.0,65.0,5.1,12.0,111.0,51.3,39.82
2016,3,21,17,45,192.5,45.5,4.9,12.0,72.0,35.18,24.61
2016,3,21,18,0,112.0,26.0,4.7,12.0,33.0,20.37,6.11
2016,3,21,18,15,56.0,13.0,4.75,12.0,16.5,12.78,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,83.5,11.5,4.15,9.5,16.5,27.76,0.0
2016,3,22,6,30,167.0,23.0,4.3,10.0,33.0,76.05,27.61
2016,3,22,6,45,302.0,35.5,4.45,11.0,76.0,145.17,105.81
2016,3,22,7,0,437.0,48.0,4.6,12.0,119.0,224.18,175.22
2016,3,22,7,15,516.5,56.5,4.6,12.0,169.5,290.0,234.9
2016,3,22,7,30,596.0,65.0,4.6,12.0,220.0,363.22,299.89
2016,3,22,7,45,651.0,70.0,4.7,12.0,273.5,426.69,355.79
2016,3,22,8,0,706.0,75.0,4.8,12.0,327.0,494.03,413.38
2016,3,22,8,15,740.5,79.0,4.75,12.0,378.5,549.08,459.29
2016,3,22,8,30,775.0,83.0,4.7,12.0,430.0,607.42,506.42
2016,3,22,8,45,805.0,84.5,4.7,12.5,479.5,660.46,547.08
2016,3,22,9,0,835.0,86.0,4.7,13.0,529.0,713.37,585.11
2016,3,22,9,15,853.0,88.5,4.75,13.0,573.0,757.79,617.36
2016,3,22,9,30,871.0,91.0,4.8,13.0,617.0,795.86,644.55
2016,3,22,9,45,888.0,91.0,4.85,13.5,656.0,832.97,669.61
2016,3,22,10,0,905.0,91.0,4.9,14.0,695.0,867.88,692.82
2016,3,22,10,15,914.0,92.5,4.95,14.0,726.5,895.09,711.6
2016,3,22,10,30,923.0,94.0,5.0,14.0,758.0,919.29,728.26
2016,3,22,10,45,930.5,94.5,5.05,14.0,782.5,937.86,740.92
2016,3,22,11,0,938.0,95.0,5.1,14.0,807.0,953.08,751.3
2016,3,22,11,15,942.0,96.0,5.1,14.0,823.5,962.2,757.07
2016,3,22,11,30,946.0,97.0,5.1,14.0,840.0,967.71,760.43
2016,3,22,11,45,948.0,97.0,5.2,14.5,848.5,966.69,758.56
2016,3,22,12,0,950.0,97.0,5.3,15.0,857.0,962.03,754.25
2016,3,22,12,15,667.5,224.5,5.4,15.0,759.0,841.18,666.73
2016,3,22,12,30,385.0,352.0,5.5,15.0,661.0,705.38,558.08
2016,3,22,12,45,663.0,225.0,5.6,15.0,750.5,812.8,647.73
2016,3,22,13,0,941.0,98.0,5.7,15.0,840.0,893.96,708.78
2016,3,22,13,15,937.0,97.5,5.8,15.0,824.0,866.42,689.1
2016,3,22,13,30,933.0,97.0,5.9,15.0,808.0,835.87,667.68
2016,3,22,13,45,927.0,96.0,6.05,15.0,784.0,800.46,642.71
2016,3,22,14,0,921.0,95.0,6.2,15.0,760.0,762.49,615.58
2016,3,22,14,15,912.0,93.5,6.25,14.5,729.0,719.61,585.2
2016,3,22,14,30,903.0,92.0,6.3,14.0,698.0,674.81,551.28
2016,3,22,14,45,892.0,89.5,6.35,14.0,660.5,626.12,511.88
2016,3,22,15,0,881.0,87.0,6.4,14.0,623.0,576.16,470.51
2016,3,22,15,15,864.5,84.5,6.35,14.0,580.0,522.38,424.87
2016,3,22,15,30,848.0,82.0,6.3,14.0,537.0,467.17,376.96
2016,3,22,15,45,825.5,79.0,6.25,14.0,489.0,409.99,326.31
2016,3,22,16,0,803.0,76.0,6.2,14.0,441.0,353.8,275.35
2016,3,22,16,15,771.0,72.5,6.1,13.5,389.5,295.62,222.57
2016,3,22,16,30,739.0,69.0,6.0,13.0,338.0,240.08,171.7
2016,3,22,16,45,693.5,64.0,5.95,13.0,285.5,183.59,121.31
2016,3,22,17,0,648.0,59.0,5.9,13.0,233.0,129.6,76.23
2016,3,22,17,15,575.5,52.0,5.7,12.5,181.5,79.03,41.32
2016,3,22,17,30,503.0,45.0,5.5,12.0,130.0,36.82,27.06
2016,3,22,17,45,379.5,34.5,5.35,11.5,85.5,25.93,16.79
2016,3,22,18,0,256.0,24.0,5.2,11.0,41.0,18.88,6.31
2016,3,22,18,15,128.0,12.0,5.15,11.0,20.5,11.8,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,11.5,3.1,8.5,14.0,20.14,0.0
2016,3,23,6,30,88.0,23.0,3.1,9.0,28.0,52.78,23.28
2016,3,23,6,45,154.5,41.0,3.1,9.5,61.5,100.57,74.09
2016,3,23,7,0,221.0,59.0,3.1,10.0,95.0,158.49,125.32
2016,3,23,7,15,258.0,77.5,3.05,10.5,134.5,200.05,163.0
2016,3,23,7,30,295.0,96.0,3.0,11.0,174.0,250.69,207.48
2016,3,23,7,45,325.5,111.0,3.0,11.5,214.5,304.0,253.0
2016,3,23,8,0,356.0,126.0,3.0,12.0,255.0,353.12,293.92
2016,3,23,8,15,364.5,145.5,2.95,12.5,294.5,395.76,328.11
2016,3,23,8,30,373.0,165.0,2.9,13.0,334.0,438.09,361.01
2016,3,23,8,45,603.0,127.0,2.9,13.5,434.0,573.47,469.89
2016,3,23,9,0,833.0,89.0,2.9,14.0,534.0,718.25,579.39
2016,3,23,9,15,851.0,91.5,2.8,14.5,578.5,762.62,607.84
2016,3,23,9,30,869.0,94.0,2.7,15.0,623.0,805.34,635.2
2016,3,23,9,45,883.5,95.5,2.65,15.5,661.5,837.24,654.65
2016,3,23,10,0,898.0,97.0,2.6,16.0,700.0,871.57,675.64
2016,3,23,10,15,804.0,139.0,2.5,16.0,697.0,859.08,664.55
2016,3,23,10,30,710.0,181.0,2.4,16.0,694.0,837.9,647.98
2016,3,23,10,45,820.5,141.0,2.35,16.5,753.5,898.21,687.56
2016,3,23,11,0,931.0,101.0,2.3,17.0,813.0,956.04,723.78
2016,3,23,11,15,935.0,102.0,2.4,17.0,829.5,965.01,729.58
2016,3,23,11,30,939.0,103.0,2.5,17.0,846.0,970.41,733.61
2016,3,23,11,45,760.5,189.0,2.6,17.0,794.5,904.72,689.4
2016,3,23,12,0,582.0,275.0,2.7,17.0,743.0,824.35,631.77
2016,3,23,12,15,608.5,264.0,2.85,17.0,753.5,830.16,638.07
2016,3,23,12,30,635.0,253.0,3.0,17.0,764.0,831.78,640.72
2016,3,23,12,45,776.5,183.5,3.2,17.0,802.5,869.51,670.51
2016,3,23,13,0,918.0,114.0,3.4,17.0,841.0,893.32,688.47
2016,3,23,13,15,913.5,113.5,3.5,17.0,824.5,865.76,669.95
2016,3,23,13,30,909.0,113.0,3.6,17.0,808.0,835.3,649.68
2016,3,23,13,45,897.5,114.0,3.75,17.0,783.0,798.31,624.8
2016,3,23,14,0,886.0,115.0,3.9,17.0,758.0,759.19,598.09
2016,3,23,14,15,875.5,113.0,4.0,17.0,726.5,716.89,568.27
2016,3,23,14,30,865.0,111.0,4.1,17.0,695.0,671.46,533.97
2016,3,23,14,45,849.5,109.5,4.2,17.0,656.5,622.08,495.79
2016,3,23,15,0,834.0,108.0,4.3,17.0,618.0,571.94,456.14
2016,3,23,15,15,815.0,105.0,4.35,16.5,574.5,518.07,413.17
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,464.37,368.92
2016,3,23,15,45,563.0,139.0,4.5,16.0,429.0,360.86,284.89
2016,3,23,16,0,330.0,176.0,4.6,16.0,327.0,280.59,220.6
2016,3,23,16,15,306.5,161.0,4.6,15.5,288.5,239.54,186.05
2016,3,23,16,30,283.0,146.0,4.6,15.0,250.0,200.79,153.12
2016,3,23,16,45,261.5,125.5,4.65,15.0,210.0,160.11,118.52
