Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,0,240.0,105.0,4.7,15.0,170.0,121.93,86.94
2016,3,23,17,15,206.5,84.5,4.55,14.0,132.0,85.58,59.51
2016,3,23,17,30,173.0,64.0,4.4,13.0,94.0,53.41,38.22
2016,3,23,17,45,113.5,44.5,4.3,12.5,61.5,36.33,25.76
2016,3,23,18,0,54.0,25.0,4.2,12.0,29.0,22.2,9.33
2016,3,23,18,15,27.0,12.5,4.1,11.5,14.5,12.29,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,4.95,10.5,18.0,29.36,0.0
2016,3,24,6,30,167.0,25.0,5.1,11.0,36.0,81.21,43.2
2016,3,24,6,45,277.5,39.0,5.3,11.5,78.0,142.35,105.62
2016,3,24,7,0,388.0,53.0,5.5,12.0,120.0,214.87,169.64
2016,3,24,7,15,462.5,63.0,5.5,12.5,169.5,278.36,226.66
2016,3,24,7,30,537.0,73.0,5.5,13.0,219.0,348.78,288.55
2016,3,24,7,45,599.0,73.5,5.5,13.5,268.0,408.43,340.43
2016,3,24,8,0,661.0,74.0,5.5,14.0,317.0,472.44,394.45
2016,3,24,8,15,675.0,89.5,5.5,14.0,368.5,528.46,440.61
2016,3,24,8,30,689.0,105.0,5.5,14.0,420.0,583.74,484.91
2016,3,24,8,45,692.0,118.5,5.5,14.5,463.0,628.18,518.61
2016,3,24,9,0,695.0,132.0,5.5,15.0,506.0,670.68,549.92
2016,3,24,9,15,716.5,136.0,5.4,15.5,549.0,714.81,581.55
2016,3,24,9,30,738.0,140.0,5.3,16.0,592.0,757.89,611.05
2016,3,24,9,45,754.0,143.0,5.25,16.5,629.5,793.98,635.05
2016,3,24,10,0,770.0,146.0,5.2,17.0,667.0,828.14,657.35
2016,3,24,10,15,782.0,148.5,5.1,17.0,698.0,852.59,673.34
2016,3,24,10,30,794.0,151.0,5.0,17.0,729.0,878.12,690.08
2016,3,24,10,45,812.5,147.5,4.95,17.0,755.5,900.38,704.73
2016,3,24,11,0,831.0,144.0,4.9,17.0,782.0,919.86,717.41
2016,3,24,11,15,836.5,145.5,4.85,17.0,799.0,929.82,723.38
2016,3,24,11,30,842.0,147.0,4.8,17.0,816.0,936.52,727.2
2016,3,24,11,45,837.0,152.0,4.8,17.5,823.0,934.01,723.61
2016,3,24,12,0,832.0,157.0,4.8,18.0,830.0,928.2,717.9
2016,3,24,12,15,832.0,157.0,4.85,18.0,830.5,918.47,711.34
2016,3,24,12,30,832.0,157.0,4.9,18.0,831.0,905.56,702.65
2016,3,24,12,45,855.5,143.0,4.95,18.0,829.5,895.41,696.03
2016,3,24,13,0,879.0,129.0,5.0,18.0,828.0,877.82,684.16
2016,3,24,13,15,874.5,128.0,5.05,18.0,812.0,850.54,665.38
2016,3,24,13,30,870.0,127.0,5.1,18.0,796.0,823.07,646.46
2016,3,24,13,45,863.5,125.0,5.15,18.0,772.5,787.44,621.49
2016,3,24,14,0,857.0,123.0,5.2,18.0,749.0,749.51,594.68
2016,3,24,14,15,663.0,187.5,5.25,18.0,660.0,646.91,514.92
2016,3,24,14,30,469.0,252.0,5.3,18.0,571.0,553.93,440.54
2016,3,24,14,45,631.0,186.5,5.35,18.0,590.5,566.75,452.79
2016,3,24,15,0,793.0,121.0,5.4,18.0,610.0,563.36,450.72
2016,3,24,15,15,773.5,117.5,5.4,17.5,567.0,509.49,407.2
2016,3,24,15,30,754.0,114.0,5.4,17.0,524.0,456.74,363.46
2016,3,24,15,45,716.5,113.5,5.45,17.0,475.0,400.1,314.95
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,346.21,267.8
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,290.22,218.83
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,237.55,172.28
2016,3,24,16,45,570.0,89.0,5.7,15.5,275.0,184.08,125.79
2016,3,24,17,0,533.0,78.0,5.8,15.0,225.0,134.59,84.8
2016,3,24,17,15,461.5,67.5,5.7,14.5,175.0,87.35,51.58
2016,3,24,17,30,390.0,57.0,5.6,14.0,125.0,48.54,31.96
2016,3,24,17,45,292.0,42.0,5.5,13.5,83.0,31.99,21.99
2016,3,24,18,0,194.0,27.0,5.4,13.0,41.0,20.99,9.19
2016,3,24,18,15,97.0,13.5,5.35,12.5,20.5,13.27,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,4.7,10.0,21.5,34.48,0.0
2016,3,25,6,30,199.0,28.0,4.9,10.0,43.0,94.94,56.02
2016,3,25,6,45,304.0,42.0,5.1,10.5,86.0,155.29,116.71
2016,3,25,7,0,409.0,56.0,5.3,11.0,129.0,227.33,180.79
2016,3,25,7,15,482.5,65.5,5.4,11.5,179.0,291.34,238.5
2016,3,25,7,30,556.0,75.0,5.5,12.0,229.0,362.06,300.85
2016,3,25,7,45,613.5,79.5,5.6,12.5,281.5,425.07,355.54
2016,3,25,8,0,671.0,84.0,5.7,13.0,334.0,492.12,412.06
2016,3,25,8,15,705.0,89.0,5.8,13.5,384.5,548.84,458.6
2016,3,25,8,30,739.0,94.0,5.9,14.0,435.0,606.66,504.77
2016,3,25,8,45,771.5,94.5,6.0,14.5,484.0,656.79,543.81
2016,3,25,9,0,804.0,95.0,6.1,15.0,533.0,709.41,582.35
2016,3,25,9,15,821.5,98.0,6.05,15.0,576.0,752.98,613.97
2016,3,25,9,30,839.0,101.0,6.0,15.0,619.0,794.96,644.05
2016,3,25,9,45,853.5,102.5,5.95,15.5,657.0,830.9,668.01
2016,3,25,10,0,868.0,104.0,5.9,16.0,695.0,859.43,686.22
2016,3,25,10,15,878.0,106.0,5.8,16.0,726.5,887.12,704.78
2016,3,25,10,30,888.0,108.0,5.7,16.0,758.0,911.95,721.17
2016,3,25,10,45,891.5,111.0,5.65,16.5,781.5,928.95,730.74
2016,3,25,11,0,895.0,114.0,5.6,17.0,805.0,942.62,737.98
2016,3,25,11,15,899.5,114.5,5.5,17.0,821.5,951.12,742.71
2016,3,25,11,30,904.0,115.0,5.4,17.0,838.0,956.18,745.11
2016,3,25,11,45,907.0,115.0,5.35,17.5,846.5,955.86,742.71
2016,3,25,12,0,910.0,115.0,5.3,18.0,855.0,952.05,738.01
2016,3,25,12,15,910.0,115.0,5.25,18.0,855.0,942.03,730.51
2016,3,25,12,30,910.0,115.0,5.2,18.0,855.0,928.59,720.75
2016,3,25,12,45,917.0,109.5,5.2,18.0,849.0,912.18,709.34
2016,3,25,13,0,924.0,104.0,5.2,18.0,843.0,892.24,695.5
2016,3,25,13,15,920.0,103.5,5.25,18.0,827.0,864.87,676.67
2016,3,25,13,30,916.0,103.0,5.3,18.0,811.0,834.57,655.69
2016,3,25,13,45,910.0,101.5,5.35,18.0,787.0,798.95,630.73
2016,3,25,14,0,904.0,100.0,5.4,18.0,763.0,760.86,603.79
2016,3,25,14,15,894.5,98.5,5.5,18.0,731.5,718.05,573.29
2016,3,25,14,30,885.0,97.0,5.6,18.0,700.0,673.42,539.58
2016,3,25,14,45,872.0,95.0,5.75,18.0,662.5,624.59,501.35
2016,3,25,15,0,859.0,93.0,5.9,18.0,625.0,574.72,461.28
2016,3,25,15,15,841.5,90.5,6.0,17.5,581.5,520.39,417.33
2016,3,25,15,30,824.0,88.0,6.1,17.0,538.0,466.54,372.34
2016,3,25,15,45,795.5,86.0,6.25,17.0,489.0,408.89,322.43
2016,3,25,16,0,767.0,84.0,6.4,17.0,440.0,352.93,272.76
2016,3,25,16,15,734.5,80.0,6.45,16.5,389.5,295.86,221.86
2016,3,25,16,30,702.0,76.0,6.5,16.0,339.0,239.53,171.21
2016,3,25,16,45,648.5,71.5,6.6,15.5,286.0,183.6,122.44
2016,3,25,17,0,595.0,67.0,6.7,15.0,233.0,133.38,81.11
2016,3,25,17,15,523.0,59.0,6.6,14.5,182.5,84.63,46.84
2016,3,25,17,30,451.0,51.0,6.5,14.0,132.0,44.27,27.26
2016,3,25,17,45,330.5,39.0,6.45,13.5,88.0,29.57,19.96
2016,3,25,18,0,210.0,27.0,6.4,13.0,44.0,20.92,9.72
2016,3,25,18,15,105.0,13.5,6.35,12.5,22.0,13.27,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,24.0,43.12,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,48.0,118.68,73.66
2016,3,26,6,45,401.0,34.5,4.3,12.5,92.5,180.39,134.85
2016,3,26,7,0,511.0,44.0,4.4,13.0,137.0,254.19,200.48
2016,3,26,7,15,577.0,51.0,4.35,13.5,188.0,317.41,257.41
2016,3,26,7,30,643.0,58.0,4.3,14.0,239.0,386.58,317.77
2016,3,26,7,45,686.5,62.5,4.3,14.5,290.5,444.64,367.52
2016,3,26,8,0,730.0,67.0,4.3,15.0,342.0,507.2,419.1
2016,3,26,8,15,760.0,70.5,4.25,15.0,392.5,562.42,463.89
2016,3,26,8,30,790.0,74.0,4.2,15.0,443.0,618.26,507.85
2016,3,26,8,45,811.0,77.0,4.2,15.5,490.0,667.42,543.34
2016,3,26,9,0,832.0,80.0,4.2,16.0,537.0,711.46,573.83
2016,3,26,9,15,847.5,82.5,4.15,16.5,579.5,753.69,602.28
2016,3,26,9,30,863.0,85.0,4.1,17.0,622.0,794.17,628.98
2016,3,26,9,45,872.0,88.0,4.1,17.5,658.0,827.78,650.52
2016,3,26,10,0,881.0,91.0,4.1,18.0,694.0,858.8,670.03
2016,3,26,10,15,889.0,92.5,4.1,18.0,724.5,884.49,686.91
2016,3,26,10,30,897.0,94.0,4.1,18.0,755.0,907.21,701.73
2016,3,26,10,45,903.0,94.5,4.2,18.5,778.0,923.9,711.56
2016,3,26,11,0,909.0,95.0,4.3,19.0,801.0,937.3,719.19
2016,3,26,11,15,912.5,96.0,4.35,19.0,816.5,945.55,724.47
2016,3,26,11,30,916.0,97.0,4.4,19.0,832.0,950.32,727.56
2016,3,26,11,45,917.5,97.0,4.5,19.0,840.0,948.65,726.85
2016,3,26,12,0,919.0,97.0,4.6,19.0,848.0,943.45,723.85
2016,3,26,12,15,918.5,97.0,4.7,19.0,847.5,932.95,717.24
2016,3,26,12,30,918.0,97.0,4.8,19.0,847.0,919.01,708.32
2016,3,26,12,45,902.5,104.0,4.9,19.0,835.5,895.94,692.99
2016,3,26,13,0,887.0,111.0,5.0,19.0,824.0,870.08,675.67
2016,3,26,13,15,882.5,110.5,5.05,19.0,808.0,843.11,657.2
2016,3,26,13,30,878.0,110.0,5.1,19.0,792.0,813.36,636.67
2016,3,26,13,45,857.5,115.5,5.2,19.0,765.0,774.79,609.83
2016,3,26,14,0,837.0,121.0,5.3,19.0,738.0,736.26,582.78
2016,3,26,14,15,602.0,206.0,5.4,18.5,640.0,625.25,496.93
2016,3,26,14,30,367.0,291.0,5.5,18.0,542.0,524.94,416.74
2016,3,26,14,45,469.0,239.5,5.6,18.0,543.0,520.48,415.37
2016,3,26,15,0,571.0,188.0,5.7,18.0,544.0,504.52,403.76
2016,3,26,15,15,482.0,199.0,5.7,17.5,485.0,439.6,351.57
2016,3,26,15,30,393.0,210.0,5.7,17.0,426.0,382.01,304.89
2016,3,26,15,45,505.5,162.0,5.75,17.0,414.5,360.74,285.68
2016,3,26,16,0,618.0,114.0,5.8,17.0,403.0,327.59,254.42
2016,3,26,16,15,533.5,116.0,5.7,16.5,345.0,268.14,203.92
2016,3,26,16,30,449.0,118.0,5.6,16.0,287.0,216.61,160.55
2016,3,26,16,45,410.0,106.0,5.6,16.0,243.0,170.6,121.03
2016,3,26,17,0,371.0,94.0,5.6,16.0,199.0,128.83,86.71
2016,3,26,17,15,319.0,79.0,5.45,15.5,155.5,87.92,56.75
2016,3,26,17,30,267.0,64.0,5.3,15.0,112.0,53.06,35.97
2016,3,26,17,45,187.5,46.5,5.15,14.5,75.0,35.43,24.99
2016,3,26,18,0,108.0,29.0,5.0,14.0,38.0,24.15,12.59
2016,3,26,18,15,54.0,14.5,4.85,13.5,19.0,14.25,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,14.5,4.25,11.0,25.0,41.76,0.0
2016,3,27,6,30,255.0,29.0,4.4,11.0,50.0,114.2,74.44
2016,3,27,6,45,363.5,40.5,4.55,11.5,95.5,176.32,133.52
2016,3,27,7,0,472.0,52.0,4.7,12.0,141.0,250.29,199.15
2016,3,27,7,15,542.0,60.0,4.7,12.0,192.5,314.75,257.51
2016,3,27,7,30,612.0,68.0,4.7,12.0,244.0,385.53,320.01
2016,3,27,7,45,652.0,75.5,4.7,12.5,296.0,445.55,371.53
2016,3,27,8,0,692.0,83.0,4.7,13.0,348.0,507.99,423.28
2016,3,27,8,15,662.0,97.5,4.8,13.0,379.0,536.6,446.94
2016,3,27,8,30,632.0,112.0,4.9,13.0,410.0,560.73,466.21
2016,3,27,8,45,717.5,106.5,5.0,13.5,478.0,639.78,528.8
2016,3,27,9,0,803.0,101.0,5.1,14.0,546.0,720.78,589.41
2016,3,27,9,15,466.5,195.0,5.25,14.0,458.5,588.34,481.13
2016,3,27,9,30,130.0,289.0,5.4,14.0,371.0,415.98,336.29
2016,3,27,9,45,497.5,200.5,5.55,14.5,539.5,645.71,525.97
2016,3,27,10,0,865.0,112.0,5.7,15.0,708.0,876.21,700.85
2016,3,27,10,15,875.0,113.5,5.8,15.0,739.5,897.9,714.95
2016,3,27,10,30,885.0,115.0,5.9,15.0,771.0,922.0,731.99
2016,3,27,10,45,891.5,117.0,6.0,15.5,795.5,940.44,743.52
2016,3,27,11,0,898.0,119.0,6.1,16.0,820.0,955.61,752.78
2016,3,27,11,15,903.0,120.0,6.1,16.0,836.5,964.97,758.82
2016,3,27,11,30,908.0,121.0,6.1,16.0,853.0,970.88,762.53
2016,3,27,11,45,701.0,217.5,6.15,16.0,786.0,887.45,701.68
2016,3,27,12,0,494.0,314.0,6.2,16.0,719.0,789.72,624.12
2016,3,27,12,15,703.0,218.5,6.2,16.0,795.0,874.72,693.17
2016,3,27,12,30,912.0,123.0,6.2,16.0,871.0,942.78,742.64
2016,3,27,12,45,912.5,121.5,6.25,16.0,864.0,924.68,729.6
2016,3,27,13,0,913.0,120.0,6.3,16.0,857.0,903.27,714.62
2016,3,27,13,15,909.5,119.0,6.4,16.0,841.0,875.85,695.49
2016,3,27,13,30,906.0,118.0,6.5,16.0,825.0,845.52,674.14
2016,3,27,13,45,895.0,119.5,6.6,16.0,800.0,809.17,648.19
2016,3,27,14,0,884.0,121.0,6.7,16.0,775.0,772.18,621.58
2016,3,27,14,15,743.5,164.0,6.8,15.5,698.5,683.01,553.27
2016,3,27,14,30,603.0,207.0,6.9,15.0,622.0,601.1,487.91
2016,3,27,14,45,602.5,192.5,7.0,15.0,588.5,558.38,454.15
2016,3,27,15,0,602.0,178.0,7.1,15.0,555.0,514.35,418.48
2016,3,27,15,15,495.0,195.0,7.15,14.5,491.0,443.26,360.21
2016,3,27,15,30,388.0,212.0,7.2,14.0,427.0,382.16,309.69
2016,3,27,15,45,396.5,190.0,7.25,14.0,392.5,342.51,275.79
2016,3,27,16,0,405.0,168.0,7.3,14.0,358.0,301.55,239.88
2016,3,27,16,15,313.5,160.0,7.25,13.5,297.0,242.8,191.05
2016,3,27,16,30,222.0,152.0,7.2,13.0,236.0,192.84,150.4
2016,3,27,16,45,189.5,134.5,7.15,13.0,199.0,157.89,120.95
2016,3,27,17,0,157.0,117.0,7.1,13.0,162.0,124.86,93.9
2016,3,27,17,15,132.0,94.5,7.1,12.5,127.0,92.19,68.06
2016,3,27,17,30,107.0,72.0,7.1,12.0,92.0,62.81,46.36
2016,3,27,17,45,67.0,50.5,7.1,12.0,62.0,43.09,31.99
2016,3,27,18,0,27.0,29.0,7.1,12.0,32.0,26.75,15.18
2016,3,27,18,15,13.5,14.5,7.15,11.5,16.0,14.25,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,166.5,14.5,8.5,9.0,29.5,58.26,0.0
2016,3,28,6,30,333.0,29.0,8.6,9.0,59.0,136.57,92.62
2016,3,28,6,45,449.5,38.0,8.7,9.5,107.5,203.3,156.39
2016,3,28,7,0,566.0,47.0,8.8,10.0,156.0,282.55,228.29
2016,3,28,7,15,631.0,53.5,8.75,10.0,209.5,348.16,289.53
2016,3,28,7,30,696.0,60.0,8.7,10.0,263.0,417.62,352.87
2016,3,28,7,45,739.5,64.0,8.7,10.5,317.0,479.86,408.0
2016,3,28,8,0,783.0,68.0,8.7,11.0,371.0,544.57,463.51
2016,3,28,8,15,812.0,71.5,8.6,11.0,423.5,601.66,511.92
2016,3,28,8,30,841.0,75.0,8.5,11.0,476.0,659.13,559.38
2016,3,28,8,45,862.0,77.5,8.4,11.5,525.0,705.62,593.9
2016,3,28,9,0,883.0,80.0,8.3,12.0,574.0,755.1,630.19
2016,3,28,9,15,898.5,82.0,8.25,12.0,618.0,798.45,662.42
2016,3,28,9,30,914.0,84.0,8.2,12.0,662.0,839.89,692.87
2016,3,28,9,45,925.0,86.0,8.15,12.5,700.0,875.36,717.15
2016,3,28,10,0,936.0,88.0,8.1,13.0,738.0,908.15,739.18
2016,3,28,10,15,743.0,171.0,8.05,13.0,701.0,855.63,697.47
2016,3,28,10,30,550.0,254.0,8.0,13.0,664.0,779.2,634.41
2016,3,28,10,45,756.0,173.5,7.95,13.0,756.0,889.59,721.55
2016,3,28,11,0,962.0,93.0,7.9,13.0,848.0,988.73,794.86
2016,3,28,11,15,965.0,93.5,7.9,13.0,864.0,996.13,799.3
2016,3,28,11,30,968.0,94.0,7.9,13.0,880.0,999.85,801.51
2016,3,28,11,45,968.5,95.0,7.9,13.5,887.5,998.08,798.28
2016,3,28,12,0,969.0,96.0,7.9,14.0,895.0,992.58,792.48
2016,3,28,12,15,968.5,96.0,7.85,14.0,894.5,981.43,783.96
2016,3,28,12,30,968.0,96.0,7.8,14.0,894.0,966.67,772.91
2016,3,28,12,45,948.0,105.0,7.75,14.0,880.5,940.66,753.61
2016,3,28,13,0,928.0,114.0,7.7,14.0,867.0,911.84,732.3
2016,3,28,13,15,670.5,222.5,7.65,14.0,760.5,789.53,638.76
2016,3,28,13,30,413.0,331.0,7.6,14.0,654.0,668.72,538.73
2016,3,28,13,45,658.5,220.5,7.6,14.0,718.5,733.32,595.84
2016,3,28,14,0,904.0,110.0,7.6,14.0,783.0,776.08,632.17
2016,3,28,14,15,894.0,108.5,7.5,14.0,751.0,732.7,599.14
2016,3,28,14,30,884.0,107.0,7.4,14.0,719.0,687.54,563.28
2016,3,28,14,45,870.5,105.0,7.35,14.0,680.0,638.18,523.02
2016,3,28,15,0,857.0,103.0,7.3,14.0,641.0,587.48,480.87
2016,3,28,15,15,735.0,125.0,7.2,14.0,564.0,502.12,409.58
2016,3,28,15,30,613.0,147.0,7.1,14.0,487.0,427.54,346.55
2016,3,28,15,45,660.5,119.5,7.0,14.0,457.0,387.35,310.62
2016,3,28,16,0,708.0,92.0,6.9,14.0,427.0,341.44,268.22
2016,3,28,16,15,709.5,86.0,6.7,13.5,390.0,295.72,225.49
2016,3,28,16,30,711.0,80.0,6.5,13.0,353.0,249.05,181.26
2016,3,28,16,45,667.5,74.0,6.35,13.0,300.5,192.88,130.92
2016,3,28,17,0,624.0,68.0,6.2,13.0,248.0,141.28,87.09
2016,3,28,17,15,554.0,60.0,6.05,12.5,196.0,90.64,50.49
2016,3,28,17,30,484.0,52.0,5.9,12.0,144.0,48.14,28.56
2016,3,28,17,45,372.0,41.0,5.75,11.5,98.0,30.87,21.44
2016,3,28,18,0,260.0,30.0,5.6,11.0,52.0,23.65,13.21
2016,3,28,18,15,130.0,15.0,5.5,10.5,26.0,14.74,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,165.5,15.0,2.3,8.5,30.5,59.83,0.0
2016,3,29,6,30,331.0,30.0,2.3,9.0,61.0,138.27,95.6
2016,3,29,6,45,446.0,38.5,2.35,10.0,109.5,204.33,156.46
2016,3,29,7,0,561.0,47.0,2.4,11.0,158.0,282.68,225.35
2016,3,29,7,15,624.5,53.5,2.55,11.0,211.0,347.58,283.9
2016,3,29,7,30,688.0,60.0,2.7,11.0,264.0,416.26,344.17
2016,3,29,7,45,734.5,63.5,2.9,11.5,318.5,479.26,397.66
2016,3,29,8,0,781.0,67.0,3.1,12.0,373.0,545.03,451.62
2016,3,29,8,15,810.0,70.5,3.1,12.0,425.5,602.06,497.34
2016,3,29,8,30,839.0,74.0,3.1,12.0,478.0,659.48,541.79
2016,3,29,8,45,861.0,76.0,3.1,12.5,527.0,706.06,574.17
2016,3,29,9,0,883.0,78.0,3.1,13.0,576.0,755.69,608.22
2016,3,29,9,15,898.5,80.0,2.85,13.5,619.5,799.04,635.51
2016,3,29,9,30,914.0,82.0,2.6,14.0,663.0,840.47,660.54
2016,3,29,9,45,925.0,84.0,2.4,14.5,701.5,875.91,680.93
2016,3,29,10,0,936.0,86.0,2.2,15.0,740.0,908.68,698.89
2016,3,29,10,15,944.5,87.0,2.0,15.0,771.5,935.24,713.39
2016,3,29,10,30,953.0,88.0,1.8,15.0,803.0,958.65,725.4
2016,3,29,10,45,958.0,89.5,1.65,15.0,826.5,976.09,733.79
2016,3,29,11,0,963.0,91.0,1.5,15.0,850.0,990.0,739.74
2016,3,29,11,15,966.0,91.5,1.6,15.0,866.0,997.36,745.28
2016,3,29,11,30,969.0,92.0,1.7,15.0,882.0,1001.02,748.59
2016,3,29,11,45,969.5,93.0,1.8,15.5,889.5,999.18,747.01
2016,3,29,12,0,970.0,94.0,1.9,16.0,897.0,993.63,743.12
2016,3,29,12,15,969.5,94.0,2.1,16.0,896.5,982.41,738.17
2016,3,29,12,30,969.0,94.0,2.3,16.0,896.0,967.58,730.68
2016,3,29,12,45,964.5,94.5,2.55,16.0,886.5,946.22,719.08
2016,3,29,13,0,960.0,95.0,2.8,16.0,877.0,921.56,704.91
2016,3,29,13,15,955.5,94.5,2.95,16.0,860.0,892.69,686.76
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,860.82,666.3
2016,3,29,13,45,942.0,94.5,3.3,16.0,817.5,823.64,642.09
2016,3,29,14,0,933.0,95.0,3.5,16.0,792.0,784.07,615.76
2016,3,29,14,15,923.5,93.5,3.6,15.5,759.5,739.98,586.36
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,694.02,554.25
2016,3,29,14,45,707.0,155.0,3.8,15.0,630.5,587.96,470.61
2016,3,29,15,0,500.0,218.0,3.9,15.0,534.0,495.63,396.53
2016,3,29,15,15,517.5,196.0,3.95,15.0,503.5,457.4,366.25
2016,3,29,15,30,535.0,174.0,4.0,15.0,473.0,416.65,332.72
2016,3,29,15,45,666.5,128.0,4.05,15.0,467.5,398.97,315.56
2016,3,29,16,0,798.0,82.0,4.1,15.0,462.0,367.49,284.56
2016,3,29,16,15,766.5,78.0,4.1,14.5,410.0,308.8,232.52
2016,3,29,16,30,735.0,74.0,4.1,14.0,358.0,252.75,182.07
2016,3,29,16,45,689.0,69.0,4.1,13.5,305.0,193.66,130.12
2016,3,29,17,0,643.0,64.0,4.1,13.0,252.0,141.34,86.13
2016,3,29,17,15,575.5,57.0,3.9,12.5,199.5,90.6,49.37
2016,3,29,17,30,508.0,50.0,3.7,12.0,147.0,47.66,27.25
2016,3,29,17,45,395.5,39.5,3.55,11.5,101.0,29.27,20.11
2016,3,29,18,0,283.0,29.0,3.4,11.0,55.0,22.46,12.57
2016,3,29,18,15,141.5,14.5,3.35,10.5,27.5,11.13,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,2.65,9.5,29.5,51.92,0.02
2016,3,30,6,30,230.0,36.0,2.7,10.0,59.0,116.79,82.35
2016,3,30,6,45,330.5,49.5,2.8,10.5,104.5,177.82,137.3
2016,3,30,7,0,431.0,63.0,2.9,11.0,150.0,251.26,201.81
2016,3,30,7,15,499.0,72.0,2.8,11.0,201.0,314.79,258.29
2016,3,30,7,30,567.0,81.0,2.7,11.0,252.0,384.36,318.44
2016,3,30,7,45,411.0,122.0,2.65,11.5,258.0,370.35,307.43
2016,3,30,8,0,255.0,163.0,2.6,12.0,264.0,335.98,277.98
2016,3,30,8,15,274.5,179.5,2.6,12.0,301.5,377.17,311.61
2016,3,30,8,30,294.0,196.0,2.6,12.0,339.0,419.35,345.05
2016,3,30,8,45,479.5,165.5,2.65,12.5,425.5,537.65,440.36
2016,3,30,9,0,665.0,135.0,2.7,13.0,512.0,665.04,539.07
2016,3,30,9,15,669.0,147.5,2.8,13.0,551.5,703.84,566.65
2016,3,30,9,30,673.0,160.0,2.9,13.0,591.0,740.55,592.72
2016,3,30,9,45,507.0,233.5,3.0,13.5,569.0,693.91,552.26
2016,3,30,10,0,341.0,307.0,3.1,14.0,547.0,631.84,500.06
2016,3,30,10,15,210.0,328.5,3.15,14.0,478.5,535.29,423.93
2016,3,30,10,30,79.0,350.0,3.2,14.0,410.0,433.18,341.81
2016,3,30,10,45,485.0,234.5,3.3,14.5,618.0,707.06,560.62
2016,3,30,11,0,891.0,119.0,3.4,15.0,826.0,956.13,739.01
2016,3,30,11,15,895.5,120.0,3.4,15.0,842.0,964.82,742.24
2016,3,30,11,30,900.0,121.0,3.4,15.0,858.0,970.08,745.32
2016,3,30,11,45,692.0,222.0,3.45,15.0,792.5,888.52,688.34
2016,3,30,12,0,484.0,323.0,3.5,15.0,727.0,792.75,614.94
2016,3,30,12,15,695.5,221.5,3.5,15.0,800.5,875.41,680.56
2016,3,30,12,30,907.0,120.0,3.5,15.0,874.0,941.11,726.16
2016,3,30,12,45,909.5,117.0,3.5,15.5,866.5,923.16,711.96
2016,3,30,13,0,912.0,114.0,3.5,16.0,859.0,901.88,696.23
2016,3,30,13,15,908.0,113.0,3.55,16.0,842.5,873.93,677.49
2016,3,30,13,30,904.0,112.0,3.6,16.0,826.0,843.12,656.69
2016,3,30,13,45,665.0,209.0,3.65,16.0,726.0,729.21,573.4
2016,3,30,14,0,426.0,306.0,3.7,16.0,626.0,621.4,488.61
2016,3,30,14,15,649.5,206.0,3.75,15.5,670.5,662.38,526.0
2016,3,30,14,30,873.0,106.0,3.8,15.0,715.0,682.44,545.76
2016,3,30,14,45,673.5,167.5,3.9,15.0,622.5,580.66,464.84
2016,3,30,15,0,474.0,229.0,4.0,15.0,530.0,492.03,393.58
2016,3,30,15,15,643.0,162.5,4.1,15.0,541.0,492.61,394.72
2016,3,30,15,30,812.0,96.0,4.2,15.0,552.0,475.66,379.56
2016,3,30,15,45,788.5,92.5,4.3,15.0,504.0,418.94,331.0
2016,3,30,16,0,765.0,89.0,4.4,15.0,456.0,363.45,282.26
2016,3,30,16,15,733.0,84.5,4.45,14.5,405.0,305.87,231.37
2016,3,30,16,30,701.0,80.0,4.5,14.0,354.0,248.88,180.36
2016,3,30,16,45,655.5,74.5,4.6,13.5,301.5,193.21,131.34
2016,3,30,17,0,610.0,69.0,4.7,13.0,249.0,142.36,88.52
2016,3,30,17,15,542.5,61.5,4.6,12.5,197.5,92.97,52.48
2016,3,30,17,30,475.0,54.0,4.5,12.0,146.0,51.44,30.44
2016,3,30,17,45,365.5,43.0,4.4,11.5,100.5,32.34,22.84
2016,3,30,18,0,256.0,32.0,4.3,11.0,55.0,25.21,15.06
2016,3,30,18,15,128.0,16.0,4.2,11.0,27.5,12.48,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.5,2.65,11.0,33.0,58.62,11.91
2016,3,31,6,30,275.0,37.0,2.7,11.0,66.0,131.43,93.6
2016,3,31,6,45,372.5,49.0,2.75,11.5,112.0,193.86,149.68
2016,3,31,7,0,470.0,61.0,2.8,12.0,158.0,266.27,213.35
2016,3,31,7,15,258.0,90.0,2.75,12.0,146.0,220.51,180.59
2016,3,31,7,30,46.0,119.0,2.7,12.0,134.0,148.58,121.2
2016,3,31,7,45,55.0,140.5,2.65,12.0,161.0,178.1,146.24
2016,3,31,8,0,64.0,162.0,2.6,12.0,188.0,208.32,171.26
2016,3,31,8,15,63.5,183.0,2.55,12.5,211.5,232.53,190.37
2016,3,31,8,30,63.0,204.0,2.5,13.0,235.0,256.52,208.91
2016,3,31,8,45,68.0,226.0,2.5,13.5,262.5,285.37,231.18
2016,3,31,9,0,73.0,248.0,2.5,14.0,290.0,314.36,253.18
2016,3,31,9,15,72.5,267.5,2.55,14.0,312.0,336.3,269.71
2016,3,31,9,30,72.0,287.0,2.6,14.0,334.0,357.96,285.9
2016,3,31,9,45,480.5,194.5,2.7,14.5,532.5,630.24,505.18
2016,3,31,10,0,889.0,102.0,2.8,15.0,731.0,890.87,693.58
2016,3,31,10,15,898.0,103.5,2.85,15.0,762.0,917.31,708.86
2016,3,31,10,30,907.0,105.0,2.9,15.0,793.0,940.76,724.25
2016,3,31,10,45,914.0,105.5,3.0,15.5,816.5,958.15,734.56
2016,3,31,11,0,921.0,106.0,3.1,16.0,840.0,972.22,742.72
2016,3,31,11,15,925.0,106.5,3.15,16.0,856.0,980.07,747.74
2016,3,31,11,30,929.0,107.0,3.2,16.0,872.0,984.4,750.55
2016,3,31,11,45,931.5,107.0,3.3,16.0,880.0,983.23,750.15
2016,3,31,12,0,934.0,107.0,3.4,16.0,888.0,978.49,747.47
2016,3,31,12,15,934.0,106.5,3.55,16.0,887.0,967.36,740.87
2016,3,31,12,30,934.0,106.0,3.7,16.0,886.0,952.76,731.93
2016,3,31,12,45,938.0,102.5,3.85,16.0,879.0,935.15,720.93
2016,3,31,13,0,942.0,99.0,4.0,16.0,872.0,914.05,707.47
2016,3,31,13,15,938.0,98.0,4.15,16.0,855.5,885.4,688.6
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,853.78,667.58
2016,3,31,13,45,927.0,96.5,4.45,16.0,814.5,817.54,643.35
2016,3,31,14,0,920.0,96.0,4.6,16.0,790.0,778.84,617.0
2016,3,31,14,15,911.5,94.5,4.65,16.0,758.5,735.85,586.57
2016,3,31,14,30,903.0,93.0,4.7,16.0,727.0,690.94,553.74
2016,3,31,14,45,890.5,91.5,4.8,16.0,689.0,641.86,515.66
2016,3,31,15,0,878.0,90.0,4.9,16.0,651.0,591.68,475.69
2016,3,31,15,15,862.5,88.0,4.95,15.5,607.5,538.6,433.0
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,483.85,387.61
2016,3,31,15,45,824.0,83.5,5.05,15.0,515.5,426.51,338.07
2016,3,31,16,0,801.0,81.0,5.1,15.0,467.0,370.27,288.14
2016,3,31,16,15,504.0,120.0,5.05,14.5,353.5,266.5,204.99
2016,3,31,16,30,207.0,159.0,5.0,14.0,240.0,198.38,154.59
2016,3,31,16,45,431.0,111.5,5.0,13.5,249.5,183.04,132.01
2016,3,31,17,0,655.0,64.0,5.0,13.0,259.0,145.23,89.01
2016,3,31,17,15,591.0,57.5,4.85,12.5,207.0,94.33,51.54
2016,3,31,17,30,527.0,51.0,4.7,12.0,155.0,50.81,28.49
2016,3,31,17,45,419.5,41.0,4.55,12.0,108.0,30.29,21.03
2016,3,31,18,0,312.0,31.0,4.4,12.0,61.0,24.03,14.23
2016,3,31,18,15,156.0,15.5,4.25,11.5,30.5,11.83,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,3.45,11.0,36.0,66.91,23.03
2016,4,1,6,30,334.0,35.0,3.5,11.0,72.0,148.02,106.47
2016,4,1,6,45,428.5,45.5,3.55,11.5,119.5,210.92,163.45
2016,4,1,7,0,523.0,56.0,3.6,12.0,167.0,283.78,228.09
2016,4,1,7,15,584.0,63.0,3.55,12.0,219.0,346.92,284.64
2016,4,1,7,30,645.0,70.0,3.5,12.0,271.0,415.31,344.02
2016,4,1,7,45,686.0,75.0,3.45,12.5,323.5,475.15,394.13
2016,4,1,8,0,727.0,80.0,3.4,13.0,376.0,535.43,442.87
2016,4,1,8,15,555.5,132.0,3.35,13.0,375.0,513.95,423.79
2016,4,1,8,30,384.0,184.0,3.3,13.0,374.0,476.97,391.38
2016,4,1,8,45,382.0,205.0,3.3,13.5,409.5,505.09,412.25
2016,4,1,9,0,380.0,226.0,3.3,14.0,445.0,539.8,437.23
2016,4,1,9,15,370.0,248.0,3.25,14.0,474.5,567.83,457.08
2016,4,1,9,30,360.0,270.0,3.2,14.0,504.0,593.87,475.16
2016,4,1,9,45,622.5,186.0,3.15,14.5,618.0,747.0,594.14
2016,4,1,10,0,885.0,102.0,3.1,15.0,732.0,889.84,693.69
2016,4,1,10,15,753.5,168.0,3.05,15.0,720.5,869.76,676.76
2016,4,1,10,30,622.0,234.0,3.0,15.0,709.0,831.47,647.27
2016,4,1,10,45,564.0,265.5,2.95,15.0,706.0,815.33,633.29
2016,4,1,11,0,506.0,297.0,2.9,15.0,703.0,798.09,618.32
2016,4,1,11,15,715.0,202.0,2.85,15.0,787.5,896.79,692.02
2016,4,1,11,30,924.0,107.0,2.8,15.0,872.0,981.86,748.89
2016,4,1,11,45,927.0,107.0,2.75,15.5,880.0,981.11,745.36
2016,4,1,12,0,930.0,107.0,2.7,16.0,888.0,976.8,740.4
2016,4,1,12,15,930.0,107.0,2.7,16.0,887.5,966.18,733.19
2016,4,1,12,30,930.0,107.0,2.7,16.0,887.0,952.09,723.8
2016,4,1,12,45,651.0,237.5,2.75,16.0,781.5,828.19,637.83
2016,4,1,13,0,372.0,368.0,2.8,16.0,676.0,696.96,537.32
2016,4,1,13,15,648.0,234.5,2.9,16.0,757.0,787.39,611.99
2016,4,1,13,30,924.0,101.0,3.0,16.0,838.0,851.47,659.56
2016,4,1,13,45,919.0,99.5,3.1,16.0,814.0,816.01,635.2
2016,4,1,14,0,914.0,98.0,3.2,16.0,790.0,778.01,609.58
2016,4,1,14,15,905.5,96.5,3.3,16.0,758.5,735.19,580.14
2016,4,1,14,30,897.0,95.0,3.4,16.0,727.0,690.47,548.26
2016,4,1,14,45,886.0,93.0,3.5,16.0,689.5,642.04,511.34
2016,4,1,15,0,875.0,91.0,3.6,16.0,652.0,592.4,472.45
2016,4,1,15,15,859.0,88.5,3.7,15.5,608.5,538.67,430.04
2016,4,1,15,30,843.0,86.0,3.8,15.0,565.0,483.32,384.92
2016,4,1,15,45,821.5,83.5,3.9,15.0,517.0,426.79,336.65
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,371.2,287.78
2016,4,1,16,15,771.0,77.0,4.0,14.5,418.0,313.05,236.29
2016,4,1,16,30,742.0,73.0,4.0,14.0,367.0,257.26,186.0
2016,4,1,16,45,699.0,68.5,4.05,14.0,314.0,200.83,135.78
2016,4,1,17,0,656.0,64.0,4.1,14.0,261.0,146.49,89.58
2016,4,1,17,15,593.5,57.0,3.95,13.5,209.0,95.12,51.68
2016,4,1,17,30,531.0,50.0,3.8,13.0,157.0,50.95,27.87
2016,4,1,17,45,427.5,40.5,3.7,12.5,110.0,29.65,20.47
2016,4,1,18,0,324.0,31.0,3.6,12.0,63.0,23.84,14.26
2016,4,1,18,15,162.0,15.5,3.5,11.5,31.5,11.71,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,156.5,19.0,1.4,10.0,37.0,67.53,29.89
2016,4,2,6,30,313.0,38.0,1.3,10.0,74.0,146.15,106.48
2016,4,2,6,45,396.5,50.0,1.25,10.5,120.5,206.11,160.24
2016,4,2,7,0,480.0,62.0,1.2,11.0,167.0,274.84,220.39
2016,4,2,7,15,240.0,68.5,1.1,11.0,121.0,195.15,159.64
2016,4,2,7,30,0.0,75.0,1.0,11.0,75.0,73.13,57.21
2016,4,2,7,45,0.0,89.0,0.9,11.5,89.0,87.04,69.03
2016,4,2,8,0,0.0,103.0,0.8,12.0,103.0,100.94,80.36
2016,4,2,8,15,4.5,137.5,0.75,12.5,140.0,139.05,111.64
2016,4,2,8,30,9.0,172.0,0.7,13.0,177.0,177.7,142.53
2016,4,2,8,45,66.5,217.0,0.7,13.5,256.0,274.1,220.1
2016,4,2,9,0,124.0,262.0,0.7,14.0,335.0,377.03,299.29
2016,4,2,9,15,215.0,274.0,0.75,14.0,410.5,465.42,366.99
2016,4,2,9,30,306.0,286.0,0.8,14.0,486.0,567.73,442.88
2016,4,2,9,45,457.0,251.0,0.9,14.5,568.5,674.13,521.23
2016,4,2,10,0,608.0,216.0,1.0,15.0,651.0,781.48,597.8
2016,4,2,10,15,719.5,180.5,1.15,15.0,716.5,854.81,648.81
2016,4,2,10,30,831.0,145.0,1.3,15.0,782.0,925.03,696.25
2016,4,2,10,45,838.0,146.5,1.45,15.5,805.5,942.29,706.87
2016,4,2,11,0,845.0,148.0,1.6,16.0,829.0,956.43,716.12
2016,4,2,11,15,849.5,149.0,1.75,16.0,844.0,964.48,722.73
2016,4,2,11,30,854.0,150.0,1.9,16.0,859.0,969.23,727.26
2016,4,2,11,45,656.5,243.5,2.05,16.5,792.0,881.88,668.03
2016,4,2,12,0,459.0,337.0,2.2,17.0,725.0,786.58,597.02
2016,4,2,12,15,663.5,240.0,2.35,17.0,800.0,869.05,662.43
2016,4,2,12,30,868.0,143.0,2.5,17.0,875.0,939.38,711.48
2016,4,2,12,45,876.5,136.5,2.65,17.5,868.5,919.12,697.22
2016,4,2,13,0,885.0,130.0,2.8,18.0,862.0,899.99,684.54
2016,4,2,13,15,880.5,129.0,2.9,18.0,845.5,872.05,666.62
2016,4,2,13,30,876.0,128.0,3.0,18.0,829.0,841.37,646.71
2016,4,2,13,45,866.0,128.0,3.15,18.0,803.5,806.81,624.17
2016,4,2,14,0,856.0,128.0,3.3,18.0,778.0,767.75,598.1
2016,4,2,14,15,846.0,126.0,3.3,17.5,747.0,724.86,569.32
2016,4,2,14,30,836.0,124.0,3.3,17.0,716.0,680.38,537.17
2016,4,2,14,45,817.5,123.5,3.35,17.0,677.0,630.75,499.41
2016,4,2,15,0,799.0,123.0,3.4,17.0,638.0,580.75,460.43
2016,4,2,15,15,780.5,120.0,3.4,16.5,595.0,528.26,419.25
2016,4,2,15,30,762.0,117.0,3.4,16.0,552.0,474.52,375.85
2016,4,2,15,45,733.0,114.0,3.4,16.0,503.5,418.04,328.38
2016,4,2,16,0,704.0,111.0,3.4,16.0,455.0,363.44,281.31
2016,4,2,16,15,671.0,105.5,3.4,15.5,404.5,307.46,232.8
2016,4,2,16,30,638.0,100.0,3.4,15.0,354.0,254.43,186.08
2016,4,2,16,45,583.0,94.5,3.4,15.0,301.5,200.19,139.21
2016,4,2,17,0,528.0,89.0,3.4,15.0,249.0,152.02,99.36
2016,4,2,17,15,462.0,78.5,3.3,14.5,199.0,103.86,63.86
2016,4,2,17,30,396.0,68.0,3.2,14.0,149.0,63.62,40.51
2016,4,2,17,45,295.0,53.5,3.15,13.5,104.0,40.44,29.86
