Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,0,194.0,39.0,3.1,13.0,59.0,30.23,19.69
2016,4,2,18,15,97.0,19.5,3.0,12.5,29.5,15.23,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,159.5,20.0,2.1,9.0,39.0,68.8,35.15
2016,4,3,6,30,319.0,40.0,2.1,9.0,78.0,151.14,111.71
2016,4,3,6,45,413.5,51.0,2.15,9.5,126.5,214.63,168.58
2016,4,3,7,0,508.0,62.0,2.2,10.0,175.0,287.97,233.27
2016,4,3,7,15,254.0,80.0,2.15,10.5,136.5,215.72,177.85
2016,4,3,7,30,0.0,98.0,2.1,11.0,98.0,97.26,77.8
2016,4,3,7,45,0.0,117.0,2.1,11.5,117.0,116.34,93.82
2016,4,3,8,0,0.0,136.0,2.1,12.0,136.0,135.4,109.31
2016,4,3,8,15,74.0,178.5,2.1,12.0,216.0,234.05,192.14
2016,4,3,8,30,148.0,221.0,2.1,12.0,296.0,341.73,279.69
2016,4,3,8,45,484.0,162.0,2.15,12.5,440.0,542.69,443.14
2016,4,3,9,0,820.0,103.0,2.2,13.0,584.0,753.74,601.94
2016,4,3,9,15,836.0,106.0,2.25,13.5,627.0,796.56,628.62
2016,4,3,9,30,852.0,109.0,2.3,14.0,670.0,837.6,655.2
2016,4,3,9,45,864.0,111.0,2.35,14.5,707.5,872.06,676.86
2016,4,3,10,0,876.0,113.0,2.4,15.0,745.0,898.73,692.98
2016,4,3,10,15,885.0,115.0,2.45,15.0,775.5,925.24,710.33
2016,4,3,10,30,894.0,117.0,2.5,15.0,806.0,948.81,725.68
2016,4,3,10,45,899.0,119.0,2.55,15.5,829.0,965.56,735.09
2016,4,3,11,0,904.0,121.0,2.6,16.0,852.0,978.99,742.37
2016,4,3,11,15,753.0,201.5,2.65,16.0,818.0,935.07,712.22
2016,4,3,11,30,602.0,282.0,2.7,16.0,784.0,873.77,667.86
2016,4,3,11,45,602.0,285.5,2.75,16.0,791.5,873.56,668.24
2016,4,3,12,0,602.0,289.0,2.8,16.0,799.0,870.88,666.41
2016,4,3,12,15,755.5,208.0,2.9,16.0,848.0,921.94,705.32
2016,4,3,12,30,909.0,127.0,3.0,16.0,897.0,957.3,730.02
2016,4,3,12,45,902.5,129.0,3.15,16.5,886.5,936.2,715.23
2016,4,3,13,0,896.0,131.0,3.3,17.0,876.0,912.1,698.81
2016,4,3,13,15,891.5,130.5,3.4,17.0,859.5,884.32,680.76
2016,4,3,13,30,887.0,130.0,3.5,17.0,843.0,853.78,660.66
2016,4,3,13,45,738.0,189.0,3.65,17.0,770.0,770.43,602.3
2016,4,3,14,0,589.0,248.0,3.8,17.0,697.0,688.34,539.89
2016,4,3,14,15,715.5,188.5,3.9,16.5,712.0,695.82,549.9
2016,4,3,14,30,842.0,129.0,4.0,16.0,727.0,690.62,549.29
2016,4,3,14,45,827.0,127.0,4.1,16.0,688.5,641.35,511.36
2016,4,3,15,0,812.0,125.0,4.2,16.0,650.0,591.42,472.19
2016,4,3,15,15,794.0,121.5,4.25,15.5,606.5,538.04,430.12
2016,4,3,15,30,776.0,118.0,4.3,15.0,563.0,483.32,385.67
2016,4,3,15,45,755.0,112.5,4.35,15.0,515.5,427.11,337.97
2016,4,3,16,0,734.0,107.0,4.4,15.0,468.0,371.94,289.87
2016,4,3,16,15,701.5,102.0,4.35,14.5,417.0,314.91,239.82
2016,4,3,16,30,669.0,97.0,4.3,14.0,366.0,260.74,191.52
2016,4,3,16,45,628.5,89.0,4.3,14.0,313.5,205.3,142.52
2016,4,3,17,0,588.0,81.0,4.3,14.0,261.0,154.18,99.06
2016,4,3,17,15,522.0,72.0,4.15,13.5,209.5,104.46,62.1
2016,4,3,17,30,456.0,63.0,4.0,13.0,158.0,62.5,38.13
2016,4,3,17,45,359.0,50.5,3.85,12.5,111.5,38.66,28.47
2016,4,3,18,0,262.0,38.0,3.7,12.0,65.0,29.32,19.17
2016,4,3,18,15,131.0,19.0,3.6,11.5,32.5,14.76,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,11.8,0.0
2016,4,4,6,15,161.5,27.0,5.6,11.5,47.5,79.73,45.4
2016,4,4,6,30,323.0,42.0,5.7,12.0,83.0,155.55,115.01
2016,4,4,6,45,421.0,52.5,5.8,12.5,132.0,220.39,172.95
2016,4,4,7,0,519.0,63.0,5.9,13.0,181.0,295.37,239.42
2016,4,4,7,15,581.0,70.5,5.85,13.0,234.5,360.01,297.34
2016,4,4,7,30,643.0,78.0,5.8,13.0,288.0,429.93,358.32
2016,4,4,7,45,687.0,83.0,5.75,13.5,342.0,491.74,410.43
2016,4,4,8,0,731.0,88.0,5.7,14.0,396.0,556.16,463.0
2016,4,4,8,15,761.0,92.0,5.8,14.0,447.5,610.33,507.24
2016,4,4,8,30,791.0,96.0,5.9,14.0,499.0,667.26,552.58
2016,4,4,8,45,812.5,99.5,6.0,14.5,547.0,717.53,589.12
2016,4,4,9,0,834.0,103.0,6.1,15.0,595.0,766.93,624.45
2016,4,4,9,15,850.0,105.5,6.1,15.0,638.5,809.63,655.06
2016,4,4,9,30,866.0,108.0,6.1,15.0,682.0,850.5,684.06
2016,4,4,9,45,877.0,110.5,6.15,15.5,719.0,884.99,706.99
2016,4,4,10,0,888.0,113.0,6.2,16.0,756.0,911.58,723.99
2016,4,4,10,15,896.5,114.5,6.05,16.0,787.0,937.29,740.67
2016,4,4,10,30,905.0,116.0,5.9,16.0,818.0,959.99,755.08
2016,4,4,10,45,909.5,118.0,5.8,16.5,841.0,976.36,763.73
2016,4,4,11,0,914.0,120.0,5.7,17.0,864.0,989.36,770.02
2016,4,4,11,15,918.0,121.0,5.65,17.0,879.0,997.38,774.68
2016,4,4,11,30,922.0,122.0,5.6,17.0,894.0,1001.89,777.01
2016,4,4,11,45,921.5,123.0,5.6,17.5,901.0,998.63,772.84
2016,4,4,12,0,921.0,124.0,5.6,18.0,908.0,991.86,766.4
2016,4,4,12,15,921.0,124.0,5.5,18.0,907.0,981.04,758.07
2016,4,4,12,30,921.0,124.0,5.4,18.0,906.0,966.8,747.49
2016,4,4,12,45,685.0,230.0,5.35,18.0,808.5,854.13,666.83
2016,4,4,13,0,449.0,336.0,5.3,18.0,711.0,737.29,574.96
2016,4,4,13,15,681.5,226.5,5.3,18.0,783.0,810.69,636.25
2016,4,4,13,30,914.0,117.0,5.3,18.0,855.0,864.26,676.22
2016,4,4,13,45,904.5,117.5,5.35,18.0,829.0,827.36,650.12
2016,4,4,14,0,895.0,118.0,5.4,18.0,803.0,788.26,622.69
2016,4,4,14,15,884.5,116.0,5.75,17.5,770.5,744.01,593.53
2016,4,4,14,30,874.0,114.0,6.1,17.0,738.0,698.45,561.43
2016,4,4,14,45,735.5,151.5,6.5,17.0,657.5,608.82,490.66
2016,4,4,15,0,597.0,189.0,6.9,17.0,577.0,529.17,426.41
2016,4,4,15,15,701.5,147.5,7.05,16.5,574.0,513.97,414.88
2016,4,4,15,30,806.0,106.0,7.2,16.0,571.0,488.84,393.48
2016,4,4,15,45,779.5,103.0,7.4,16.0,522.0,431.41,343.78
2016,4,4,16,0,753.0,100.0,7.6,16.0,473.0,373.62,292.76
2016,4,4,16,15,720.5,95.5,7.4,15.5,421.5,316.03,241.41
2016,4,4,16,30,688.0,91.0,7.2,15.0,370.0,261.25,191.93
2016,4,4,16,45,641.0,85.5,7.0,15.0,316.5,205.66,142.51
2016,4,4,17,0,594.0,80.0,6.8,15.0,263.0,155.11,99.49
2016,4,4,17,15,526.5,71.5,6.4,14.5,211.0,105.27,62.29
2016,4,4,17,30,459.0,63.0,6.0,14.0,159.0,63.34,38.2
2016,4,4,17,45,355.0,51.0,5.6,13.5,112.5,38.24,28.0
2016,4,4,18,0,251.0,39.0,5.2,13.0,66.0,30.06,19.82
2016,4,4,18,15,125.5,19.5,4.95,12.5,33.0,15.12,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.0,6.0,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,90.0,12.0,2.7,11.0,15.0,29.32,0.0
2016,4,5,6,15,240.5,25.5,2.65,11.5,52.5,100.19,60.67
2016,4,5,6,30,391.0,39.0,2.6,12.0,90.0,174.46,129.06
2016,4,5,6,45,478.5,48.5,2.55,12.5,140.0,238.31,186.2
2016,4,5,7,0,566.0,58.0,2.5,13.0,190.0,311.15,250.13
2016,4,5,7,15,624.0,64.5,2.4,13.5,243.5,375.3,305.78
2016,4,5,7,30,682.0,71.0,2.3,14.0,297.0,444.29,363.32
2016,4,5,7,45,725.5,74.5,2.2,14.5,351.5,504.18,411.67
2016,4,5,8,0,769.0,78.0,2.1,15.0,406.0,568.53,461.49
2016,4,5,8,15,796.5,82.0,2.15,15.5,457.5,624.93,504.03
2016,4,5,8,30,824.0,86.0,2.2,16.0,509.0,681.56,544.67
2016,4,5,8,45,847.0,87.5,2.25,16.5,558.0,731.91,578.69
2016,4,5,9,0,870.0,89.0,2.3,17.0,607.0,776.97,608.31
2016,4,5,9,15,884.5,91.5,2.4,17.0,650.0,819.43,637.23
2016,4,5,9,30,899.0,94.0,2.5,17.0,693.0,859.92,664.56
2016,4,5,9,45,908.5,96.0,2.7,17.5,730.0,893.3,686.32
2016,4,5,10,0,918.0,98.0,2.9,18.0,767.0,923.97,706.15
2016,4,5,10,15,925.5,99.5,2.95,18.0,797.0,949.39,722.53
2016,4,5,10,30,933.0,101.0,3.0,18.0,827.0,971.66,736.85
2016,4,5,10,45,937.5,102.0,3.15,18.5,850.0,987.32,746.18
2016,4,5,11,0,942.0,103.0,3.3,19.0,873.0,999.53,753.3
2016,4,5,11,15,945.5,104.0,3.3,19.0,888.0,1007.25,757.79
2016,4,5,11,30,949.0,105.0,3.3,19.0,903.0,1011.36,760.02
2016,4,5,11,45,950.0,105.0,3.35,19.5,910.5,1008.43,756.65
2016,4,5,12,0,951.0,105.0,3.4,20.0,918.0,1001.87,751.04
2016,4,5,12,15,950.5,105.0,3.35,20.0,916.5,990.34,742.92
2016,4,5,12,30,950.0,105.0,3.3,20.0,915.0,975.29,732.6
2016,4,5,12,45,948.5,104.0,3.3,20.5,906.0,954.86,717.77
2016,4,5,13,0,947.0,103.0,3.3,21.0,897.0,931.13,700.83
2016,4,5,13,15,943.0,102.5,3.3,21.0,879.5,902.57,682.02
2016,4,5,13,30,939.0,102.0,3.3,21.0,862.0,871.06,661.16
2016,4,5,13,45,932.0,101.0,3.3,21.0,837.0,833.89,636.29
2016,4,5,14,0,925.0,100.0,3.3,21.0,812.0,794.28,609.58
2016,4,5,14,15,916.0,98.5,3.3,21.0,779.5,750.53,579.7
2016,4,5,14,30,907.0,97.0,3.3,21.0,747.0,704.91,547.88
2016,4,5,14,45,894.0,95.5,3.35,21.0,708.0,655.15,510.76
2016,4,5,15,0,881.0,94.0,3.4,21.0,669.0,604.34,471.87
2016,4,5,15,15,864.5,91.5,3.45,20.5,625.0,549.93,429.99
2016,4,5,15,30,848.0,89.0,3.5,20.0,581.0,493.89,385.47
2016,4,5,15,45,825.5,86.5,3.6,20.0,532.0,436.54,337.83
2016,4,5,16,0,803.0,84.0,3.7,20.0,483.0,380.24,289.64
2016,4,5,16,15,773.5,80.0,3.7,19.5,431.0,321.63,239.01
2016,4,5,16,30,744.0,76.0,3.7,19.0,379.0,265.43,189.51
2016,4,5,16,45,702.0,71.0,3.7,19.0,325.5,208.41,139.66
2016,4,5,17,0,660.0,66.0,3.7,19.0,272.0,153.31,93.35
2016,4,5,17,15,598.0,59.5,3.55,18.0,219.5,101.86,55.48
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,57.54,30.74
2016,4,5,17,45,436.5,43.5,3.25,16.5,119.0,31.65,21.97
2016,4,5,18,0,337.0,34.0,3.1,16.0,71.0,25.97,16.25
2016,4,5,18,15,168.5,17.0,2.95,15.5,35.5,12.62,0.04
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.0,6.5,3.2,13.5,8.0,6.39,0.0
2016,4,6,6,0,94.0,13.0,3.3,14.0,16.0,31.41,0.0
2016,4,6,6,15,235.5,27.0,3.4,14.5,54.0,101.44,63.44
2016,4,6,6,30,377.0,41.0,3.5,15.0,92.0,173.62,128.03
2016,4,6,6,45,466.0,50.5,3.6,15.5,141.5,237.6,184.65
2016,4,6,7,0,555.0,60.0,3.7,16.0,191.0,310.71,248.4
2016,4,6,7,15,612.0,66.5,3.65,16.5,244.5,374.0,303.18
2016,4,6,7,30,669.0,73.0,3.6,17.0,298.0,442.03,360.02
2016,4,6,7,45,709.0,78.0,3.55,17.5,351.5,502.95,409.38
2016,4,6,8,0,749.0,83.0,3.5,18.0,405.0,564.2,457.34
2016,4,6,8,15,777.0,86.5,3.45,18.5,456.5,619.56,499.13
2016,4,6,8,30,805.0,90.0,3.4,19.0,508.0,675.2,539.18
2016,4,6,8,45,826.0,93.5,3.4,19.5,556.0,725.61,573.38
2016,4,6,9,0,847.0,97.0,3.4,20.0,604.0,775.08,606.24
2016,4,6,9,15,862.0,99.5,3.4,20.5,647.0,817.32,633.35
2016,4,6,9,30,877.0,102.0,3.4,21.0,690.0,852.73,655.29
2016,4,6,9,45,888.0,104.0,3.45,21.5,727.0,886.74,676.36
2016,4,6,10,0,899.0,106.0,3.5,22.0,764.0,918.18,695.48
2016,4,6,10,15,907.0,107.5,3.4,22.0,794.5,943.58,710.78
2016,4,6,10,30,915.0,109.0,3.3,22.0,825.0,965.93,723.99
2016,4,6,10,45,919.0,111.0,3.25,22.5,847.5,981.87,731.84
2016,4,6,11,0,923.0,113.0,3.2,23.0,870.0,994.4,737.51
2016,4,6,11,15,926.0,113.5,3.1,23.0,885.0,1000.9,740.32
2016,4,6,11,30,929.0,114.0,3.0,23.0,900.0,1003.88,740.95
2016,4,6,11,45,929.0,115.0,2.9,23.5,906.5,1001.0,736.42
2016,4,6,12,0,929.0,116.0,2.8,24.0,913.0,994.58,729.77
2016,4,6,12,15,928.0,116.0,2.65,24.0,911.5,982.69,720.66
2016,4,6,12,30,927.0,116.0,2.5,24.0,910.0,967.38,709.46
2016,4,6,12,45,920.0,118.0,2.45,24.5,899.0,945.41,693.6
2016,4,6,13,0,913.0,120.0,2.4,25.0,888.0,920.41,675.93
2016,4,6,13,15,908.5,119.0,2.25,25.0,870.5,891.64,656.29
2016,4,6,13,30,904.0,118.0,2.1,25.0,853.0,860.07,634.83
2016,4,6,13,45,895.0,117.5,1.95,25.5,827.0,822.8,608.38
2016,4,6,14,0,886.0,117.0,1.8,26.0,801.0,783.34,580.54
2016,4,6,14,15,876.5,115.0,1.7,26.0,769.0,740.08,551.62
2016,4,6,14,30,867.0,113.0,1.6,26.0,737.0,695.11,520.46
2016,4,6,14,45,746.0,147.5,1.5,26.0,664.5,613.61,460.81
2016,4,6,15,0,625.0,182.0,1.4,26.0,592.0,540.35,406.39
2016,4,6,15,15,511.5,203.0,1.3,26.0,524.0,466.66,351.32
2016,4,6,15,30,398.0,224.0,1.2,26.0,456.0,403.67,303.6
2016,4,6,15,45,395.5,203.5,1.1,26.0,418.0,360.02,270.07
2016,4,6,16,0,393.0,183.0,1.0,26.0,380.0,316.58,235.73
2016,4,6,16,15,382.0,163.5,0.85,25.5,338.5,271.28,199.64
2016,4,6,16,30,371.0,144.0,0.7,25.0,297.0,226.99,163.7
2016,4,6,16,45,337.5,130.0,0.55,25.0,254.5,186.27,130.83
2016,4,6,17,0,304.0,116.0,0.4,25.0,212.0,147.19,100.14
2016,4,6,17,15,271.0,97.0,0.35,24.5,171.0,107.8,71.13
2016,4,6,17,30,238.0,78.0,0.3,24.0,130.0,72.42,47.99
2016,4,6,17,45,186.0,59.0,0.3,23.5,92.5,47.43,34.65
2016,4,6,18,0,134.0,40.0,0.3,23.0,55.0,32.86,21.5
2016,4,6,18,15,67.0,20.0,0.45,22.5,27.5,16.92,3.01
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,13.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,3.3,14.0,12.0,11.58,0.0
2016,4,7,6,15,43.5,31.5,3.45,14.5,38.0,48.19,30.14
2016,4,7,6,30,87.0,51.0,3.6,15.0,64.0,85.42,63.09
2016,4,7,6,45,118.0,73.0,3.75,15.5,97.5,125.43,97.82
2016,4,7,7,0,149.0,95.0,3.9,16.0,131.0,168.36,134.88
2016,4,7,7,15,180.0,113.5,3.9,16.0,167.5,215.65,175.34
2016,4,7,7,30,211.0,132.0,3.9,16.0,204.0,260.78,213.44
2016,4,7,7,45,454.0,107.0,3.95,16.0,294.5,388.16,319.96
2016,4,7,8,0,697.0,82.0,4.0,16.0,385.0,535.01,439.47
2016,4,7,8,15,606.5,123.0,3.9,16.0,409.0,551.65,450.23
2016,4,7,8,30,516.0,164.0,3.8,16.0,433.0,554.42,450.03
2016,4,7,8,45,510.5,182.5,3.75,16.5,469.5,590.32,475.68
2016,4,7,9,0,505.0,201.0,3.7,17.0,506.0,624.15,498.95
2016,4,7,9,15,491.0,223.0,3.6,17.0,536.5,652.76,518.38
2016,4,7,9,30,477.0,245.0,3.5,17.0,567.0,678.65,535.5
2016,4,7,9,45,540.5,236.0,3.45,17.5,619.5,735.8,576.63
2016,4,7,10,0,604.0,227.0,3.4,18.0,672.0,796.88,619.41
2016,4,7,10,15,588.5,246.0,3.3,18.0,694.0,810.98,627.01
2016,4,7,10,30,573.0,265.0,3.2,18.0,716.0,824.99,634.74
2016,4,7,10,45,713.5,202.0,3.15,18.0,779.5,898.3,687.52
2016,4,7,11,0,854.0,139.0,3.1,18.0,843.0,964.58,731.37
2016,4,7,11,15,634.5,249.5,3.05,18.0,778.0,878.92,670.17
2016,4,7,11,30,415.0,360.0,3.0,18.0,713.0,781.75,595.07
2016,4,7,11,45,424.5,354.0,2.95,18.0,717.5,780.82,595.02
2016,4,7,12,0,434.0,348.0,2.9,18.0,722.0,778.02,593.0
2016,4,7,12,15,478.5,337.5,2.9,18.0,749.5,801.18,610.33
2016,4,7,12,30,523.0,327.0,2.9,18.0,777.0,821.38,625.32
2016,4,7,12,45,459.5,347.5,2.9,18.0,739.5,772.75,589.32
2016,4,7,13,0,396.0,368.0,2.9,18.0,702.0,720.65,551.16
2016,4,7,13,15,425.0,346.0,2.9,17.5,698.5,714.08,548.99
2016,4,7,13,30,454.0,324.0,2.9,17.0,695.0,700.82,541.68
2016,4,7,13,45,613.5,244.0,2.95,17.0,729.5,731.06,568.38
2016,4,7,14,0,773.0,164.0,3.0,17.0,764.0,747.7,584.42
2016,4,7,14,15,550.5,242.0,3.0,17.0,660.5,633.35,495.96
2016,4,7,14,30,328.0,320.0,3.0,17.0,557.0,532.27,416.57
2016,4,7,14,45,345.0,297.5,3.0,17.0,535.0,504.54,396.64
2016,4,7,15,0,362.0,275.0,3.0,17.0,513.0,474.76,374.23
2016,4,7,15,15,199.5,254.5,2.95,16.5,384.0,349.12,276.5
2016,4,7,15,30,37.0,234.0,2.9,16.0,255.0,240.0,190.27
2016,4,7,15,45,18.5,194.0,2.9,16.0,205.0,193.05,153.27
2016,4,7,16,0,0.0,154.0,2.9,16.0,155.0,147.14,116.58
2016,4,7,16,15,39.5,161.5,2.8,15.5,178.5,164.28,130.52
2016,4,7,16,30,79.0,169.0,2.7,15.0,202.0,177.2,140.18
2016,4,7,16,45,68.0,147.5,2.6,15.0,173.5,149.46,117.38
2016,4,7,17,0,57.0,126.0,2.5,15.0,145.0,123.12,95.84
2016,4,7,17,15,45.0,103.5,2.35,14.5,116.5,97.37,75.05
2016,4,7,17,30,33.0,81.0,2.2,14.0,88.0,73.35,55.74
2016,4,7,17,45,16.5,59.5,2.1,14.0,63.0,53.02,41.03
2016,4,7,18,0,0.0,38.0,2.0,14.0,38.0,35.67,24.87
2016,4,7,18,15,0.0,19.0,1.9,14.0,19.0,18.35,5.17
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,20.5,1.6,13.0,20.5,19.79,9.96
2016,4,8,6,30,0.0,34.0,1.6,13.0,34.0,32.84,21.9
2016,4,8,6,45,0.0,51.0,1.65,13.5,51.0,49.86,36.72
2016,4,8,7,0,0.0,68.0,1.7,14.0,68.0,66.92,51.4
2016,4,8,7,15,0.0,87.0,1.6,14.0,87.0,86.05,67.67
2016,4,8,7,30,0.0,106.0,1.5,14.0,106.0,105.13,83.61
2016,4,8,7,45,0.0,113.0,1.45,14.5,113.0,111.55,88.55
2016,4,8,8,0,0.0,120.0,1.4,15.0,120.0,118.11,93.52
2016,4,8,8,15,0.0,95.5,1.35,15.0,95.5,92.75,72.24
2016,4,8,8,30,0.0,71.0,1.3,15.0,71.0,68.66,52.06
2016,4,8,8,45,9.5,146.0,1.3,15.5,152.0,150.46,119.21
2016,4,8,9,0,19.0,221.0,1.3,16.0,233.0,235.17,186.16
2016,4,8,9,15,40.0,259.0,1.3,16.0,286.0,300.2,236.66
2016,4,8,9,30,61.0,297.0,1.3,16.0,339.0,359.23,281.56
2016,4,8,9,45,49.0,301.0,1.3,16.0,336.0,353.32,275.73
2016,4,8,10,0,37.0,305.0,1.3,16.0,333.0,346.79,269.85
2016,4,8,10,15,27.5,293.0,1.3,16.0,314.5,324.91,252.56
2016,4,8,10,30,18.0,281.0,1.3,16.0,296.0,295.08,229.28
2016,4,8,10,45,110.5,345.0,1.35,16.0,437.0,465.45,360.4
2016,4,8,11,0,203.0,409.0,1.4,16.0,578.0,620.62,473.28
2016,4,8,11,15,157.0,414.5,1.45,16.0,546.5,581.71,442.61
2016,4,8,11,30,111.0,420.0,1.5,16.0,515.0,533.9,407.08
2016,4,8,11,45,115.0,424.5,1.55,16.0,524.0,547.94,417.66
2016,4,8,12,0,119.0,429.0,1.6,16.0,533.0,553.38,421.7
2016,4,8,12,15,123.5,429.5,1.65,16.0,537.0,554.49,422.8
2016,4,8,12,30,128.0,430.0,1.7,16.0,541.0,554.94,423.51
2016,4,8,12,45,90.5,405.5,1.75,16.5,483.5,486.23,372.21
2016,4,8,13,0,53.0,381.0,1.8,17.0,426.0,425.04,326.09
2016,4,8,13,15,81.5,390.0,1.85,17.0,457.5,455.31,350.08
2016,4,8,13,30,110.0,399.0,1.9,17.0,489.0,483.56,371.87
2016,4,8,13,45,85.0,374.5,2.0,17.0,443.0,434.32,335.25
2016,4,8,14,0,60.0,350.0,2.1,17.0,397.0,386.81,299.85
2016,4,8,14,15,185.0,338.0,2.1,16.5,474.5,462.26,361.0
2016,4,8,14,30,310.0,326.0,2.1,16.0,552.0,526.22,411.47
2016,4,8,14,45,297.5,310.0,2.15,16.0,517.5,486.86,381.69
2016,4,8,15,0,285.0,294.0,2.2,16.0,483.0,448.07,352.51
2016,4,8,15,15,142.5,171.5,2.15,16.0,266.0,241.09,191.53
2016,4,8,15,30,0.0,49.0,2.1,16.0,49.0,47.37,33.86
2016,4,8,15,45,135.5,129.0,2.1,16.0,197.5,180.4,143.23
2016,4,8,16,0,271.0,209.0,2.1,16.0,346.0,295.93,232.87
2016,4,8,16,15,284.5,184.0,2.0,15.5,314.5,260.53,202.7
2016,4,8,16,30,298.0,159.0,1.9,15.0,283.0,223.64,171.07
2016,4,8,16,45,246.0,149.5,1.85,15.0,242.5,184.67,139.3
2016,4,8,17,0,194.0,140.0,1.8,15.0,202.0,153.47,114.86
2016,4,8,17,15,159.5,117.0,1.7,14.5,162.0,116.61,86.26
2016,4,8,17,30,125.0,94.0,1.6,14.0,122.0,84.02,62.34
2016,4,8,17,45,88.5,69.5,1.5,14.0,86.5,57.79,45.24
2016,4,8,18,0,52.0,45.0,1.4,14.0,51.0,38.61,27.49
2016,4,8,18,15,26.0,22.5,1.3,14.0,25.5,20.16,7.23
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,1.8,13.0,0.5,0.49,0.0
2016,4,9,6,0,0.0,1.0,1.8,13.0,1.0,0.96,0.0
2016,4,9,6,15,0.0,3.0,1.85,13.0,3.0,2.89,0.0
2016,4,9,6,30,0.0,5.0,1.9,13.0,5.0,4.82,0.0
2016,4,9,6,45,0.0,8.0,2.0,13.5,8.0,7.71,0.93
2016,4,9,7,0,0.0,11.0,2.1,14.0,11.0,10.6,3.45
2016,4,9,7,15,0.0,14.5,2.05,14.0,14.5,13.98,6.37
2016,4,9,7,30,0.0,18.0,2.0,14.0,18.0,17.37,9.27
2016,4,9,7,45,0.0,66.5,2.0,14.0,66.5,64.28,49.17
2016,4,9,8,0,0.0,115.0,2.0,14.0,115.0,112.88,89.67
2016,4,9,8,15,2.0,142.0,1.95,14.0,143.0,141.53,113.02
2016,4,9,8,30,4.0,169.0,1.9,14.0,171.0,170.39,136.23
2016,4,9,8,45,2.0,166.5,1.9,14.5,167.5,165.82,131.72
2016,4,9,9,0,0.0,164.0,1.9,15.0,164.0,161.32,127.39
2016,4,9,9,15,0.0,165.0,1.85,15.0,165.0,162.02,127.61
2016,4,9,9,30,0.0,166.0,1.8,15.0,166.0,162.79,127.9
2016,4,9,9,45,2.5,179.0,1.8,15.0,181.0,177.87,139.81
2016,4,9,10,0,5.0,192.0,1.8,15.0,196.0,193.07,151.71
2016,4,9,10,15,2.5,149.0,1.75,15.0,151.0,147.68,115.12
2016,4,9,10,30,0.0,106.0,1.7,15.0,106.0,102.88,78.84
2016,4,9,10,45,4.0,161.0,1.7,15.5,164.5,160.96,125.46
2016,4,9,11,0,8.0,216.0,1.7,16.0,223.0,219.52,171.22
2016,4,9,11,15,7.5,210.0,1.65,16.0,216.5,212.9,165.66
2016,4,9,11,30,7.0,204.0,1.6,16.0,210.0,206.29,160.37
2016,4,9,11,45,5.0,185.5,1.6,16.0,190.0,185.88,144.24
2016,4,9,12,0,3.0,167.0,1.6,16.0,170.0,165.59,128.19
2016,4,9,12,15,14.0,250.5,1.55,16.0,263.0,258.21,200.98
2016,4,9,12,30,25.0,334.0,1.5,16.0,356.0,356.55,275.63
2016,4,9,12,45,19.5,302.5,1.5,16.0,319.5,313.53,242.56
2016,4,9,13,0,14.0,271.0,1.5,16.0,283.0,276.72,214.63
2016,4,9,13,15,24.0,304.5,1.55,16.0,324.5,321.02,249.14
2016,4,9,13,30,34.0,338.0,1.6,16.0,366.0,360.62,279.42
2016,4,9,13,45,26.5,309.5,1.65,16.0,331.0,324.18,251.79
2016,4,9,14,0,19.0,281.0,1.7,16.0,296.0,286.74,223.47
2016,4,9,14,15,9.5,213.0,1.7,16.0,220.5,212.94,166.33
2016,4,9,14,30,0.0,145.0,1.7,16.0,145.0,140.28,108.88
2016,4,9,14,45,0.0,136.5,1.75,16.0,136.5,131.98,102.6
2016,4,9,15,0,0.0,128.0,1.8,16.0,128.0,123.7,96.17
2016,4,9,15,15,0.0,120.0,1.8,16.0,120.0,115.92,90.11
2016,4,9,15,30,0.0,112.0,1.8,16.0,112.0,108.17,84.05
2016,4,9,15,45,0.0,93.0,1.85,16.0,93.0,89.94,69.34
2016,4,9,16,0,0.0,74.0,1.9,16.0,74.0,71.56,54.36
2016,4,9,16,15,0.0,42.0,1.85,15.5,42.0,40.57,28.68
2016,4,9,16,30,0.0,10.0,1.8,15.0,10.0,9.65,2.58
2016,4,9,16,45,0.0,8.5,1.8,15.0,8.5,8.2,1.36
2016,4,9,17,0,0.0,7.0,1.8,15.0,7.0,6.75,0.13
2016,4,9,17,15,0.0,5.5,1.7,14.5,5.5,5.3,0.0
2016,4,9,17,30,0.0,4.0,1.6,14.0,4.0,3.85,0.0
2016,4,9,17,45,0.0,3.0,1.55,14.0,3.0,2.89,0.0
2016,4,9,18,0,0.0,2.0,1.5,14.0,2.0,1.93,0.0
2016,4,9,18,15,0.0,1.0,1.4,14.0,1.0,0.96,0.0
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,3.1,13.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.5,3.3,13.0,7.5,7.23,0.53
2016,4,10,7,0,0.0,10.0,3.4,13.0,10.0,9.64,2.64
2016,4,10,7,15,0.0,13.0,3.45,13.0,13.0,12.54,5.16
2016,4,10,7,30,0.0,16.0,3.5,13.0,16.0,15.44,7.64
2016,4,10,7,45,0.0,29.0,3.6,13.5,29.0,28.0,18.34
2016,4,10,8,0,0.0,42.0,3.7,14.0,42.0,40.57,28.91
2016,4,10,8,15,0.0,55.0,3.7,14.0,55.0,53.16,39.42
2016,4,10,8,30,0.0,68.0,3.7,14.0,68.0,65.75,49.86
2016,4,10,8,45,0.0,70.5,3.75,14.0,70.5,68.19,51.72
2016,4,10,9,0,0.0,73.0,3.8,14.0,73.0,70.62,53.58
2016,4,10,9,15,0.0,95.0,3.85,14.0,95.0,91.98,71.13
2016,4,10,9,30,0.0,117.0,3.9,14.0,117.0,113.74,88.84
2016,4,10,9,45,0.5,139.0,3.95,14.0,139.5,136.0,106.84
2016,4,10,10,0,1.0,161.0,4.0,14.0,162.0,158.33,124.76
2016,4,10,10,15,6.5,205.0,4.05,14.0,210.5,207.4,164.26
2016,4,10,10,30,12.0,249.0,4.1,14.0,259.0,256.84,203.51
2016,4,10,10,45,20.5,291.0,4.2,14.5,308.5,307.28,242.8
2016,4,10,11,0,29.0,333.0,4.3,15.0,358.0,366.47,288.23
2016,4,10,11,15,17.5,259.0,4.35,15.0,274.0,271.5,213.73
2016,4,10,11,30,6.0,185.0,4.4,15.0,190.0,186.47,146.09
2016,4,10,11,45,6.5,189.5,4.5,15.0,195.0,191.26,150.03
2016,4,10,12,0,7.0,194.0,4.6,15.0,200.0,196.0,153.81
2016,4,10,12,15,9.0,217.5,4.6,15.0,225.0,220.85,173.63
2016,4,10,12,30,11.0,241.0,4.6,15.0,250.0,245.56,193.21
2016,4,10,12,45,10.0,231.0,4.7,15.0,239.5,234.32,184.35
2016,4,10,13,0,9.0,221.0,4.8,15.0,229.0,223.15,175.59
2016,4,10,13,15,21.5,280.0,4.8,15.0,298.0,291.18,229.89
2016,4,10,13,30,34.0,339.0,4.8,15.0,367.0,361.54,285.13
2016,4,10,13,45,33.0,328.0,4.8,15.0,355.0,347.45,274.24
2016,4,10,14,0,32.0,317.0,4.8,15.0,343.0,333.41,263.6
2016,4,10,14,15,30.5,302.0,4.75,14.5,326.0,315.21,250.11
2016,4,10,14,30,29.0,287.0,4.7,14.0,309.0,297.17,236.66
2016,4,10,14,45,19.0,249.0,4.7,14.0,263.5,251.84,200.8
2016,4,10,15,0,9.0,211.0,4.7,14.0,218.0,208.31,166.07
2016,4,10,15,15,16.5,217.0,4.65,14.0,228.0,217.02,173.64
2016,4,10,15,30,24.0,223.0,4.6,14.0,238.0,224.7,180.24
2016,4,10,15,45,31.5,212.5,4.55,14.0,230.0,214.45,172.24
2016,4,10,16,0,39.0,202.0,4.5,14.0,222.0,204.4,164.25
2016,4,10,16,15,36.5,181.5,4.4,13.5,199.0,181.27,145.74
2016,4,10,16,30,34.0,161.0,4.3,13.0,176.0,158.53,127.33
2016,4,10,16,45,247.0,133.0,4.2,13.0,215.5,171.59,130.29
2016,4,10,17,0,460.0,105.0,4.1,13.0,255.0,161.87,111.7
2016,4,10,17,15,399.0,93.0,3.95,12.5,206.5,116.38,76.75
2016,4,10,17,30,338.0,81.0,3.8,12.0,158.0,77.88,51.77
2016,4,10,17,45,258.5,65.0,3.65,12.0,114.5,48.83,37.79
2016,4,10,18,0,179.0,49.0,3.5,12.0,71.0,39.78,28.91
2016,4,10,18,15,89.5,29.0,3.4,12.0,40.0,24.11,11.58
2016,4,10,18,30,0.0,9.0,3.3,12.0,9.0,8.85,0.0
2016,4,10,18,45,0.0,4.5,3.2,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,41.5,11.0,1.05,11.5,13.5,17.53,0.0
2016,4,11,6,0,83.0,22.0,1.0,12.0,27.0,45.31,11.84
2016,4,11,6,15,188.5,39.0,1.05,12.0,65.0,104.66,73.87
2016,4,11,6,30,294.0,56.0,1.1,12.0,103.0,168.21,128.68
2016,4,11,6,45,373.5,68.0,1.15,12.5,150.5,227.58,180.39
2016,4,11,7,0,453.0,80.0,1.2,13.0,198.0,295.23,238.29
2016,4,11,7,15,507.5,89.0,1.3,13.0,248.5,357.55,291.36
2016,4,11,7,30,562.0,98.0,1.4,13.0,299.0,422.7,345.38
2016,4,11,7,45,600.0,105.0,1.5,13.5,350.0,480.15,391.24
2016,4,11,8,0,638.0,112.0,1.6,14.0,401.0,539.73,437.39
2016,4,11,8,15,667.5,117.0,1.65,14.0,450.0,593.13,478.16
2016,4,11,8,30,697.0,122.0,1.7,14.0,499.0,647.17,518.46
2016,4,11,8,45,520.5,189.0,1.8,14.5,484.5,610.14,485.8
2016,4,11,9,0,344.0,256.0,1.9,15.0,470.0,553.42,438.39
2016,4,11,9,15,192.0,270.0,1.9,15.0,391.0,445.27,353.09
2016,4,11,9,30,40.0,284.0,1.9,15.0,312.0,326.97,257.43
2016,4,11,9,45,25.0,256.5,1.95,15.0,274.5,284.23,223.97
2016,4,11,10,0,10.0,229.0,2.0,15.0,237.0,234.99,184.72
2016,4,11,10,15,21.0,276.5,2.05,15.0,294.0,293.35,230.57
2016,4,11,10,30,32.0,324.0,2.1,15.0,351.0,361.19,282.48
2016,4,11,10,45,77.0,368.0,2.15,15.5,433.0,449.71,349.71
2016,4,11,11,0,122.0,412.0,2.2,16.0,515.0,547.16,421.39
2016,4,11,11,15,81.5,391.5,2.2,16.0,461.0,477.1,367.83
2016,4,11,11,30,41.0,371.0,2.2,16.0,407.0,415.51,320.75
2016,4,11,11,45,453.5,254.0,2.25,16.0,650.5,707.25,549.54
2016,4,11,12,0,866.0,137.0,2.3,16.0,894.0,964.74,729.91
2016,4,11,12,15,433.0,111.5,2.3,16.0,490.0,528.49,417.42
2016,4,11,12,30,0.0,86.0,2.3,16.0,86.0,83.38,62.07
2016,4,11,12,45,413.5,121.0,2.35,16.0,475.0,503.99,404.84
2016,4,11,13,0,827.0,156.0,2.4,16.0,864.0,891.75,683.78
2016,4,11,13,15,822.0,154.5,2.4,16.0,847.0,863.34,660.81
2016,4,11,13,30,817.0,153.0,2.4,16.0,830.0,832.45,640.17
2016,4,11,13,45,416.0,209.5,2.4,16.0,554.0,542.5,426.99
2016,4,11,14,0,15.0,266.0,2.4,16.0,278.0,269.15,209.7
2016,4,11,14,15,400.0,204.5,2.35,16.0,499.0,491.34,391.42
2016,4,11,14,30,785.0,143.0,2.3,16.0,720.0,675.35,531.69
2016,4,11,14,45,776.5,138.0,2.3,16.0,683.5,629.49,495.56
2016,4,11,15,0,768.0,133.0,2.3,16.0,647.0,582.57,459.63
2016,4,11,15,15,750.0,129.5,2.25,16.0,604.5,529.77,418.08
2016,4,11,15,30,732.0,126.0,2.2,16.0,562.0,478.29,376.47
2016,4,11,15,45,708.5,121.0,2.2,16.0,515.5,423.54,331.4
2016,4,11,16,0,685.0,116.0,2.2,16.0,469.0,370.21,286.26
2016,4,11,16,15,653.5,110.5,2.2,15.5,419.0,315.45,239.56
2016,4,11,16,30,622.0,105.0,2.2,15.0,369.0,263.52,194.36
2016,4,11,16,45,586.0,96.5,2.2,15.0,319.0,210.92,148.43
2016,4,11,17,0,550.0,88.0,2.2,15.0,269.0,162.18,106.92
2016,4,11,17,15,489.5,79.0,2.2,14.5,219.0,114.52,70.59
2016,4,11,17,30,429.0,70.0,2.2,14.0,169.0,73.52,44.89
2016,4,11,17,45,350.0,57.0,2.2,14.0,123.5,42.32,31.79
2016,4,11,18,0,271.0,44.0,2.2,14.0,78.0,33.52,23.36
2016,4,11,18,15,155.0,27.5,2.3,13.5,45.0,21.31,10.07
2016,4,11,18,30,39.0,11.0,2.4,13.0,12.0,10.81,0.0
2016,4,11,18,45,19.5,5.5,2.5,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,3.75,11.5,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,3.9,12.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,10.0,3.95,12.0,10.0,9.64,2.26
2016,4,12,6,30,0.0,16.0,4.0,12.0,16.0,15.43,7.44
2016,4,12,6,45,0.0,23.0,4.1,12.0,23.0,22.19,13.41
2016,4,12,7,0,0.0,30.0,4.2,12.0,30.0,28.95,19.33
2016,4,12,7,15,0.0,37.5,4.2,12.0,37.5,36.2,25.61
2016,4,12,7,30,0.0,45.0,4.2,12.0,45.0,43.46,31.8
2016,4,12,7,45,0.0,56.0,4.25,12.5,56.0,54.11,40.73
2016,4,12,8,0,0.0,67.0,4.3,13.0,67.0,64.77,49.54
2016,4,12,8,15,0.0,70.0,4.35,13.0,70.0,67.68,51.82
2016,4,12,8,30,0.0,73.0,4.4,13.0,73.0,70.6,54.09
2016,4,12,8,45,0.0,116.0,4.45,13.5,116.0,112.93,89.06
2016,4,12,9,0,0.0,159.0,4.5,14.0,159.0,156.1,124.06
2016,4,12,9,15,17.5,220.0,4.55,14.0,232.5,232.55,186.36
2016,4,12,9,30,35.0,281.0,4.6,14.0,306.0,319.35,255.56
2016,4,12,9,45,39.0,300.0,4.65,14.5,328.5,343.1,273.2
2016,4,12,10,0,43.0,319.0,4.7,15.0,351.0,366.83,290.82
2016,4,12,10,15,56.0,344.5,4.8,15.0,388.5,405.76,321.04
2016,4,12,10,30,69.0,370.0,4.9,15.0,426.0,444.79,351.08
2016,4,12,10,45,83.5,388.5,5.0,15.0,457.5,477.68,376.36
2016,4,12,11,0,98.0,407.0,5.1,15.0,489.0,510.39,401.42
2016,4,12,11,15,143.0,420.0,5.1,15.0,542.5,574.35,450.85
2016,4,12,11,30,188.0,433.0,5.1,15.0,596.0,629.2,492.83
2016,4,12,11,45,216.5,432.5,5.2,15.0,622.0,653.07,511.45
2016,4,12,12,0,245.0,432.0,5.3,15.0,648.0,682.51,534.2
2016,4,12,12,15,295.5,418.0,5.3,15.0,677.5,709.81,555.98
2016,4,12,12,30,346.0,404.0,5.3,15.0,707.0,734.78,575.93
2016,4,12,12,45,574.0,288.5,5.35,15.5,785.0,819.49,645.02
2016,4,12,13,0,802.0,173.0,5.4,16.0,863.0,887.99,697.22
2016,4,12,13,15,674.5,235.5,5.45,16.0,808.0,821.13,647.89
2016,4,12,13,30,547.0,298.0,5.5,16.0,753.0,754.54,595.51
2016,4,12,13,45,541.5,287.5,5.6,16.0,727.0,719.47,570.26
2016,4,12,14,0,536.0,277.0,5.7,16.0,701.0,683.22,543.62
2016,4,12,14,15,649.0,219.0,5.75,15.5,711.5,686.18,549.93
2016,4,12,14,30,762.0,161.0,5.8,15.0,722.0,677.92,546.94
2016,4,12,14,45,654.5,187.5,5.9,15.0,652.5,599.99,484.68
2016,4,12,15,0,547.0,214.0,6.0,15.0,583.0,528.81,427.11
2016,4,12,15,15,623.5,179.5,6.0,15.0,573.5,509.8,411.82
2016,4,12,15,30,700.0,145.0,6.0,15.0,564.0,481.51,387.7
2016,4,12,15,45,587.5,158.0,6.05,15.0,490.0,406.08,324.83
2016,4,12,16,0,475.0,171.0,6.1,15.0,416.0,340.46,269.92
2016,4,12,16,15,490.5,148.0,6.0,14.5,378.5,296.47,231.23
2016,4,12,16,30,506.0,125.0,5.9,14.0,341.0,250.56,189.79
2016,4,12,16,45,441.0,123.5,5.8,14.0,294.0,204.08,149.88
2016,4,12,17,0,376.0,122.0,5.7,14.0,247.0,164.55,117.4
2016,4,12,17,15,327.5,106.0,5.55,13.5,201.0,121.42,83.7
2016,4,12,17,30,279.0,90.0,5.4,13.0,155.0,86.81,60.34
2016,4,12,17,45,214.0,71.0,5.25,12.5,113.5,56.35,44.42
2016,4,12,18,0,149.0,52.0,5.1,12.0,72.0,42.05,31.02
2016,4,12,18,15,74.5,31.0,5.0,12.0,41.0,25.7,13.93
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
