Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,139.0,18.5,3.85,11.5,34.0,52.9,16.7
2016,4,23,6,0,278.0,37.0,4.0,12.0,68.0,120.07,83.33
2016,4,23,6,15,375.0,48.0,4.05,12.0,113.5,178.72,135.37
2016,4,23,6,30,472.0,59.0,4.1,12.0,159.0,247.17,195.99
2016,4,23,6,45,533.5,67.0,4.2,12.5,209.5,307.57,250.02
2016,4,23,7,0,595.0,75.0,4.3,13.0,260.0,373.73,307.66
2016,4,23,7,15,638.0,81.0,4.2,13.0,312.5,433.4,358.93
2016,4,23,7,30,681.0,87.0,4.1,13.0,365.0,496.16,411.15
2016,4,23,7,45,710.5,92.0,4.1,13.5,416.0,552.16,455.9
2016,4,23,8,0,740.0,97.0,4.1,14.0,467.0,609.25,500.17
2016,4,23,8,15,763.0,101.0,4.1,14.0,516.0,659.51,538.78
2016,4,23,8,30,786.0,105.0,4.1,14.0,565.0,711.49,576.43
2016,4,23,8,45,800.5,109.0,4.2,14.5,609.5,756.33,607.36
2016,4,23,9,0,815.0,113.0,4.3,15.0,654.0,799.78,637.07
2016,4,23,9,15,828.0,115.5,4.3,15.0,694.0,838.68,663.72
2016,4,23,9,30,841.0,118.0,4.3,15.0,734.0,875.61,688.75
2016,4,23,9,45,588.5,235.5,4.35,15.5,677.0,797.1,627.61
2016,4,23,10,0,336.0,353.0,4.4,16.0,620.0,690.11,539.91
2016,4,23,10,15,338.0,367.0,4.4,16.0,643.0,711.63,555.42
2016,4,23,10,30,340.0,381.0,4.4,16.0,666.0,731.79,569.18
2016,4,23,10,45,267.5,408.0,4.45,16.5,636.0,692.33,536.42
2016,4,23,11,0,195.0,435.0,4.5,17.0,606.0,642.1,496.11
2016,4,23,11,15,550.5,277.0,4.4,17.0,769.0,837.92,650.0
2016,4,23,11,30,906.0,119.0,4.3,17.0,932.0,1011.52,771.98
2016,4,23,11,45,689.0,242.0,4.25,17.0,863.0,932.01,715.04
2016,4,23,12,0,472.0,365.0,4.2,17.0,794.0,839.19,642.97
2016,4,23,12,15,687.0,243.5,4.25,17.0,866.0,913.75,703.38
2016,4,23,12,30,902.0,122.0,4.3,17.0,938.0,971.93,743.8
2016,4,23,12,45,896.5,123.0,4.35,17.0,927.0,950.05,728.75
2016,4,23,13,0,891.0,124.0,4.4,17.0,916.0,925.28,712.39
2016,4,23,13,15,657.5,239.5,4.55,17.0,817.5,817.92,636.91
2016,4,23,13,30,424.0,355.0,4.7,17.0,719.0,712.36,554.54
2016,4,23,13,45,642.0,240.5,4.9,17.0,773.5,761.12,598.49
2016,4,23,14,0,860.0,126.0,5.1,17.0,828.0,791.23,624.37
2016,4,23,14,15,850.5,124.0,5.2,17.0,796.5,748.75,594.18
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,704.86,562.74
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,656.25,525.5
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,607.25,487.05
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,555.35,445.96
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,503.55,403.78
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.5,447.03,356.09
2016,4,23,16,0,722.0,113.0,5.7,16.0,506.0,393.66,309.81
2016,4,23,16,15,693.5,108.5,5.65,15.5,456.5,338.77,261.88
2016,4,23,16,30,665.0,104.0,5.6,15.0,407.0,286.3,215.16
2016,4,23,16,45,617.0,100.0,5.6,15.0,354.5,232.34,167.41
2016,4,23,17,0,569.0,96.0,5.6,15.0,302.0,183.52,125.13
2016,4,23,17,15,515.0,88.0,5.5,14.5,251.5,135.7,86.75
2016,4,23,17,30,461.0,80.0,5.4,14.0,201.0,93.69,57.63
2016,4,23,17,45,378.5,69.0,5.35,14.0,153.5,54.97,38.24
2016,4,23,18,0,296.0,58.0,5.3,14.0,106.0,43.74,32.81
2016,4,23,18,15,193.0,41.0,5.2,13.5,68.0,31.55,21.22
2016,4,23,18,30,90.0,24.0,5.1,13.0,30.0,20.11,4.87
2016,4,23,18,45,45.0,12.0,5.05,13.0,15.0,11.8,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,81.5,23.0,6.45,11.5,32.5,44.49,17.28
2016,4,24,6,0,163.0,46.0,6.7,12.0,65.0,97.95,69.52
2016,4,24,6,15,252.0,63.0,6.7,12.0,109.0,156.83,120.62
2016,4,24,6,30,341.0,80.0,6.7,12.0,153.0,221.86,177.82
2016,4,24,6,45,420.5,89.5,6.7,12.5,204.5,283.96,232.7
2016,4,24,7,0,500.0,99.0,6.7,13.0,256.0,354.01,293.6
2016,4,24,7,15,291.0,133.0,6.65,13.0,228.5,301.09,250.84
2016,4,24,7,30,82.0,167.0,6.6,13.0,201.0,220.69,181.94
2016,4,24,7,45,391.0,142.5,6.6,13.5,335.5,407.65,340.9
2016,4,24,8,0,700.0,118.0,6.6,14.0,470.0,607.57,505.24
2016,4,24,8,15,726.0,122.0,6.6,14.0,519.5,660.2,546.54
2016,4,24,8,30,752.0,126.0,6.6,14.0,569.0,712.98,587.03
2016,4,24,8,45,782.5,125.0,6.6,14.5,617.5,761.02,621.24
2016,4,24,9,0,813.0,124.0,6.6,15.0,666.0,811.55,656.82
2016,4,24,9,15,827.0,126.5,6.55,15.5,707.0,851.21,683.49
2016,4,24,9,30,841.0,129.0,6.5,16.0,748.0,888.95,708.43
2016,4,24,9,45,857.0,128.5,6.5,16.5,784.5,923.09,730.69
2016,4,24,10,0,873.0,128.0,6.5,17.0,821.0,949.33,747.04
2016,4,24,10,15,880.5,129.5,6.55,17.0,849.5,972.73,763.06
2016,4,24,10,30,888.0,131.0,6.6,17.0,878.0,993.17,777.01
2016,4,24,10,45,891.5,132.5,6.7,17.5,899.0,1006.64,784.81
2016,4,24,11,0,895.0,134.0,6.8,18.0,920.0,1016.84,790.38
2016,4,24,11,15,898.0,135.0,7.05,18.0,933.5,1022.7,795.33
2016,4,24,11,30,901.0,136.0,7.3,18.0,947.0,1025.19,797.98
2016,4,24,11,45,895.5,140.5,7.55,18.0,950.5,1019.58,794.9
2016,4,24,12,0,890.0,145.0,7.8,18.0,954.0,1010.65,789.5
2016,4,24,12,15,889.0,145.0,8.0,17.5,952.0,998.29,782.96
2016,4,24,12,30,888.0,145.0,8.2,17.0,950.0,982.76,774.11
2016,4,24,12,45,699.5,245.5,8.45,17.0,875.5,899.59,713.86
2016,4,24,13,0,511.0,346.0,8.7,17.0,801.0,811.42,642.74
2016,4,24,13,15,493.0,341.0,8.85,17.0,773.0,774.57,615.39
2016,4,24,13,30,475.0,336.0,9.0,17.0,745.0,737.1,587.2
2016,4,24,13,45,520.0,309.5,9.15,17.0,745.5,729.48,583.28
2016,4,24,14,0,565.0,283.0,9.3,17.0,746.0,717.54,575.77
2016,4,24,14,15,657.0,234.5,9.35,16.5,753.0,714.96,577.3
2016,4,24,14,30,749.0,186.0,9.4,16.0,760.0,703.28,571.22
2016,4,24,14,45,727.5,186.0,9.5,16.0,721.0,654.77,532.36
2016,4,24,15,0,706.0,186.0,9.6,16.0,682.0,606.47,493.09
2016,4,24,15,15,687.0,181.0,9.6,15.5,639.0,555.37,451.76
2016,4,24,15,30,668.0,176.0,9.6,15.0,596.0,504.87,409.98
2016,4,24,15,45,658.0,164.5,9.65,15.0,551.5,453.25,365.73
2016,4,24,16,0,648.0,153.0,9.7,15.0,507.0,401.83,320.64
2016,4,24,16,15,616.0,146.0,9.75,14.5,457.0,347.27,272.92
2016,4,24,16,30,584.0,139.0,9.8,14.0,407.0,295.08,226.6
2016,4,24,16,45,556.5,126.5,9.85,14.0,357.0,242.6,179.52
2016,4,24,17,0,529.0,114.0,9.9,14.0,307.0,192.98,135.69
2016,4,24,17,15,473.5,103.5,9.9,13.5,255.5,144.56,96.56
2016,4,24,17,30,418.0,93.0,9.9,13.0,204.0,102.38,66.64
2016,4,24,17,45,345.0,78.5,9.9,12.5,156.5,63.01,45.07
2016,4,24,18,0,272.0,64.0,9.9,12.0,109.0,48.53,37.34
2016,4,24,18,15,176.0,45.0,9.9,11.5,70.0,36.7,25.91
2016,4,24,18,30,80.0,26.0,9.9,11.0,31.0,21.7,7.07
2016,4,24,18,45,40.0,13.0,9.95,11.0,15.5,12.78,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,73.0,10.0,5.7,9.0,11.0,20.8,0.0
2016,4,25,5,45,231.0,22.5,5.8,9.5,46.0,79.26,37.42
2016,4,25,6,0,389.0,35.0,5.9,10.0,81.0,149.08,105.53
2016,4,25,6,15,481.5,43.5,6.0,10.0,129.5,209.41,160.71
2016,4,25,6,30,574.0,52.0,6.1,10.0,178.0,279.63,224.66
2016,4,25,6,45,633.5,58.0,6.2,10.5,231.0,342.48,282.18
2016,4,25,7,0,693.0,64.0,6.3,11.0,284.0,409.36,341.8
2016,4,25,7,15,732.5,68.5,6.3,11.5,338.5,470.56,395.08
2016,4,25,7,30,772.0,73.0,6.3,12.0,393.0,534.3,448.76
2016,4,25,7,45,800.0,76.5,6.3,12.5,446.5,591.94,495.89
2016,4,25,8,0,828.0,80.0,6.3,13.0,500.0,650.32,542.21
2016,4,25,8,15,849.0,83.0,6.2,13.0,550.5,703.55,582.34
2016,4,25,8,30,870.0,86.0,6.1,13.0,601.0,752.29,617.95
2016,4,25,8,45,885.5,88.5,6.05,13.5,648.0,799.08,650.51
2016,4,25,9,0,901.0,91.0,6.0,14.0,695.0,844.36,681.38
2016,4,25,9,15,913.0,93.0,6.0,14.0,736.5,884.32,709.43
2016,4,25,9,30,925.0,95.0,6.0,14.0,778.0,922.04,735.65
2016,4,25,9,45,932.5,97.0,6.05,14.5,813.0,953.22,755.79
2016,4,25,10,0,940.0,99.0,6.1,15.0,848.0,981.52,773.77
2016,4,25,10,15,946.0,100.5,6.15,15.0,877.0,1004.82,789.63
2016,4,25,10,30,952.0,102.0,6.2,15.0,906.0,1024.88,803.25
2016,4,25,10,45,956.0,103.0,6.3,15.5,927.0,1039.12,811.58
2016,4,25,11,0,960.0,104.0,6.4,16.0,948.0,1049.88,817.54
2016,4,25,11,15,962.0,104.5,6.45,16.0,961.5,1054.6,820.61
2016,4,25,11,30,964.0,105.0,6.5,16.0,975.0,1055.73,821.29
2016,4,25,11,45,962.0,106.5,6.6,16.0,979.5,1050.39,817.84
2016,4,25,12,0,960.0,108.0,6.7,16.0,984.0,1041.5,811.99
2016,4,25,12,15,959.0,108.0,6.75,16.0,981.5,1028.54,803.05
2016,4,25,12,30,958.0,108.0,6.8,16.0,979.0,1012.15,791.76
2016,4,25,12,45,949.5,111.0,6.85,16.5,966.5,988.54,773.83
2016,4,25,13,0,941.0,114.0,6.9,17.0,954.0,961.95,753.86
2016,4,25,13,15,718.5,222.5,6.95,17.0,857.0,855.38,676.6
2016,4,25,13,30,496.0,331.0,7.0,17.0,760.0,750.26,592.67
2016,4,25,13,45,707.5,221.0,7.05,17.0,813.0,796.32,634.14
2016,4,25,14,0,919.0,111.0,7.1,17.0,866.0,824.17,656.67
2016,4,25,14,15,910.0,109.5,7.15,17.0,833.5,780.42,624.76
2016,4,25,14,30,901.0,108.0,7.2,17.0,801.0,734.91,591.51
2016,4,25,14,45,889.0,106.5,7.25,17.0,762.0,685.92,553.74
2016,4,25,15,0,877.0,105.0,7.3,17.0,723.0,635.9,513.63
2016,4,25,15,15,862.0,102.5,7.35,16.5,679.0,582.46,470.83
2016,4,25,15,30,847.0,100.0,7.4,16.0,635.0,527.07,425.28
2016,4,25,15,45,827.0,97.0,7.45,16.0,586.0,470.35,376.62
2016,4,25,16,0,807.0,94.0,7.5,16.0,537.0,414.49,327.47
2016,4,25,16,15,780.5,90.5,7.5,15.5,485.5,357.0,276.56
2016,4,25,16,30,754.0,87.0,7.5,15.0,434.0,301.61,226.5
2016,4,25,16,45,716.5,82.5,7.5,15.0,380.5,242.46,173.12
2016,4,25,17,0,679.0,78.0,7.5,15.0,327.0,189.44,125.95
2016,4,25,17,15,628.0,72.0,7.35,14.5,274.0,137.43,83.3
2016,4,25,17,30,577.0,66.0,7.2,14.0,221.0,91.21,50.86
2016,4,25,17,45,496.5,58.0,7.1,13.5,170.5,48.76,30.78
2016,4,25,18,0,416.0,50.0,7.0,13.0,120.0,37.24,27.28
2016,4,25,18,15,298.0,37.5,6.75,12.5,78.5,28.85,19.18
2016,4,25,18,30,180.0,25.0,6.5,12.0,37.0,19.46,6.67
2016,4,25,18,45,90.0,12.5,6.3,11.5,18.5,12.29,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,8.85,0.0
2016,4,26,5,45,67.5,26.5,3.55,10.5,34.5,46.74,23.7
2016,4,26,6,0,135.0,44.0,3.6,11.0,60.0,88.28,63.39
2016,4,26,6,15,182.0,63.0,3.65,11.0,96.5,131.23,101.45
2016,4,26,6,30,229.0,82.0,3.7,11.0,133.0,179.1,143.93
2016,4,26,6,45,254.0,102.0,3.8,11.5,172.0,223.54,183.22
2016,4,26,7,0,279.0,122.0,3.9,12.0,211.0,270.26,223.53
2016,4,26,7,15,310.5,136.5,3.9,12.5,252.5,316.33,262.4
2016,4,26,7,30,342.0,151.0,3.9,13.0,294.0,365.04,302.49
2016,4,26,7,45,491.5,133.5,3.9,13.5,368.5,461.94,382.03
2016,4,26,8,0,641.0,116.0,3.9,14.0,443.0,568.59,467.11
2016,4,26,8,15,592.5,147.5,3.8,14.0,473.0,595.52,485.76
2016,4,26,8,30,544.0,179.0,3.7,14.0,503.0,613.21,497.16
2016,4,26,8,45,477.0,221.5,3.6,14.5,521.5,626.3,502.98
2016,4,26,9,0,410.0,264.0,3.5,15.0,540.0,632.54,503.32
2016,4,26,9,15,416.5,279.5,3.45,15.0,574.5,666.94,527.78
2016,4,26,9,30,423.0,295.0,3.4,15.0,609.0,700.19,550.92
2016,4,26,9,45,459.5,294.0,3.4,15.0,649.5,742.01,581.34
2016,4,26,10,0,496.0,293.0,3.4,15.0,690.0,783.74,611.31
2016,4,26,10,15,428.5,336.0,3.55,15.0,687.0,772.73,600.5
2016,4,26,10,30,361.0,379.0,3.7,15.0,684.0,750.57,582.14
2016,4,26,10,45,423.5,362.5,3.9,15.5,729.5,803.13,621.04
2016,4,26,11,0,486.0,346.0,4.1,16.0,775.0,848.32,653.95
2016,4,26,11,15,333.0,400.5,4.3,16.0,696.5,747.73,577.38
2016,4,26,11,30,180.0,455.0,4.5,16.0,618.0,644.98,498.32
2016,4,26,11,45,217.5,453.0,4.75,16.0,651.0,676.5,523.99
2016,4,26,12,0,255.0,451.0,5.0,16.0,684.0,712.89,552.41
2016,4,26,12,15,265.0,447.5,5.15,16.0,689.5,712.94,553.18
2016,4,26,12,30,275.0,444.0,5.3,16.0,695.0,711.67,553.18
2016,4,26,12,45,392.0,396.5,5.5,16.0,749.5,763.39,596.09
2016,4,26,13,0,509.0,349.0,5.7,16.0,804.0,813.27,636.95
2016,4,26,13,15,499.0,341.5,5.8,16.0,781.0,780.95,613.49
2016,4,26,13,30,489.0,334.0,5.9,16.0,758.0,747.61,589.41
2016,4,26,13,45,652.0,243.5,6.05,16.0,791.0,773.76,614.77
2016,4,26,14,0,815.0,153.0,6.2,16.0,824.0,786.55,627.75
2016,4,26,14,15,805.5,151.0,6.2,16.0,793.0,745.14,597.43
2016,4,26,14,30,796.0,149.0,6.2,16.0,762.0,702.35,564.81
2016,4,26,14,45,785.0,145.5,6.25,16.0,725.5,655.95,528.64
2016,4,26,15,0,774.0,142.0,6.3,16.0,689.0,608.73,491.09
2016,4,26,15,15,757.0,138.5,6.3,15.5,646.0,556.05,449.18
2016,4,26,15,30,740.0,135.0,6.3,15.0,603.0,504.78,407.25
2016,4,26,15,45,533.0,177.5,6.3,15.0,501.5,409.04,328.12
2016,4,26,16,0,326.0,220.0,6.3,15.0,400.0,334.38,266.83
2016,4,26,16,15,303.5,201.0,6.3,14.5,356.0,289.41,229.51
2016,4,26,16,30,281.0,182.0,6.3,14.0,312.0,246.77,193.62
2016,4,26,16,45,431.5,139.0,6.35,14.0,311.5,225.02,168.8
2016,4,26,17,0,582.0,96.0,6.4,14.0,311.0,188.71,129.77
2016,4,26,17,15,529.5,88.0,6.35,13.5,260.5,140.18,90.19
2016,4,26,17,30,477.0,80.0,6.3,13.0,210.0,97.73,60.05
2016,4,26,17,45,399.0,69.5,6.3,12.5,162.0,58.08,39.28
2016,4,26,18,0,321.0,59.0,6.3,12.0,114.0,44.23,33.63
2016,4,26,18,15,220.0,43.0,6.2,12.0,75.0,32.93,22.83
2016,4,26,18,30,119.0,27.0,6.1,12.0,36.0,21.05,8.51
2016,4,26,18,45,59.5,13.5,6.0,12.0,18.0,13.27,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,3.6,11.0,12.0,16.56,0.0
2016,4,27,5,45,160.0,26.5,3.9,11.5,44.5,70.18,38.59
2016,4,27,6,0,283.0,42.0,4.2,12.0,77.0,129.42,92.77
2016,4,27,6,15,373.0,53.0,4.35,12.0,123.0,187.13,143.8
2016,4,27,6,30,463.0,64.0,4.5,12.0,169.0,253.78,202.99
2016,4,27,6,45,264.0,96.0,4.7,12.5,159.0,221.37,181.06
2016,4,27,7,0,65.0,128.0,4.9,13.0,149.0,164.5,134.39
2016,4,27,7,15,74.5,150.0,5.15,13.0,178.5,195.53,160.72
2016,4,27,7,30,84.0,172.0,5.4,13.0,208.0,227.35,187.24
2016,4,27,7,45,58.0,184.5,5.7,13.5,210.5,227.09,185.91
2016,4,27,8,0,32.0,197.0,6.0,14.0,213.0,224.46,182.36
2016,4,27,8,15,16.0,104.0,6.3,14.0,112.0,115.23,91.55
2016,4,27,8,30,0.0,11.0,6.6,14.0,11.0,10.63,3.3
2016,4,27,8,45,57.5,161.0,6.9,14.0,200.0,207.82,169.01
2016,4,27,9,0,115.0,311.0,7.2,14.0,389.0,424.74,344.19
2016,4,27,9,15,88.5,320.0,7.35,14.0,382.5,405.8,327.31
2016,4,27,9,30,62.0,329.0,7.5,14.0,376.0,393.23,315.82
2016,4,27,9,45,76.0,353.5,7.7,14.0,413.0,432.53,346.87
2016,4,27,10,0,90.0,378.0,7.9,14.0,450.0,472.1,377.87
2016,4,27,10,15,475.0,261.0,7.95,14.0,662.5,738.23,597.87
2016,4,27,10,30,860.0,144.0,8.0,14.0,875.0,989.21,790.39
2016,4,27,10,45,683.0,243.5,8.05,14.0,833.0,933.84,747.59
2016,4,27,11,0,506.0,343.0,8.1,14.0,791.0,865.16,689.84
2016,4,27,11,15,688.0,249.5,8.05,14.0,868.0,948.52,757.86
2016,4,27,11,30,870.0,156.0,8.0,14.0,945.0,1024.03,812.86
2016,4,27,11,45,869.0,158.5,8.0,14.0,951.0,1020.49,809.7
2016,4,27,12,0,868.0,161.0,8.0,14.0,957.0,1013.67,804.56
2016,4,27,12,15,868.0,161.0,8.0,14.0,955.0,1002.01,796.01
2016,4,27,12,30,868.0,161.0,8.0,14.0,953.0,987.19,785.24
2016,4,27,12,45,861.0,163.0,8.0,14.0,942.0,964.83,769.0
2016,4,27,13,0,854.0,165.0,8.0,14.0,931.0,939.73,750.79
2016,4,27,13,15,849.0,164.0,8.0,14.0,913.0,910.83,729.78
2016,4,27,13,30,844.0,163.0,8.0,14.0,895.0,879.46,706.89
2016,4,27,13,45,841.0,159.0,8.05,14.0,871.0,844.44,681.36
2016,4,27,14,0,838.0,155.0,8.1,14.0,847.0,807.15,653.98
2016,4,27,14,15,827.5,152.5,8.1,14.0,814.5,763.65,621.55
2016,4,27,14,30,817.0,150.0,8.1,14.0,782.0,718.79,586.72
2016,4,27,14,45,804.5,147.0,8.15,14.0,743.5,671.0,548.58
2016,4,27,15,0,792.0,144.0,8.2,14.0,705.0,622.48,509.13
2016,4,27,15,15,485.0,217.0,8.15,14.0,554.5,477.35,388.89
2016,4,27,15,30,178.0,290.0,8.1,14.0,404.0,362.49,292.98
2016,4,27,15,45,443.5,209.0,8.1,14.0,462.5,397.17,321.3
2016,4,27,16,0,709.0,128.0,8.1,14.0,521.0,406.1,324.49
2016,4,27,16,15,679.0,122.5,8.05,14.0,470.0,350.4,274.78
2016,4,27,16,30,649.0,117.0,8.0,14.0,419.0,297.34,226.82
2016,4,27,16,45,614.0,109.0,8.0,14.0,367.5,243.66,178.55
2016,4,27,17,0,579.0,101.0,8.0,14.0,316.0,193.67,134.29
2016,4,27,17,15,525.5,92.5,7.95,13.5,264.5,144.7,94.25
2016,4,27,17,30,472.0,84.0,7.9,13.0,213.0,101.36,63.13
2016,4,27,17,45,406.0,71.5,7.85,13.0,165.5,60.64,40.71
2016,4,27,18,0,340.0,59.0,7.8,13.0,118.0,44.14,33.43
2016,4,27,18,15,234.5,43.5,7.75,12.5,78.0,33.26,23.12
2016,4,27,18,30,129.0,28.0,7.7,12.0,38.0,21.82,9.73
2016,4,27,18,45,64.5,14.0,7.65,12.0,19.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.5,6.5,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,57.0,13.0,5.4,10.0,14.0,21.78,0.0
2016,4,28,5,45,185.5,27.5,5.65,10.5,48.0,77.66,45.06
2016,4,28,6,0,314.0,42.0,5.9,11.0,82.0,139.13,100.69
2016,4,28,6,15,402.5,52.0,5.9,11.5,128.5,196.53,151.88
2016,4,28,6,30,491.0,62.0,5.9,12.0,175.0,263.29,211.4
2016,4,28,6,45,554.0,68.5,5.95,12.5,226.5,324.26,266.06
2016,4,28,7,0,617.0,75.0,6.0,13.0,278.0,391.04,324.44
2016,4,28,7,15,658.0,80.5,5.85,13.5,330.5,450.39,375.1
2016,4,28,7,30,699.0,86.0,5.7,14.0,383.0,512.58,426.44
2016,4,28,7,45,732.5,89.5,5.6,14.5,435.5,568.62,471.45
2016,4,28,8,0,766.0,93.0,5.5,15.0,488.0,627.73,517.44
2016,4,28,8,15,788.0,96.0,5.3,15.0,537.0,679.03,555.73
2016,4,28,8,30,810.0,99.0,5.1,15.0,586.0,730.01,592.11
2016,4,28,8,45,828.5,101.5,4.95,15.5,632.0,777.03,623.78
2016,4,28,9,0,847.0,104.0,4.8,16.0,678.0,822.89,653.87
2016,4,28,9,15,860.0,106.0,4.65,16.5,718.5,857.25,674.94
2016,4,28,9,30,873.0,108.0,4.5,17.0,759.0,894.19,697.48
2016,4,28,9,45,891.5,105.0,4.4,17.5,796.5,928.48,718.07
2016,4,28,10,0,910.0,102.0,4.3,18.0,834.0,960.57,737.0
2016,4,28,10,15,917.0,103.0,4.2,18.0,862.5,983.59,751.09
2016,4,28,10,30,924.0,104.0,4.1,18.0,891.0,1003.53,763.09
2016,4,28,10,45,926.0,106.5,4.05,18.5,911.5,1016.98,769.55
2016,4,28,11,0,928.0,109.0,4.0,19.0,932.0,1027.01,773.8
2016,4,28,11,15,931.0,109.5,4.05,19.0,946.0,1032.48,777.23
2016,4,28,11,30,934.0,110.0,4.1,19.0,960.0,1034.48,778.49
2016,4,28,11,45,933.0,112.0,4.2,19.0,965.0,1030.64,776.28
2016,4,28,12,0,932.0,114.0,4.3,19.0,970.0,1023.34,771.87
2016,4,28,12,15,931.5,114.0,4.45,19.0,968.0,1011.1,764.68
2016,4,28,12,30,931.0,114.0,4.6,19.0,966.0,995.53,755.62
2016,4,28,12,45,931.5,112.0,4.75,19.0,957.0,975.61,743.53
2016,4,28,13,0,932.0,110.0,4.9,19.0,948.0,952.5,729.14
2016,4,28,13,15,928.5,109.0,5.05,19.0,930.5,923.77,710.7
2016,4,28,13,30,925.0,108.0,5.2,19.0,913.0,892.23,690.09
2016,4,28,13,45,918.0,108.0,5.35,19.0,887.5,856.15,666.01
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,817.8,640.0
2016,4,28,14,15,903.0,106.5,5.65,18.5,830.5,775.16,611.69
2016,4,28,14,30,895.0,105.0,5.8,18.0,799.0,730.73,581.54
2016,4,28,14,45,879.5,105.5,5.95,18.0,760.0,681.7,544.97
2016,4,28,15,0,864.0,106.0,6.1,18.0,721.0,631.95,505.98
2016,4,28,15,15,849.5,104.0,6.2,17.5,677.5,578.55,464.03
2016,4,28,15,30,835.0,102.0,6.3,17.0,634.0,525.97,421.38
2016,4,28,15,45,808.5,101.5,6.45,17.0,585.0,469.27,373.51
2016,4,28,16,0,782.0,101.0,6.6,17.0,536.0,414.12,325.72
2016,4,28,16,15,756.5,97.0,6.6,16.5,485.5,357.89,276.48
2016,4,28,16,30,731.0,93.0,6.6,16.0,435.0,301.19,225.98
2016,4,28,16,45,688.0,90.0,6.6,15.5,381.5,245.58,176.53
2016,4,28,17,0,645.0,87.0,6.6,15.0,328.0,194.42,131.66
2016,4,28,17,15,595.0,80.0,6.55,14.5,276.0,143.45,89.7
2016,4,28,17,30,545.0,73.0,6.5,14.0,224.0,98.19,57.2
2016,4,28,17,45,460.5,65.0,6.45,13.5,174.0,57.23,36.43
2016,4,28,18,0,376.0,57.0,6.4,13.0,124.0,42.45,31.98
2016,4,28,18,15,267.0,43.0,6.15,12.5,82.5,32.77,22.78
2016,4,28,18,30,158.0,29.0,5.9,12.0,41.0,22.59,10.88
2016,4,28,18,45,79.0,14.5,5.65,12.0,20.5,14.25,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,11.8,0.0
2016,4,29,5,45,87.0,33.5,3.35,10.5,45.0,60.61,37.05
2016,4,29,6,0,174.0,55.0,3.4,11.0,78.0,112.47,82.97
2016,4,29,6,15,257.0,71.0,3.45,11.0,122.5,169.76,132.62
2016,4,29,6,30,340.0,87.0,3.5,11.0,167.0,232.71,187.71
2016,4,29,6,45,338.5,99.5,3.6,11.5,195.5,263.86,216.53
2016,4,29,7,0,337.0,112.0,3.7,12.0,224.0,294.44,243.7
2016,4,29,7,15,366.5,128.5,3.75,12.0,269.5,345.32,286.98
2016,4,29,7,30,396.0,145.0,3.8,12.0,315.0,398.44,331.05
2016,4,29,7,45,519.5,141.0,3.9,12.0,393.0,490.45,406.8
2016,4,29,8,0,643.0,137.0,4.0,12.0,471.0,596.11,491.41
2016,4,29,8,15,668.5,142.0,4.1,12.0,518.5,647.13,530.77
2016,4,29,8,30,694.0,147.0,4.2,12.0,566.0,698.38,570.03
2016,4,29,8,45,714.0,151.0,4.3,12.5,610.5,744.07,602.66
2016,4,29,9,0,734.0,155.0,4.4,13.0,655.0,788.98,633.86
2016,4,29,9,15,749.0,158.0,4.4,13.0,694.5,827.42,660.55
2016,4,29,9,30,764.0,161.0,4.4,13.0,734.0,864.24,685.87
2016,4,29,9,45,795.0,153.0,4.4,13.5,773.0,898.65,707.93
2016,4,29,10,0,826.0,145.0,4.4,14.0,812.0,935.05,731.2
2016,4,29,10,15,834.0,146.5,4.5,14.0,839.5,957.94,746.98
2016,4,29,10,30,842.0,148.0,4.6,14.0,867.0,977.99,760.94
2016,4,29,10,45,847.5,149.0,4.75,14.5,888.0,992.13,769.78
2016,4,29,11,0,853.0,150.0,4.9,15.0,909.0,1003.15,776.56
2016,4,29,11,15,857.0,151.0,5.2,15.0,923.0,1003.42,778.57
2016,4,29,11,30,861.0,152.0,5.5,15.0,937.0,1006.67,782.73
2016,4,29,11,45,862.0,153.0,5.8,15.5,943.0,1003.76,780.97
2016,4,29,12,0,863.0,154.0,6.1,16.0,949.0,997.66,776.94
2016,4,29,12,15,863.0,153.5,6.2,16.0,947.0,985.94,769.2
2016,4,29,12,30,863.0,153.0,6.3,16.0,945.0,971.15,759.34
2016,4,29,12,45,862.0,152.0,6.4,16.0,936.0,951.92,746.33
2016,4,29,13,0,861.0,151.0,6.5,16.0,927.0,929.79,731.24
2016,4,29,13,15,857.0,150.0,6.55,16.0,909.5,905.36,714.23
2016,4,29,13,30,853.0,149.0,6.6,16.0,892.0,874.71,692.62
2016,4,29,13,45,844.0,149.0,6.65,16.0,866.5,838.57,666.88
2016,4,29,14,0,835.0,149.0,6.7,16.0,841.0,800.51,639.56
2016,4,29,14,15,706.0,201.0,6.75,16.0,771.0,722.01,579.29
2016,4,29,14,30,577.0,253.0,6.8,16.0,701.0,649.92,521.23
2016,4,29,14,45,587.0,233.0,6.85,16.0,669.5,610.65,491.27
2016,4,29,15,0,597.0,213.0,6.9,16.0,638.0,568.97,458.67
2016,4,29,15,15,677.5,173.0,6.95,16.0,628.0,546.28,440.89
2016,4,29,15,30,758.0,133.0,7.0,16.0,618.0,514.86,414.83
2016,4,29,15,45,736.0,129.0,7.05,16.0,571.0,460.45,368.61
2016,4,29,16,0,714.0,125.0,7.1,16.0,524.0,407.28,322.4
2016,4,29,16,15,686.5,120.0,7.15,15.5,474.5,352.7,274.78
2016,4,29,16,30,659.0,115.0,7.2,15.0,425.0,300.46,228.27
2016,4,29,16,45,626.0,107.5,7.3,15.0,374.5,247.17,180.48
2016,4,29,17,0,593.0,100.0,7.4,15.0,324.0,197.32,136.35
2016,4,29,17,15,541.5,92.0,7.4,14.5,272.5,148.18,96.05
2016,4,29,17,30,490.0,84.0,7.4,14.0,221.0,105.0,64.87
2016,4,29,17,45,418.0,73.0,7.45,13.5,172.5,63.8,42.12
2016,4,29,18,0,346.0,62.0,7.5,13.0,124.0,46.34,35.45
2016,4,29,18,15,241.0,46.5,7.45,12.5,83.0,35.55,25.24
2016,4,29,18,30,136.0,31.0,7.4,12.0,42.0,24.19,12.58
2016,4,29,18,45,68.0,15.5,7.4,12.0,21.0,15.24,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.5,5.1,11.5,9.5,13.39,0.0
2016,4,30,5,30,108.0,15.0,5.1,12.0,19.0,36.27,0.0
2016,4,30,5,45,242.0,28.0,5.2,12.5,56.0,92.27,56.46
2016,4,30,6,0,376.0,41.0,5.3,13.0,93.0,156.53,113.12
2016,4,30,6,15,461.5,50.0,5.3,13.0,141.0,215.56,166.1
2016,4,30,6,30,547.0,59.0,5.3,13.0,189.0,283.58,227.01
2016,4,30,6,45,605.0,65.5,5.35,13.5,241.5,345.45,282.23
2016,4,30,7,0,663.0,72.0,5.4,14.0,294.0,412.57,340.44
2016,4,30,7,15,701.5,77.0,5.45,14.5,347.5,472.36,391.19
2016,4,30,7,30,740.0,82.0,5.5,15.0,401.0,533.19,441.28
2016,4,30,7,45,769.0,85.5,5.55,15.5,453.5,589.98,486.69
2016,4,30,8,0,798.0,89.0,5.6,16.0,506.0,647.62,531.49
2016,4,30,8,15,819.0,92.0,5.5,16.0,555.5,699.47,569.73
2016,4,30,8,30,840.0,95.0,5.4,16.0,605.0,750.85,606.57
2016,4,30,8,45,855.5,97.5,5.3,16.5,650.5,792.24,634.09
2016,4,30,9,0,871.0,100.0,5.2,17.0,696.0,836.25,663.07
2016,4,30,9,15,882.5,102.0,5.1,17.0,736.0,874.59,688.72
2016,4,30,9,30,894.0,104.0,5.0,17.0,776.0,910.76,712.52
2016,4,30,9,45,908.5,102.5,4.95,17.5,812.5,943.49,732.57
2016,4,30,10,0,923.0,101.0,4.9,18.0,849.0,973.78,750.7
2016,4,30,10,15,929.0,102.0,4.85,18.0,876.5,996.0,764.56
2016,4,30,10,30,935.0,103.0,4.8,18.0,904.0,1015.07,776.28
2016,4,30,10,45,939.0,103.5,4.8,18.5,924.5,1028.39,783.01
2016,4,30,11,0,943.0,104.0,4.8,19.0,945.0,1038.32,787.52
2016,4,30,11,15,945.5,104.5,4.75,19.0,958.0,1043.31,789.89
2016,4,30,11,30,948.0,105.0,4.7,19.0,971.0,1044.79,790.02
2016,4,30,11,45,948.0,105.5,4.7,19.5,976.0,1040.3,785.15
2016,4,30,12,0,948.0,106.0,4.7,20.0,981.0,1032.33,778.11
2016,4,30,12,15,947.0,106.0,4.7,20.0,978.5,1019.45,769.41
2016,4,30,12,30,946.0,106.0,4.7,20.0,976.0,1003.21,758.56
2016,4,30,12,45,940.5,107.0,4.7,20.0,964.5,980.53,743.38
2016,4,30,13,0,935.0,108.0,4.7,20.0,953.0,954.85,726.2
2016,4,30,13,15,931.0,107.5,4.7,20.0,934.5,926.13,706.92
2016,4,30,13,30,927.0,107.0,4.7,20.0,916.0,894.62,685.67
2016,4,30,13,45,921.5,105.5,4.75,20.5,891.0,858.27,659.95
2016,4,30,14,0,916.0,104.0,4.8,21.0,866.0,819.56,632.47
2016,4,30,14,15,907.5,102.5,4.85,21.0,834.0,776.43,602.86
2016,4,30,14,30,899.0,101.0,4.9,21.0,802.0,731.55,571.67
2016,4,30,14,45,889.0,99.0,4.95,21.0,764.0,683.65,536.97
2016,4,30,15,0,879.0,97.0,5.0,21.0,726.0,634.58,499.32
2016,4,30,15,15,865.5,94.5,5.0,21.0,682.5,582.1,457.97
2016,4,30,15,30,852.0,92.0,5.0,21.0,639.0,529.25,415.26
2016,4,30,15,45,834.0,89.5,5.05,21.0,591.5,471.95,368.11
2016,4,30,16,0,816.0,87.0,5.1,21.0,544.0,417.19,321.62
2016,4,30,16,15,792.0,83.5,5.1,20.5,493.5,360.24,272.8
2016,4,30,16,30,768.0,80.0,5.1,20.0,443.0,305.1,224.36
2016,4,30,16,45,735.0,76.0,5.15,19.5,390.5,249.31,175.21
2016,4,30,17,0,702.0,72.0,5.2,19.0,338.0,196.83,129.33
2016,4,30,17,15,656.0,66.5,5.15,18.5,285.5,142.01,84.36
2016,4,30,17,30,610.0,61.0,5.1,18.0,233.0,94.84,50.54
2016,4,30,17,45,540.5,54.0,5.1,17.5,183.0,51.13,28.3
2016,4,30,18,0,471.0,47.0,5.1,17.0,133.0,33.6,23.78
2016,4,30,18,15,362.0,36.5,5.0,16.5,90.0,27.03,17.58
2016,4,30,18,30,253.0,26.0,4.9,16.0,47.0,19.99,9.57
2016,4,30,18,45,126.5,13.0,4.85,16.0,23.5,12.78,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.25,12.5,10.5,14.78,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,21.0,40.19,0.0
2016,5,1,5,45,252.0,28.5,1.15,13.5,57.5,95.49,59.37
2016,5,1,6,0,382.0,41.0,1.1,14.0,94.0,159.02,114.24
2016,5,1,6,15,465.5,49.5,1.1,14.5,142.0,217.33,165.16
2016,5,1,6,30,549.0,58.0,1.1,15.0,190.0,284.38,222.94
2016,5,1,6,45,601.5,64.5,1.1,15.5,241.5,344.0,273.99
2016,5,1,7,0,654.0,71.0,1.1,16.0,293.0,408.3,327.04
2016,5,1,7,15,692.5,76.0,1.1,16.5,345.5,467.65,374.39
2016,5,1,7,30,731.0,81.0,1.1,17.0,398.0,528.12,420.86
2016,5,1,7,45,757.5,85.0,1.15,17.5,449.5,583.44,462.11
2016,5,1,8,0,784.0,89.0,1.2,18.0,501.0,639.41,502.53
2016,5,1,8,15,805.0,92.0,1.15,18.5,550.0,690.65,535.99
2016,5,1,8,30,826.0,95.0,1.1,19.0,599.0,741.44,567.87
2016,5,1,8,45,841.0,98.0,1.05,19.5,644.0,786.72,595.1
2016,5,1,9,0,856.0,101.0,1.0,20.0,689.0,826.05,617.7
2016,5,1,9,15,868.0,103.0,0.9,20.5,729.0,864.31,638.36
2016,5,1,9,30,880.0,105.0,0.8,21.0,769.0,900.48,657.03
2016,5,1,9,45,888.5,107.0,0.7,21.5,803.0,931.13,671.66
2016,5,1,10,0,897.0,109.0,0.6,22.0,837.0,959.1,684.28
2016,5,1,10,15,903.5,110.0,0.6,22.0,865.0,981.26,696.6
2016,5,1,10,30,910.0,111.0,0.6,22.0,893.0,1000.37,707.15
2016,5,1,10,45,914.0,112.5,0.65,22.5,913.5,1014.41,714.47
2016,5,1,11,0,918.0,114.0,0.7,23.0,934.0,1025.13,719.93
2016,5,1,11,15,921.0,114.5,0.85,23.0,947.0,1030.45,725.84
2016,5,1,11,30,924.0,115.0,1.0,23.0,960.0,1032.36,729.71
2016,5,1,11,45,924.0,115.5,1.2,23.5,965.5,1027.89,729.15
2016,5,1,12,0,924.0,116.0,1.4,24.0,971.0,1020.03,726.29
2016,5,1,12,15,923.0,116.0,1.55,24.0,968.5,1007.36,720.83
2016,5,1,12,30,922.0,116.0,1.7,24.0,966.0,991.42,713.21
2016,5,1,12,45,919.5,115.5,1.9,24.0,955.5,970.41,702.8
2016,5,1,13,0,917.0,115.0,2.1,24.0,945.0,946.36,690.12
2016,5,1,13,15,913.5,114.0,2.2,23.5,927.5,918.01,674.64
2016,5,1,13,30,910.0,113.0,2.3,23.0,910.0,886.92,657.1
2016,5,1,13,45,902.0,113.0,2.45,23.0,884.5,850.53,634.85
2016,5,1,14,0,894.0,113.0,2.6,23.0,859.0,811.99,610.75
2016,5,1,14,15,886.0,111.5,2.65,22.5,827.0,770.04,584.38
2016,5,1,14,30,878.0,110.0,2.7,22.0,795.0,726.36,556.34
2016,5,1,14,45,865.0,109.0,2.75,22.0,757.0,678.32,522.42
2016,5,1,15,0,852.0,108.0,2.8,22.0,719.0,629.4,486.16
2016,5,1,15,15,837.5,105.5,2.75,21.5,676.0,576.17,446.31
2016,5,1,15,30,823.0,103.0,2.7,21.0,633.0,523.79,405.85
2016,5,1,15,45,802.0,101.0,2.7,21.0,585.5,468.91,361.62
2016,5,1,16,0,781.0,99.0,2.7,21.0,538.0,415.03,316.92
2016,5,1,16,15,755.5,95.0,2.6,20.5,487.5,358.92,269.82
2016,5,1,16,30,730.0,91.0,2.5,20.0,437.0,304.83,223.28
2016,5,1,16,45,693.0,87.0,2.4,20.0,385.0,247.44,173.61
2016,5,1,17,0,656.0,83.0,2.3,20.0,333.0,196.23,129.52
2016,5,1,17,15,608.5,76.5,2.1,19.0,281.0,145.34,88.62
2016,5,1,17,30,561.0,70.0,1.9,18.0,229.0,99.82,56.22
2016,5,1,17,45,488.0,61.5,1.75,17.5,179.5,57.39,33.86
2016,5,1,18,0,415.0,53.0,1.6,17.0,130.0,38.84,28.41
2016,5,1,18,15,310.5,41.0,1.45,16.5,88.0,31.07,21.13
2016,5,1,18,30,206.0,29.0,1.3,16.0,46.0,22.39,11.77
2016,5,1,18,45,103.0,14.5,1.2,15.5,23.0,14.25,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.0,8.5,1.25,11.5,10.0,12.4,0.0
2016,5,2,5,30,70.0,17.0,1.3,12.0,20.0,31.26,0.0
2016,5,2,5,45,177.0,33.0,1.4,12.5,55.0,83.4,53.7
2016,5,2,6,0,284.0,49.0,1.5,13.0,90.0,140.29,102.64
2016,5,2,6,15,151.5,68.0,1.5,13.0,91.0,128.21,99.44
2016,5,2,6,30,19.0,87.0,1.5,13.0,92.0,94.49,74.58
2016,5,2,6,45,29.0,107.5,1.55,13.5,117.0,123.92,99.56
2016,5,2,7,0,39.0,128.0,1.6,14.0,142.0,151.42,122.39
2016,5,2,7,15,31.5,144.5,1.55,14.0,156.5,165.93,134.14
2016,5,2,7,30,24.0,161.0,1.5,14.0,171.0,174.75,140.91
2016,5,2,7,45,68.0,194.5,1.5,14.5,229.0,244.14,197.27
2016,5,2,8,0,112.0,228.0,1.5,15.0,287.0,319.13,256.37
2016,5,2,8,15,291.0,220.5,1.45,15.5,394.0,451.11,360.86
2016,5,2,8,30,470.0,213.0,1.4,16.0,501.0,598.21,471.41
2016,5,2,8,45,485.0,224.0,1.4,16.5,540.5,639.03,498.17
2016,5,2,9,0,500.0,235.0,1.4,17.0,580.0,679.38,524.98
2016,5,2,9,15,656.5,184.5,1.3,17.0,665.0,778.87,596.14
2016,5,2,9,30,813.0,134.0,1.2,17.0,750.0,878.34,660.03
2016,5,2,9,45,833.0,131.0,1.2,17.5,786.5,912.51,678.93
2016,5,2,10,0,853.0,128.0,1.2,18.0,823.0,939.09,693.51
2016,5,2,10,15,860.5,129.5,1.2,18.0,850.5,961.83,706.92
2016,5,2,10,30,868.0,131.0,1.2,18.0,878.0,981.69,718.55
2016,5,2,10,45,870.5,133.5,1.2,18.5,897.5,994.71,724.51
2016,5,2,11,0,873.0,136.0,1.2,19.0,917.0,1004.54,728.6
2016,5,2,11,15,875.5,136.5,1.2,19.0,930.0,1009.07,730.85
2016,5,2,11,30,878.0,137.0,1.2,19.0,943.0,1010.35,731.25
2016,5,2,11,45,875.5,139.5,1.3,19.5,947.0,1005.5,728.32
2016,5,2,12,0,873.0,142.0,1.4,20.0,951.0,997.44,723.45
2016,5,2,12,15,872.0,142.0,1.55,20.0,948.5,985.2,718.05
2016,5,2,12,30,871.0,142.0,1.7,20.0,946.0,969.88,710.56
2016,5,2,12,45,639.0,264.5,1.9,20.0,851.0,866.52,644.17
2016,5,2,13,0,407.0,387.0,2.1,20.0,756.0,760.03,567.31
2016,5,2,13,15,626.5,266.0,2.25,20.0,822.0,821.08,618.47
2016,5,2,13,30,846.0,145.0,2.4,20.0,888.0,866.94,652.88
2016,5,2,13,45,831.5,148.0,2.55,20.0,861.0,829.55,628.65
2016,5,2,14,0,817.0,151.0,2.7,20.0,834.0,790.62,603.69
2016,5,2,14,15,664.5,214.5,2.75,19.5,756.0,705.93,543.59
2016,5,2,14,30,512.0,278.0,2.8,19.0,678.0,629.35,486.38
2016,5,2,14,45,631.5,215.0,2.85,19.0,685.5,624.66,485.88
2016,5,2,15,0,751.0,152.0,2.9,19.0,693.0,607.9,475.09
2016,5,2,15,15,683.5,163.5,2.9,18.5,633.0,542.98,425.55
2016,5,2,15,30,616.0,175.0,2.9,18.0,573.0,483.14,379.09
2016,5,2,15,45,470.5,201.0,2.9,18.0,492.0,405.16,317.21
2016,5,2,16,0,325.0,227.0,2.9,18.0,411.0,342.73,267.6
2016,5,2,16,15,291.5,209.5,2.85,17.5,363.5,295.1,229.65
2016,5,2,16,30,258.0,192.0,2.8,17.0,316.0,250.93,194.02
2016,5,2,16,45,299.0,163.0,2.75,16.5,290.5,219.38,166.12
2016,5,2,17,0,340.0,134.0,2.7,16.0,265.0,183.54,133.88
2016,5,2,17,15,288.0,123.5,2.65,15.5,223.0,145.68,104.19
2016,5,2,17,30,236.0,113.0,2.6,15.0,181.0,113.39,80.9
