Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,45,248.5,92.5,2.6,14.5,151.0,80.89,58.14
2016,5,2,18,0,261.0,72.0,2.6,14.0,121.0,54.06,42.21
2016,5,2,18,15,180.0,53.0,2.55,13.5,82.0,42.85,31.68
2016,5,2,18,30,99.0,34.0,2.5,13.0,43.0,28.08,16.76
2016,5,2,18,45,49.5,17.0,2.45,13.0,21.5,14.4,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.65,12.0,7.0,6.88,0.0
2016,5,3,5,30,0.0,14.0,1.6,12.0,14.0,13.51,0.0
2016,5,3,5,45,27.0,34.0,1.6,12.5,38.0,41.61,26.51
2016,5,3,6,0,54.0,54.0,1.6,13.0,62.0,74.75,55.33
2016,5,3,6,15,80.0,76.0,1.5,13.0,93.0,109.92,85.76
2016,5,3,6,30,106.0,98.0,1.4,13.0,124.0,147.63,118.32
2016,5,3,6,45,135.5,116.5,1.35,13.0,158.0,185.47,150.66
2016,5,3,7,0,165.0,135.0,1.3,13.0,192.0,226.23,184.93
2016,5,3,7,15,273.5,144.0,1.45,13.0,256.5,307.83,252.56
2016,5,3,7,30,382.0,153.0,1.6,13.0,321.0,401.24,328.28
2016,5,3,7,45,282.5,191.0,1.8,13.5,324.0,389.97,317.27
2016,5,3,8,0,183.0,229.0,2.0,14.0,327.0,368.66,297.99
2016,5,3,8,15,117.5,242.5,2.1,14.0,307.5,342.5,275.59
2016,5,3,8,30,52.0,256.0,2.2,14.0,288.0,303.31,242.47
2016,5,3,8,45,195.0,274.5,2.35,14.5,408.0,446.11,356.91
2016,5,3,9,0,338.0,293.0,2.5,15.0,528.0,599.06,473.62
2016,5,3,9,15,278.0,326.0,2.45,15.0,526.5,592.33,464.53
2016,5,3,9,30,218.0,359.0,2.4,15.0,525.0,572.51,446.96
2016,5,3,9,45,202.5,378.0,2.35,15.5,538.0,582.72,452.17
2016,5,3,10,0,187.0,397.0,2.3,16.0,551.0,591.4,456.01
2016,5,3,10,15,219.0,407.5,2.15,16.0,593.0,634.92,487.0
2016,5,3,10,30,251.0,418.0,2.0,16.0,635.0,686.84,522.9
2016,5,3,10,45,220.0,433.5,1.9,16.5,627.0,665.55,504.35
2016,5,3,11,0,189.0,449.0,1.8,17.0,619.0,651.01,491.12
2016,5,3,11,15,143.5,450.0,1.7,17.0,580.5,605.79,456.93
2016,5,3,11,30,98.0,451.0,1.6,17.0,542.0,552.6,417.17
2016,5,3,11,45,169.0,456.5,1.5,17.0,614.0,632.65,475.87
2016,5,3,12,0,240.0,462.0,1.4,17.0,686.0,703.73,525.73
2016,5,3,12,15,268.5,454.0,1.45,17.0,703.5,723.11,539.57
2016,5,3,12,30,297.0,446.0,1.5,17.0,721.0,734.8,548.77
2016,5,3,12,45,382.5,406.0,1.55,17.5,756.5,765.36,571.98
2016,5,3,13,0,468.0,366.0,1.6,18.0,792.0,794.89,593.91
2016,5,3,13,15,467.5,357.0,1.7,18.0,775.0,770.43,578.18
2016,5,3,13,30,467.0,348.0,1.8,18.0,758.0,744.56,561.77
2016,5,3,13,45,439.5,348.0,1.9,18.0,725.5,703.91,534.02
2016,5,3,14,0,412.0,348.0,2.0,18.0,693.0,663.77,506.25
2016,5,3,14,15,428.0,326.5,2.1,18.0,673.5,636.59,488.46
2016,5,3,14,30,444.0,305.0,2.2,18.0,654.0,607.27,468.56
2016,5,3,14,45,446.0,288.5,2.35,18.0,624.5,571.18,443.09
2016,5,3,15,0,448.0,272.0,2.5,18.0,595.0,534.09,416.22
2016,5,3,15,15,374.5,275.0,2.65,17.5,534.0,471.81,369.44
2016,5,3,15,30,301.0,278.0,2.8,17.0,473.0,415.28,326.35
2016,5,3,15,45,177.0,255.5,2.95,17.0,368.5,320.64,252.66
2016,5,3,16,0,53.0,233.0,3.1,17.0,264.0,239.25,188.97
2016,5,3,16,15,137.0,215.5,3.1,16.5,284.0,247.05,194.88
2016,5,3,16,30,221.0,198.0,3.1,16.0,304.0,247.76,193.35
2016,5,3,16,45,172.5,177.0,3.1,16.0,254.0,202.57,156.95
2016,5,3,17,0,124.0,156.0,3.1,16.0,204.0,162.85,125.56
2016,5,3,17,15,103.0,136.0,3.0,15.5,172.0,133.4,102.15
2016,5,3,17,30,82.0,116.0,2.9,15.0,140.0,109.62,83.83
2016,5,3,17,45,65.5,93.5,2.85,15.0,110.0,83.65,63.81
2016,5,3,18,0,49.0,71.0,2.8,15.0,80.0,62.31,49.29
2016,5,3,18,15,24.5,50.0,2.6,14.5,54.5,44.85,33.32
2016,5,3,18,30,0.0,29.0,2.4,14.0,29.0,27.47,16.49
2016,5,3,18,45,0.0,14.5,2.25,14.0,14.5,14.0,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,13.51,0.0
2016,5,4,5,45,34.5,36.0,2.5,12.5,41.0,45.59,29.69
2016,5,4,6,0,69.0,58.0,2.5,13.0,68.0,83.67,62.44
2016,5,4,6,15,103.0,80.0,2.45,13.0,102.5,122.3,95.84
2016,5,4,6,30,137.0,102.0,2.4,13.0,137.0,164.36,132.24
2016,5,4,6,45,186.5,116.5,2.4,13.0,175.0,212.92,173.76
2016,5,4,7,0,236.0,131.0,2.4,13.0,213.0,262.28,215.58
2016,5,4,7,15,247.0,153.0,2.3,13.0,251.0,303.72,249.86
2016,5,4,7,30,258.0,175.0,2.2,13.0,289.0,345.75,283.74
2016,5,4,7,45,215.0,203.5,2.15,13.5,306.0,354.29,288.86
2016,5,4,8,0,172.0,232.0,2.1,14.0,323.0,364.54,294.81
2016,5,4,8,15,184.5,254.5,2.0,14.0,361.0,404.27,325.13
2016,5,4,8,30,197.0,277.0,1.9,14.0,399.0,444.48,355.07
2016,5,4,8,45,208.0,298.0,1.85,14.0,435.0,482.18,382.69
2016,5,4,9,0,219.0,319.0,1.8,14.0,471.0,519.97,409.94
2016,5,4,9,15,236.0,336.5,1.7,14.0,509.0,559.12,437.75
2016,5,4,9,30,253.0,354.0,1.6,14.0,547.0,606.87,471.1
2016,5,4,9,45,287.0,363.5,1.55,14.5,591.5,653.18,502.85
2016,5,4,10,0,321.0,373.0,1.5,15.0,636.0,699.92,534.22
2016,5,4,10,15,260.0,400.0,1.5,15.0,618.0,674.55,513.13
2016,5,4,10,30,199.0,427.0,1.5,15.0,600.0,637.76,484.74
2016,5,4,10,45,226.0,434.0,1.5,15.5,634.0,671.96,508.55
2016,5,4,11,0,253.0,441.0,1.5,16.0,668.0,713.4,536.26
2016,5,4,11,15,266.0,444.5,1.65,16.0,687.0,728.41,547.5
2016,5,4,11,30,279.0,448.0,1.8,16.0,706.0,742.26,558.2
2016,5,4,11,45,279.5,451.0,2.0,16.0,710.5,741.98,559.18
2016,5,4,12,0,280.0,454.0,2.2,16.0,715.0,740.46,559.35
2016,5,4,12,15,325.5,435.5,2.3,16.0,738.5,759.24,574.71
2016,5,4,12,30,371.0,417.0,2.4,16.0,762.0,775.75,588.28
2016,5,4,12,45,370.0,413.0,2.5,16.5,753.5,760.89,577.42
2016,5,4,13,0,369.0,409.0,2.6,17.0,745.0,744.79,565.92
2016,5,4,13,15,305.0,420.0,2.65,17.0,694.5,686.8,523.65
2016,5,4,13,30,241.0,431.0,2.7,17.0,644.0,628.83,481.12
2016,5,4,13,45,312.0,397.5,2.8,17.0,664.5,645.89,496.67
2016,5,4,14,0,383.0,364.0,2.9,17.0,685.0,655.49,506.14
2016,5,4,14,15,430.5,328.0,2.95,17.0,676.5,640.16,496.72
2016,5,4,14,30,478.0,292.0,3.0,17.0,668.0,619.39,483.12
2016,5,4,14,45,407.5,302.0,3.05,17.0,612.0,558.62,436.93
2016,5,4,15,0,337.0,312.0,3.1,17.0,556.0,503.42,394.56
2016,5,4,15,15,368.5,283.0,3.1,16.5,535.0,476.12,375.06
2016,5,4,15,30,400.0,254.0,3.1,16.0,514.0,445.45,352.01
2016,5,4,15,45,433.0,224.5,3.1,16.0,487.0,410.0,323.66
2016,5,4,16,0,466.0,195.0,3.1,16.0,460.0,372.04,292.16
2016,5,4,16,15,287.5,199.0,3.0,15.5,358.0,285.25,223.76
2016,5,4,16,30,109.0,203.0,2.9,15.0,256.0,217.58,172.01
2016,5,4,16,45,179.5,176.0,2.85,15.0,251.0,203.85,158.38
2016,5,4,17,0,250.0,149.0,2.8,15.0,246.0,179.35,134.62
2016,5,4,17,15,216.5,132.5,2.7,14.5,208.0,143.88,106.24
2016,5,4,17,30,183.0,116.0,2.6,14.0,170.0,112.18,82.18
2016,5,4,17,45,152.5,95.0,2.55,14.0,134.0,84.51,62.86
2016,5,4,18,0,122.0,74.0,2.5,14.0,98.0,61.69,48.98
2016,5,4,18,15,80.5,53.0,2.35,13.5,67.0,45.15,33.79
2016,5,4,18,30,39.0,32.0,2.2,13.0,36.0,28.13,17.36
2016,5,4,18,45,19.5,16.0,2.1,13.0,18.0,14.51,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.9,12.0,8.0,7.86,0.0
2016,5,5,5,30,0.0,16.0,2.0,12.0,16.0,15.44,0.0
2016,5,5,5,45,31.5,36.5,2.1,12.5,41.0,45.35,29.85
2016,5,5,6,0,63.0,57.0,2.2,13.0,66.0,80.65,60.21
2016,5,5,6,15,89.5,78.5,2.25,13.0,98.0,115.93,90.85
2016,5,5,6,30,116.0,100.0,2.3,13.0,130.0,153.85,123.74
2016,5,5,6,45,145.0,118.5,2.35,13.5,164.5,192.09,156.34
2016,5,5,7,0,174.0,137.0,2.4,14.0,199.0,233.19,190.77
2016,5,5,7,15,151.5,161.5,2.4,14.0,221.5,255.5,209.04
2016,5,5,7,30,129.0,186.0,2.4,14.0,244.0,275.27,224.57
2016,5,5,7,45,161.5,208.5,2.45,14.5,290.0,325.66,264.72
2016,5,5,8,0,194.0,231.0,2.5,15.0,336.0,378.58,305.97
2016,5,5,8,15,173.5,255.5,2.45,15.0,356.0,397.44,319.13
2016,5,5,8,30,153.0,280.0,2.4,15.0,376.0,414.12,330.46
2016,5,5,8,45,80.0,241.5,2.4,15.0,292.0,310.85,247.94
2016,5,5,9,0,7.0,203.0,2.4,15.0,208.0,205.7,162.23
2016,5,5,9,15,41.5,275.5,2.35,15.0,307.5,317.09,250.94
2016,5,5,9,30,76.0,348.0,2.3,15.0,407.0,425.44,333.81
2016,5,5,9,45,69.5,359.5,2.3,15.5,415.0,432.37,336.96
2016,5,5,10,0,63.0,371.0,2.3,16.0,423.0,438.75,340.24
2016,5,5,10,15,186.5,388.0,2.3,16.0,549.0,583.19,450.63
2016,5,5,10,30,310.0,405.0,2.3,16.0,675.0,730.35,557.73
2016,5,5,10,45,167.5,374.0,2.3,16.5,520.5,551.63,423.72
2016,5,5,11,0,25.0,343.0,2.3,17.0,366.0,370.9,284.95
2016,5,5,11,15,25.5,349.5,2.3,17.0,373.0,377.25,290.34
2016,5,5,11,30,26.0,356.0,2.3,17.0,380.0,383.41,294.78
2016,5,5,11,45,84.5,413.5,2.35,17.0,492.5,498.57,382.15
2016,5,5,12,0,143.0,471.0,2.4,17.0,605.0,618.37,469.6
2016,5,5,12,15,104.5,453.0,2.4,17.0,550.5,553.27,420.89
2016,5,5,12,30,66.0,435.0,2.4,17.0,496.0,495.18,377.78
2016,5,5,12,45,138.5,445.5,2.4,17.5,572.5,574.34,437.43
2016,5,5,13,0,211.0,456.0,2.4,18.0,649.0,644.78,488.64
2016,5,5,13,15,192.0,448.0,2.4,18.0,621.0,612.01,464.5
2016,5,5,13,30,173.0,440.0,2.4,18.0,593.0,579.71,441.29
2016,5,5,13,45,157.5,426.5,2.4,18.0,562.5,545.65,416.8
2016,5,5,14,0,142.0,413.0,2.4,18.0,532.0,512.29,392.64
2016,5,5,14,15,170.0,396.0,2.4,17.5,533.5,508.99,392.31
2016,5,5,14,30,198.0,379.0,2.4,17.0,535.0,503.22,389.83
2016,5,5,14,45,114.5,332.0,2.4,17.0,421.0,392.83,306.04
2016,5,5,15,0,31.0,285.0,2.4,17.0,307.0,290.66,227.02
2016,5,5,15,15,112.5,291.0,2.35,17.0,365.5,338.63,266.04
2016,5,5,15,30,194.0,297.0,2.3,17.0,424.0,378.67,297.21
2016,5,5,15,45,173.0,275.0,2.25,17.0,382.0,336.53,264.19
2016,5,5,16,0,152.0,253.0,2.2,17.0,340.0,296.5,232.86
2016,5,5,16,15,395.5,185.5,2.2,16.5,383.5,311.01,241.43
2016,5,5,16,30,639.0,118.0,2.2,16.0,427.0,302.85,227.52
2016,5,5,16,45,602.5,111.5,2.2,16.0,377.0,250.67,182.09
2016,5,5,17,0,566.0,105.0,2.2,16.0,327.0,202.32,140.36
2016,5,5,17,15,518.0,97.0,2.25,15.5,277.0,154.95,101.78
2016,5,5,17,30,470.0,89.0,2.3,15.0,227.0,112.66,70.58
2016,5,5,17,45,402.0,78.0,2.35,15.0,179.5,72.55,46.84
2016,5,5,18,0,334.0,67.0,2.4,15.0,132.0,49.69,38.29
2016,5,5,18,15,244.0,51.5,2.25,14.5,91.5,39.07,28.43
2016,5,5,18,30,154.0,36.0,2.1,14.0,51.0,27.89,17.3
2016,5,5,18,45,77.0,18.0,2.0,13.5,25.5,15.25,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,2.7,11.0,2.0,1.97,0.0
2016,5,6,5,30,0.0,4.0,2.7,11.0,4.0,3.85,0.0
2016,5,6,5,45,0.0,10.5,2.7,11.5,10.5,10.12,2.6
2016,5,6,6,0,0.0,17.0,2.7,12.0,17.0,16.39,8.23
2016,5,6,6,15,0.0,25.5,2.65,12.0,25.5,24.6,15.46
2016,5,6,6,30,0.0,34.0,2.6,12.0,34.0,32.82,22.66
2016,5,6,6,45,0.0,43.0,2.55,12.5,43.0,41.52,30.14
2016,5,6,7,0,0.0,52.0,2.5,13.0,52.0,50.23,37.48
2016,5,6,7,15,69.0,119.5,2.45,13.0,151.0,159.04,130.02
2016,5,6,7,30,138.0,187.0,2.4,13.0,250.0,281.77,231.15
2016,5,6,7,45,198.0,206.0,2.4,13.0,307.0,346.42,283.4
2016,5,6,8,0,258.0,225.0,2.4,13.0,364.0,422.99,344.18
2016,5,6,8,15,174.5,250.0,2.35,13.0,348.0,392.19,317.07
2016,5,6,8,30,91.0,275.0,2.3,13.0,332.0,353.64,283.87
2016,5,6,8,45,52.5,255.0,2.3,13.5,288.5,303.17,242.28
2016,5,6,9,0,14.0,235.0,2.3,14.0,245.0,244.13,193.59
2016,5,6,9,15,7.5,196.5,2.3,14.0,202.5,199.47,157.66
2016,5,6,9,30,1.0,158.0,2.3,14.0,160.0,155.17,121.69
2016,5,6,9,45,1.5,158.5,2.3,14.0,161.0,156.09,122.32
2016,5,6,10,0,2.0,159.0,2.3,14.0,162.0,157.04,122.9
2016,5,6,10,15,1.0,102.0,2.3,14.0,103.5,99.96,76.62
2016,5,6,10,30,0.0,45.0,2.3,14.0,45.0,43.59,30.44
2016,5,6,10,45,5.0,138.0,2.3,14.5,143.0,139.27,108.39
2016,5,6,11,0,10.0,231.0,2.3,15.0,241.0,236.16,184.73
2016,5,6,11,15,12.5,260.0,2.3,15.0,272.0,267.33,208.63
2016,5,6,11,30,15.0,289.0,2.3,15.0,303.0,298.4,232.45
2016,5,6,11,45,12.5,259.0,2.35,15.0,271.0,265.78,207.09
2016,5,6,12,0,10.0,229.0,2.4,15.0,239.0,233.36,181.92
2016,5,6,12,15,8.5,207.5,2.4,15.0,216.0,210.46,164.04
2016,5,6,12,30,7.0,186.0,2.4,15.0,193.0,187.67,146.13
2016,5,6,12,45,8.0,200.0,2.4,15.0,207.5,202.0,157.56
2016,5,6,13,0,9.0,214.0,2.4,15.0,222.0,216.2,168.79
2016,5,6,13,15,49.5,319.5,2.35,15.0,363.5,356.92,279.12
2016,5,6,13,30,90.0,425.0,2.3,15.0,505.0,491.98,380.67
2016,5,6,13,45,45.0,285.5,2.3,15.0,326.0,314.84,246.02
2016,5,6,14,0,0.0,146.0,2.3,15.0,147.0,141.38,109.37
2016,5,6,14,15,2.5,167.5,2.25,15.0,170.5,163.88,127.95
2016,5,6,14,30,5.0,189.0,2.2,15.0,194.0,186.03,145.83
2016,5,6,14,45,3.5,179.0,2.15,15.0,182.5,175.0,137.18
2016,5,6,15,0,2.0,169.0,2.1,15.0,171.0,164.13,128.72
2016,5,6,15,15,3.0,177.0,1.95,15.0,179.5,171.94,135.28
2016,5,6,15,30,4.0,185.0,1.8,15.0,188.0,179.47,141.6
2016,5,6,15,45,2.0,139.5,1.7,15.0,141.0,135.12,106.08
2016,5,6,16,0,0.0,94.0,1.6,15.0,94.0,90.91,70.24
2016,5,6,16,15,0.0,77.0,1.4,15.0,77.0,74.47,56.9
2016,5,6,16,30,0.0,60.0,1.2,15.0,60.0,57.99,43.34
2016,5,6,16,45,0.0,57.5,1.0,15.0,57.5,55.57,41.48
2016,5,6,17,0,0.0,55.0,0.8,15.0,55.0,53.14,39.57
2016,5,6,17,15,0.0,46.5,0.7,14.5,46.5,44.91,32.77
2016,5,6,17,30,0.0,38.0,0.6,14.0,38.0,36.69,25.86
2016,5,6,17,45,0.0,30.0,0.5,14.0,30.0,28.95,19.2
2016,5,6,18,0,0.0,22.0,0.4,14.0,22.0,21.22,13.33
2016,5,6,18,15,0.0,15.0,0.45,13.5,15.0,14.46,7.11
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.71,0.8
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.85,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,8.85,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,17.38,2.97
2016,5,7,5,45,29.5,39.0,2.0,12.5,43.5,47.6,32.14
2016,5,7,6,0,59.0,60.0,2.2,13.0,69.0,82.87,62.35
2016,5,7,6,15,86.5,82.0,2.25,13.0,101.0,118.9,93.53
2016,5,7,6,30,114.0,104.0,2.3,13.0,133.0,157.67,127.04
2016,5,7,6,45,147.0,122.0,2.35,13.0,168.5,197.09,160.83
2016,5,7,7,0,180.0,140.0,2.4,13.0,204.0,239.79,196.95
2016,5,7,7,15,99.0,151.0,2.45,13.0,187.0,215.1,176.16
2016,5,7,7,30,18.0,162.0,2.5,13.0,170.0,171.93,139.13
2016,5,7,7,45,79.5,199.0,2.6,13.5,241.5,256.22,208.7
2016,5,7,8,0,141.0,236.0,2.7,14.0,313.0,347.79,282.03
2016,5,7,8,15,70.5,171.5,2.75,14.0,210.0,225.07,182.02
2016,5,7,8,30,0.0,107.0,2.8,14.0,107.0,103.84,80.87
2016,5,7,8,45,1.5,142.0,2.9,14.5,143.0,139.79,110.1
2016,5,7,9,0,3.0,177.0,3.0,15.0,179.0,176.03,138.89
2016,5,7,9,15,1.5,149.5,2.95,15.0,150.5,147.18,115.22
2016,5,7,9,30,0.0,122.0,2.9,15.0,122.0,118.6,91.85
2016,5,7,9,45,0.0,101.5,2.9,15.5,101.5,98.46,75.22
2016,5,7,10,0,0.0,81.0,2.9,16.0,81.0,78.48,58.75
2016,5,7,10,15,0.0,76.5,2.85,16.0,76.5,74.13,55.15
2016,5,7,10,30,0.0,72.0,2.8,16.0,72.0,69.78,51.54
2016,5,7,10,45,2.0,120.0,2.75,16.0,122.5,118.65,91.08
2016,5,7,11,0,4.0,168.0,2.7,16.0,173.0,167.84,130.24
2016,5,7,11,15,2.0,136.0,2.65,16.0,138.5,134.36,103.35
2016,5,7,11,30,0.0,104.0,2.6,16.0,104.0,101.05,76.55
2016,5,7,11,45,0.0,85.5,2.6,16.5,85.5,82.99,61.9
2016,5,7,12,0,0.0,67.0,2.6,17.0,67.0,64.98,47.26
2016,5,7,12,15,3.5,127.0,2.55,17.0,130.5,126.82,97.07
2016,5,7,12,30,7.0,187.0,2.5,17.0,194.0,188.65,146.0
2016,5,7,12,45,4.0,166.5,2.5,17.0,171.0,165.56,127.61
2016,5,7,13,0,1.0,146.0,2.5,17.0,148.0,142.66,109.47
2016,5,7,13,15,15.0,248.5,2.45,17.0,263.0,254.63,197.87
2016,5,7,13,30,29.0,351.0,2.4,17.0,378.0,367.58,284.15
2016,5,7,13,45,18.5,283.5,2.4,17.0,300.5,289.78,224.56
2016,5,7,14,0,8.0,216.0,2.4,17.0,223.0,215.28,167.07
2016,5,7,14,15,4.0,181.0,2.4,17.0,184.5,178.01,138.07
2016,5,7,14,30,0.0,146.0,2.4,17.0,146.0,141.17,108.97
2016,5,7,14,45,0.0,152.5,2.4,17.0,153.0,147.29,114.14
2016,5,7,15,0,0.0,159.0,2.4,17.0,160.0,153.34,119.21
2016,5,7,15,15,0.0,131.0,2.35,16.5,131.5,126.45,98.06
2016,5,7,15,30,0.0,103.0,2.3,16.0,103.0,99.61,76.7
2016,5,7,15,45,0.0,90.0,2.3,16.0,90.0,87.1,66.69
2016,5,7,16,0,0.0,77.0,2.3,16.0,77.0,74.48,56.5
2016,5,7,16,15,4.0,120.0,2.25,16.0,122.0,116.77,91.56
2016,5,7,16,30,8.0,163.0,2.2,16.0,167.0,156.72,124.38
2016,5,7,16,45,19.0,155.0,2.2,16.0,163.0,150.73,119.4
2016,5,7,17,0,30.0,147.0,2.2,16.0,159.0,140.29,110.61
2016,5,7,17,15,23.0,126.5,2.1,15.5,135.0,120.99,95.25
2016,5,7,17,30,16.0,106.0,2.0,15.0,111.0,99.64,78.06
2016,5,7,17,45,169.0,87.0,1.95,15.0,122.0,76.82,55.34
2016,5,7,18,0,322.0,68.0,1.9,15.0,133.0,50.26,38.84
2016,5,7,18,15,236.0,53.0,1.85,14.5,93.0,40.1,29.42
2016,5,7,18,30,150.0,38.0,1.8,14.0,53.0,31.26,20.45
2016,5,7,18,45,75.0,19.0,1.75,14.0,26.5,16.08,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,4.42,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,8.68,0.0
2016,5,8,5,45,0.0,21.0,1.25,13.5,21.0,20.26,10.92
2016,5,8,6,0,0.0,33.0,1.3,14.0,33.0,31.86,21.19
2016,5,8,6,15,0.0,47.5,1.3,14.0,47.5,45.9,33.43
2016,5,8,6,30,0.0,62.0,1.3,14.0,62.0,60.25,45.82
2016,5,8,6,45,0.0,77.5,1.35,14.0,77.5,75.62,58.88
2016,5,8,7,0,0.0,93.0,1.4,14.0,93.0,90.98,71.72
2016,5,8,7,15,4.5,124.0,1.4,14.0,126.0,124.8,99.78
2016,5,8,7,30,9.0,155.0,1.4,14.0,159.0,159.15,127.78
2016,5,8,7,45,55.5,195.0,1.45,14.5,225.0,236.32,190.56
2016,5,8,8,0,102.0,235.0,1.5,15.0,291.0,313.11,251.23
2016,5,8,8,15,61.5,232.0,1.5,15.0,266.5,283.08,225.72
2016,5,8,8,30,21.0,229.0,1.5,15.0,242.0,243.52,192.91
2016,5,8,8,45,34.5,262.5,1.5,15.5,286.0,296.58,234.02
2016,5,8,9,0,48.0,296.0,1.5,16.0,330.0,343.92,269.5
2016,5,8,9,15,111.5,332.0,1.5,16.0,416.5,446.28,347.78
2016,5,8,9,30,175.0,368.0,1.5,16.0,503.0,543.81,419.81
2016,5,8,9,45,104.0,350.5,1.55,16.5,432.0,462.7,356.55
2016,5,8,10,0,33.0,333.0,1.6,17.0,361.0,370.08,284.81
2016,5,8,10,15,51.5,369.0,1.65,17.0,414.0,425.31,326.74
2016,5,8,10,30,70.0,405.0,1.7,17.0,467.0,480.77,367.38
2016,5,8,10,45,120.5,430.0,1.8,17.0,538.5,564.18,428.99
2016,5,8,11,0,171.0,455.0,1.9,17.0,610.0,639.34,483.45
2016,5,8,11,15,172.0,462.0,2.0,17.0,620.0,646.2,487.88
2016,5,8,11,30,173.0,469.0,2.1,17.0,630.0,652.22,492.33
2016,5,8,11,45,185.0,461.0,2.25,17.5,634.0,652.84,492.97
2016,5,8,12,0,197.0,453.0,2.4,18.0,638.0,652.61,493.04
2016,5,8,12,15,290.0,433.0,2.45,18.0,704.5,722.68,545.58
2016,5,8,12,30,383.0,413.0,2.5,18.0,771.0,783.57,590.48
2016,5,8,12,45,360.0,420.0,2.65,18.0,753.5,759.03,573.17
2016,5,8,13,0,337.0,427.0,2.8,18.0,736.0,734.02,556.03
2016,5,8,13,15,595.0,280.5,2.85,18.0,813.5,809.56,618.39
2016,5,8,13,30,853.0,134.0,2.9,18.0,891.0,863.81,659.14
2016,5,8,13,45,848.5,131.5,3.0,18.0,867.5,829.76,636.26
2016,5,8,14,0,844.0,129.0,3.1,18.0,844.0,793.54,612.34
2016,5,8,14,15,836.0,127.5,3.15,17.5,813.5,753.62,586.34
2016,5,8,14,30,828.0,126.0,3.2,17.0,783.0,712.12,558.8
2016,5,8,14,45,822.0,121.0,3.25,17.0,747.5,666.74,525.55
2016,5,8,15,0,816.0,116.0,3.3,17.0,712.0,620.07,490.17
2016,5,8,15,15,802.0,113.5,3.35,17.0,670.5,570.06,451.22
2016,5,8,15,30,788.0,111.0,3.4,17.0,629.0,519.91,411.09
2016,5,8,15,45,772.0,106.5,3.45,17.0,584.0,467.01,367.75
2016,5,8,16,0,756.0,102.0,3.5,17.0,539.0,414.66,323.62
2016,5,8,16,15,731.5,98.5,3.55,16.5,490.0,360.87,277.79
2016,5,8,16,30,707.0,95.0,3.6,16.0,441.0,306.48,230.44
2016,5,8,16,45,678.5,89.0,3.7,16.0,391.5,253.21,183.07
2016,5,8,17,0,650.0,83.0,3.8,16.0,342.0,202.77,138.33
2016,5,8,17,15,606.0,77.5,3.85,15.5,291.5,153.43,97.02
2016,5,8,17,30,562.0,72.0,3.9,15.0,241.0,109.01,63.43
2016,5,8,17,45,503.0,63.5,3.95,15.0,193.0,66.42,38.01
2016,5,8,18,0,444.0,55.0,4.0,15.0,145.0,39.38,29.26
2016,5,8,18,15,350.0,44.5,3.9,14.5,102.5,33.1,23.34
2016,5,8,18,30,256.0,34.0,3.8,14.0,60.0,26.04,16.21
2016,5,8,18,45,128.0,17.0,3.7,13.5,30.0,13.09,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.5,13.5,2.7,11.0,16.5,19.4,0.0
2016,5,9,5,30,95.0,27.0,2.7,11.0,33.0,49.43,21.45
2016,5,9,5,45,198.0,43.0,2.75,11.5,71.0,101.19,70.65
2016,5,9,6,0,301.0,59.0,2.8,12.0,109.0,159.47,120.23
2016,5,9,6,15,377.0,70.5,2.8,12.0,155.5,214.62,168.93
2016,5,9,6,30,453.0,82.0,2.8,12.0,202.0,277.78,224.36
2016,5,9,6,45,235.0,105.5,2.8,12.0,168.5,223.28,183.19
2016,5,9,7,0,17.0,129.0,2.8,12.0,135.0,137.03,111.1
2016,5,9,7,15,32.5,154.0,2.75,12.0,168.5,176.3,144.05
2016,5,9,7,30,48.0,179.0,2.7,12.0,202.0,213.12,174.32
2016,5,9,7,45,59.5,204.0,2.7,12.5,235.0,248.68,202.71
2016,5,9,8,0,71.0,229.0,2.7,13.0,268.0,285.09,231.3
2016,5,9,8,15,55.0,240.5,2.65,13.0,272.0,287.47,231.98
2016,5,9,8,30,39.0,252.0,2.6,13.0,276.0,288.5,231.62
2016,5,9,8,45,56.0,282.5,2.6,13.5,320.0,335.34,267.97
2016,5,9,9,0,73.0,313.0,2.6,14.0,364.0,383.13,304.23
2016,5,9,9,15,90.0,338.0,2.55,14.0,405.0,425.78,336.48
2016,5,9,9,30,107.0,363.0,2.5,14.0,446.0,469.03,368.77
2016,5,9,9,45,120.0,383.0,2.5,14.5,480.0,512.09,399.68
2016,5,9,10,0,133.0,403.0,2.5,15.0,514.0,546.83,424.06
2016,5,9,10,15,111.0,410.5,2.5,15.0,505.0,534.58,413.44
2016,5,9,10,30,89.0,418.0,2.5,15.0,496.0,512.87,396.26
2016,5,9,10,45,92.0,425.0,2.5,15.5,507.5,522.74,402.61
2016,5,9,11,0,95.0,432.0,2.5,16.0,519.0,532.26,408.52
2016,5,9,11,15,227.5,427.5,2.55,16.0,639.0,665.36,509.33
2016,5,9,11,30,360.0,423.0,2.6,16.0,759.0,796.78,604.79
2016,5,9,11,45,631.0,275.0,2.65,16.5,866.5,915.9,694.4
2016,5,9,12,0,902.0,127.0,2.7,17.0,974.0,1014.78,759.93
2016,5,9,12,15,668.0,259.0,2.75,17.0,885.5,918.34,694.41
2016,5,9,12,30,434.0,391.0,2.8,17.0,797.0,814.02,615.72
2016,5,9,12,45,664.5,258.5,2.9,17.0,873.0,886.82,675.72
2016,5,9,13,0,895.0,126.0,3.0,17.0,949.0,942.65,714.93
2016,5,9,13,15,891.5,125.5,3.05,17.0,931.5,915.48,696.65
2016,5,9,13,30,888.0,125.0,3.1,17.0,914.0,885.66,677.21
2016,5,9,13,45,882.0,123.5,3.2,17.5,890.0,850.31,652.86
2016,5,9,14,0,876.0,122.0,3.3,18.0,866.0,812.78,626.84
2016,5,9,14,15,868.5,120.5,3.35,17.5,835.0,772.11,600.4
2016,5,9,14,30,861.0,119.0,3.4,17.0,804.0,729.74,572.32
2016,5,9,14,45,851.0,116.5,3.45,17.0,767.0,683.24,538.6
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,634.62,501.71
2016,5,9,15,15,827.0,111.5,3.5,17.0,688.0,583.49,461.78
2016,5,9,15,30,813.0,109.0,3.5,17.0,646.0,532.17,420.66
2016,5,9,15,45,796.0,106.0,3.55,17.0,600.0,478.99,377.07
2016,5,9,16,0,779.0,103.0,3.6,17.0,554.0,426.4,332.71
2016,5,9,16,15,755.0,99.0,3.65,16.5,504.5,371.13,285.71
2016,5,9,16,30,731.0,95.0,3.7,16.0,455.0,315.2,237.04
2016,5,9,16,45,696.0,91.0,3.75,16.0,403.5,260.69,188.72
2016,5,9,17,0,661.0,87.0,3.8,16.0,352.0,209.69,143.67
2016,5,9,17,15,616.5,81.0,3.85,15.5,300.5,159.19,101.36
2016,5,9,17,30,572.0,75.0,3.9,15.0,249.0,113.67,66.78
2016,5,9,17,45,500.5,68.0,4.0,15.0,199.0,71.29,41.74
2016,5,9,18,0,429.0,61.0,4.1,15.0,149.0,44.69,33.97
2016,5,9,18,15,332.5,49.0,4.05,14.5,106.0,36.72,26.53
2016,5,9,18,30,236.0,37.0,4.0,14.0,63.0,28.43,18.33
2016,5,9,18,45,118.0,18.5,3.95,13.5,31.5,14.27,0.22
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.0,2.15,11.0,17.5,20.82,0.0
2016,5,10,5,30,123.0,26.0,2.2,11.0,35.0,56.42,26.77
2016,5,10,5,45,234.5,40.0,2.25,11.5,74.0,106.66,74.15
2016,5,10,6,0,346.0,54.0,2.3,12.0,113.0,167.46,125.81
2016,5,10,6,15,173.0,69.0,2.25,12.5,98.5,137.81,108.28
2016,5,10,6,30,0.0,84.0,2.2,13.0,84.0,83.09,65.29
2016,5,10,6,45,2.5,103.5,2.2,13.5,104.0,103.72,82.7
2016,5,10,7,0,5.0,123.0,2.2,14.0,124.0,124.57,99.88
2016,5,10,7,15,23.0,150.5,2.15,14.0,160.5,162.66,131.45
2016,5,10,7,30,41.0,178.0,2.1,14.0,197.0,207.74,168.26
2016,5,10,7,45,40.5,197.0,2.05,14.5,218.0,228.66,184.23
2016,5,10,8,0,40.0,216.0,2.0,15.0,239.0,249.44,199.87
2016,5,10,8,15,78.0,250.0,1.9,15.5,298.0,314.57,251.11
2016,5,10,8,30,116.0,284.0,1.8,16.0,357.0,389.91,308.57
2016,5,10,8,45,277.5,276.0,1.75,16.5,467.5,522.71,411.2
2016,5,10,9,0,439.0,268.0,1.7,17.0,578.0,666.38,516.65
2016,5,10,9,15,633.0,199.5,1.7,17.0,674.0,778.86,599.35
2016,5,10,9,30,827.0,131.0,1.7,17.0,770.0,893.47,675.99
2016,5,10,9,45,823.0,140.5,1.7,17.5,800.0,919.12,689.42
2016,5,10,10,0,819.0,150.0,1.7,18.0,830.0,941.65,701.7
2016,5,10,10,15,826.5,151.5,1.65,18.5,857.0,963.61,712.93
2016,5,10,10,30,834.0,153.0,1.6,19.0,884.0,982.79,722.27
2016,5,10,10,45,842.0,153.0,1.6,19.5,905.0,997.98,729.74
2016,5,10,11,0,850.0,153.0,1.6,20.0,926.0,1010.17,735.39
2016,5,10,11,15,853.0,153.5,1.6,20.0,939.5,1008.68,733.83
2016,5,10,11,30,856.0,154.0,1.6,20.0,953.0,1010.3,734.54
2016,5,10,11,45,860.5,152.5,1.65,20.5,959.0,1008.26,732.34
2016,5,10,12,0,865.0,151.0,1.7,21.0,965.0,1003.07,728.27
2016,5,10,12,15,635.5,276.5,1.8,21.0,874.0,904.65,664.77
2016,5,10,12,30,406.0,402.0,1.9,21.0,783.0,798.34,588.36
2016,5,10,12,45,641.0,270.5,2.05,21.0,864.5,877.04,651.5
2016,5,10,13,0,876.0,139.0,2.2,21.0,946.0,938.66,694.57
2016,5,10,13,15,872.5,138.5,2.3,21.0,929.0,911.93,677.62
2016,5,10,13,30,869.0,138.0,2.4,21.0,912.0,882.61,659.67
2016,5,10,13,45,864.5,135.5,2.55,21.0,888.0,848.11,638.37
2016,5,10,14,0,860.0,133.0,2.7,21.0,864.0,811.39,615.2
2016,5,10,14,15,851.5,131.5,2.75,21.0,833.0,770.55,588.18
2016,5,10,14,30,843.0,130.0,2.8,21.0,802.0,728.19,559.77
2016,5,10,14,45,835.0,126.5,2.9,21.0,766.0,682.35,527.29
2016,5,10,15,0,827.0,123.0,3.0,21.0,730.0,635.34,492.69
2016,5,10,15,15,812.5,120.0,3.05,20.5,687.5,584.1,454.64
2016,5,10,15,30,798.0,117.0,3.1,20.0,645.0,532.74,415.27
2016,5,10,15,45,783.0,112.5,3.15,20.0,599.5,479.87,372.73
2016,5,10,16,0,768.0,108.0,3.2,20.0,554.0,427.42,329.28
2016,5,10,16,15,744.0,104.0,3.25,19.5,504.5,372.75,283.54
2016,5,10,16,30,720.0,100.0,3.3,19.0,455.0,317.27,236.05
2016,5,10,16,45,691.5,94.0,3.4,18.5,404.5,263.28,189.12
2016,5,10,17,0,663.0,88.0,3.5,18.0,354.0,212.1,144.49
2016,5,10,17,15,618.5,82.0,3.45,17.5,302.5,161.47,102.35
2016,5,10,17,30,574.0,76.0,3.4,17.0,251.0,115.81,67.78
2016,5,10,17,45,515.0,67.5,3.4,16.5,202.0,72.44,41.62
2016,5,10,18,0,456.0,59.0,3.4,16.0,153.0,42.66,32.06
2016,5,10,18,15,362.0,47.5,3.25,15.5,109.5,35.58,25.46
2016,5,10,18,30,268.0,36.0,3.1,15.0,66.0,27.54,17.61
2016,5,10,18,45,134.0,18.0,3.0,14.5,33.0,13.83,1.05
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.0,12.5,2.55,11.5,20.0,25.27,0.0
2016,5,11,5,30,196.0,25.0,2.6,12.0,40.0,69.28,34.39
2016,5,11,5,45,305.0,37.0,2.65,12.5,80.0,121.59,83.94
2016,5,11,6,0,414.0,49.0,2.7,13.0,120.0,183.89,137.4
2016,5,11,6,15,207.0,58.5,2.65,13.0,94.0,142.69,111.77
2016,5,11,6,30,0.0,68.0,2.6,13.0,68.0,66.32,51.1
2016,5,11,6,45,0.0,84.0,2.55,13.5,84.0,82.19,64.57
2016,5,11,7,0,0.0,100.0,2.5,14.0,100.0,98.06,77.68
2016,5,11,7,15,3.0,126.0,2.45,14.0,127.5,125.9,100.75
2016,5,11,7,30,6.0,152.0,2.4,14.0,155.0,154.05,123.73
2016,5,11,7,45,17.0,180.0,2.35,14.5,189.5,189.75,152.46
2016,5,11,8,0,28.0,208.0,2.3,15.0,224.0,232.4,186.22
2016,5,11,8,15,70.5,246.0,2.25,15.5,290.0,304.66,243.6
2016,5,11,8,30,113.0,284.0,2.2,16.0,356.0,387.54,307.48
2016,5,11,8,45,119.0,306.5,2.15,16.5,387.0,419.77,330.31
2016,5,11,9,0,125.0,329.0,2.1,17.0,418.0,451.98,352.97
2016,5,11,9,15,127.5,349.0,2.05,17.0,444.0,478.34,371.53
2016,5,11,9,30,130.0,369.0,2.0,17.0,470.0,504.33,389.65
2016,5,11,9,45,156.0,387.5,1.95,17.5,514.0,549.97,421.93
2016,5,11,10,0,182.0,406.0,1.9,18.0,558.0,596.1,453.78
2016,5,11,10,15,178.0,420.5,1.9,18.0,573.0,609.35,462.01
2016,5,11,10,30,174.0,435.0,1.9,18.0,588.0,621.68,469.84
2016,5,11,10,45,328.5,399.5,1.9,18.0,696.0,744.5,560.4
2016,5,11,11,0,483.0,364.0,1.9,18.0,804.0,867.71,647.13
2016,5,11,11,15,687.0,250.5,1.9,18.0,886.5,954.64,709.84
2016,5,11,11,30,891.0,137.0,1.9,18.0,969.0,1028.32,756.64
2016,5,11,11,45,895.5,135.0,1.95,18.5,975.0,1025.71,753.09
2016,5,11,12,0,900.0,133.0,2.0,19.0,981.0,1019.85,748.45
2016,5,11,12,15,899.5,132.5,2.05,19.0,978.5,1007.37,741.08
2016,5,11,12,30,899.0,132.0,2.1,19.0,976.0,991.76,731.78
2016,5,11,12,45,679.5,253.5,2.2,19.5,887.5,896.53,668.85
2016,5,11,13,0,460.0,375.0,2.3,20.0,799.0,797.98,595.55
2016,5,11,13,15,679.0,248.5,2.35,20.0,861.5,853.84,642.21
2016,5,11,13,30,898.0,122.0,2.4,20.0,924.0,892.6,669.45
2016,5,11,13,45,893.0,120.5,2.5,20.0,899.0,857.85,646.95
2016,5,11,14,0,888.0,119.0,2.6,20.0,874.0,820.82,623.29
2016,5,11,14,15,879.5,117.5,2.6,19.5,843.0,779.05,596.49
2016,5,11,14,30,871.0,116.0,2.6,19.0,812.0,735.63,568.16
2016,5,11,14,45,860.5,114.0,2.6,19.0,774.5,688.95,535.12
2016,5,11,15,0,850.0,112.0,2.6,19.0,737.0,641.22,499.49
2016,5,11,15,15,836.0,109.5,2.55,18.5,694.5,588.66,460.1
2016,5,11,15,30,822.0,107.0,2.5,18.0,652.0,537.0,420.16
2016,5,11,15,45,804.5,103.5,2.45,18.0,605.5,482.74,376.28
2016,5,11,16,0,787.0,100.0,2.4,18.0,559.0,429.13,331.7
2016,5,11,16,15,763.5,96.5,2.35,17.5,509.5,374.15,285.5
2016,5,11,16,30,740.0,93.0,2.3,17.0,460.0,320.95,239.55
2016,5,11,16,45,709.5,88.0,2.3,17.0,408.5,263.86,189.63
2016,5,11,17,0,679.0,83.0,2.3,17.0,357.0,212.19,144.24
2016,5,11,17,15,636.0,77.0,2.25,16.5,305.5,160.9,101.37
2016,5,11,17,30,593.0,71.0,2.2,16.0,254.0,114.39,65.86
2016,5,11,17,45,533.0,63.5,2.2,16.0,204.5,70.72,39.33
2016,5,11,18,0,473.0,56.0,2.2,16.0,155.0,39.78,29.55
2016,5,11,18,15,380.5,45.5,2.2,15.5,111.5,33.53,23.71
2016,5,11,18,30,288.0,35.0,2.2,15.0,68.0,26.84,17.12
2016,5,11,18,45,144.0,17.5,2.25,14.5,34.0,12.93,1.41
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,3.1,11.0,18.5,22.35,0.0
2016,5,12,5,30,128.0,28.0,3.2,11.0,37.0,60.64,32.31
2016,5,12,5,45,222.5,43.5,3.3,11.5,75.5,108.25,76.39
2016,5,12,6,0,317.0,59.0,3.4,12.0,114.0,165.33,125.34
2016,5,12,6,15,184.5,81.0,3.35,12.0,116.0,155.78,123.65
2016,5,12,6,30,52.0,103.0,3.3,12.0,118.0,127.51,102.89
2016,5,12,6,45,64.5,124.0,3.25,12.5,146.0,157.52,128.44
2016,5,12,7,0,77.0,145.0,3.2,13.0,174.0,188.69,154.43
2016,5,12,7,15,146.5,167.0,3.1,13.0,231.5,259.21,213.27
2016,5,12,7,30,216.0,189.0,3.0,13.0,289.0,331.28,272.43
2016,5,12,7,45,267.0,204.5,2.95,13.5,342.5,396.73,324.39
2016,5,12,8,0,318.0,220.0,2.9,14.0,396.0,460.03,373.56
2016,5,12,8,15,356.0,233.0,2.85,14.0,446.0,514.6,415.45
2016,5,12,8,30,394.0,246.0,2.8,14.0,496.0,571.26,458.16
2016,5,12,8,45,399.5,265.5,2.75,14.5,534.5,610.33,485.19
2016,5,12,9,0,405.0,285.0,2.7,15.0,573.0,656.03,516.42
2016,5,12,9,15,604.5,212.5,2.65,15.0,669.0,768.36,602.49
2016,5,12,9,30,804.0,140.0,2.6,15.0,765.0,883.51,682.76
2016,5,12,9,45,819.0,139.5,2.6,15.5,799.5,915.36,701.26
2016,5,12,10,0,834.0,139.0,2.6,16.0,834.0,945.03,718.88
2016,5,12,10,15,661.5,239.0,2.55,16.0,802.0,901.73,687.57
2016,5,12,10,30,489.0,339.0,2.5,16.0,770.0,843.28,640.65
2016,5,12,10,45,673.0,241.5,2.45,16.5,848.5,928.79,703.41
2016,5,12,11,0,857.0,144.0,2.4,17.0,927.0,1002.58,749.64
2016,5,12,11,15,860.0,144.5,2.35,17.0,940.0,1007.38,751.02
2016,5,12,11,30,863.0,145.0,2.3,17.0,953.0,1009.05,751.17
2016,5,12,11,45,863.5,146.0,2.3,17.5,957.5,1005.59,747.24
2016,5,12,12,0,864.0,147.0,2.3,18.0,962.0,999.0,741.43
2016,5,12,12,15,863.5,147.0,2.35,18.0,960.0,987.37,734.38
2016,5,12,12,30,863.0,147.0,2.4,18.0,958.0,972.75,725.45
2016,5,12,12,45,839.0,160.0,2.5,18.0,941.5,950.23,711.79
2016,5,12,13,0,815.0,173.0,2.6,18.0,925.0,921.19,693.69
2016,5,12,13,15,810.5,171.5,2.7,18.0,908.0,893.46,676.36
2016,5,12,13,30,806.0,170.0,2.8,18.0,891.0,863.42,657.25
2016,5,12,13,45,801.5,167.0,2.9,18.0,867.5,829.75,635.42
2016,5,12,14,0,797.0,164.0,3.0,18.0,844.0,794.08,611.95
2016,5,12,14,15,632.5,232.0,3.1,18.0,759.5,703.83,545.73
2016,5,12,14,30,468.0,300.0,3.2,18.0,675.0,622.75,483.59
2016,5,12,14,45,617.0,224.0,3.3,18.0,694.0,629.19,492.23
2016,5,12,15,0,766.0,148.0,3.4,18.0,713.0,622.59,489.63
2016,5,12,15,15,750.5,144.5,3.45,17.5,671.5,571.49,450.9
2016,5,12,15,30,735.0,141.0,3.5,17.0,630.0,521.79,412.28
2016,5,12,15,45,722.5,134.0,3.55,17.0,586.0,470.64,370.68
2016,5,12,16,0,710.0,127.0,3.6,17.0,542.0,419.8,328.15
2016,5,12,16,15,684.0,122.0,3.65,16.5,493.5,366.2,283.0
2016,5,12,16,30,658.0,117.0,3.7,16.0,445.0,314.75,238.55
2016,5,12,16,45,629.5,109.5,3.75,16.0,395.5,262.75,192.73
2016,5,12,17,0,601.0,102.0,3.8,16.0,346.0,213.62,149.46
2016,5,12,17,15,555.5,94.5,3.85,15.5,296.0,164.87,108.8
2016,5,12,17,30,510.0,87.0,3.9,15.0,246.0,121.27,75.37
2016,5,12,17,45,449.5,77.0,4.0,14.5,198.0,79.86,49.29
2016,5,12,18,0,389.0,67.0,4.1,14.0,150.0,49.0,37.98
2016,5,12,18,15,301.0,54.0,4.1,13.5,107.5,40.47,30.03
2016,5,12,18,30,213.0,41.0,4.1,13.0,65.0,31.49,21.31
