Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,45,106.5,24.5,4.1,13.0,36.5,19.07,5.78
2016,5,12,19,0,0.0,8.0,4.1,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,4.05,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.5,3.35,11.0,10.5,10.32,0.0
2016,5,13,5,30,0.0,21.0,3.4,11.0,21.0,20.28,8.92
2016,5,13,5,45,4.5,40.0,3.45,11.5,41.0,40.67,28.04
2016,5,13,6,0,9.0,59.0,3.5,12.0,61.0,61.43,46.23
2016,5,13,6,15,19.5,80.0,3.45,12.0,85.0,89.3,70.36
2016,5,13,6,30,30.0,101.0,3.4,12.0,109.0,116.27,93.63
2016,5,13,6,45,39.5,121.5,3.4,12.0,134.5,143.23,116.66
2016,5,13,7,0,49.0,142.0,3.4,12.0,160.0,171.09,140.12
2016,5,13,7,15,43.5,160.5,3.35,12.0,178.0,189.24,154.96
2016,5,13,7,30,38.0,179.0,3.3,12.0,196.0,206.79,168.99
2016,5,13,7,45,23.0,180.5,3.3,12.5,191.5,194.09,157.45
2016,5,13,8,0,8.0,182.0,3.3,13.0,187.0,185.48,149.24
2016,5,13,8,15,11.5,200.5,3.3,13.5,208.0,206.8,165.96
2016,5,13,8,30,15.0,219.0,3.3,14.0,229.0,228.37,182.61
2016,5,13,8,45,24.5,251.0,3.3,14.5,268.5,268.91,214.33
2016,5,13,9,0,34.0,283.0,3.3,15.0,308.0,317.83,252.02
2016,5,13,9,15,47.0,313.5,3.4,15.0,350.0,361.73,285.94
2016,5,13,9,30,60.0,344.0,3.5,15.0,392.0,406.14,319.89
2016,5,13,9,45,87.0,373.0,3.65,15.5,445.0,462.25,362.33
2016,5,13,10,0,114.0,402.0,3.8,16.0,498.0,527.5,410.79
2016,5,13,10,15,205.0,409.0,3.9,16.0,587.0,623.04,484.09
2016,5,13,10,30,296.0,416.0,4.0,16.0,676.0,728.57,562.75
2016,5,13,10,45,599.5,270.0,4.15,16.0,813.0,885.87,685.41
2016,5,13,11,0,903.0,124.0,4.3,16.0,950.0,1028.06,785.27
2016,5,13,11,15,905.5,124.5,4.4,16.0,962.5,1032.63,787.67
2016,5,13,11,30,908.0,125.0,4.5,16.0,975.0,1033.89,789.13
2016,5,13,11,45,912.0,123.5,4.6,16.5,981.0,1031.29,786.53
2016,5,13,12,0,916.0,122.0,4.7,17.0,987.0,1025.39,781.78
2016,5,13,12,15,915.5,121.5,4.75,17.0,984.5,1012.83,773.63
2016,5,13,12,30,915.0,121.0,4.8,17.0,982.0,997.09,763.38
2016,5,13,12,45,912.0,121.0,4.9,17.0,972.0,976.4,750.15
2016,5,13,13,0,909.0,121.0,5.0,17.0,962.0,952.77,734.84
2016,5,13,13,15,905.5,120.5,5.0,16.5,944.5,925.4,717.51
2016,5,13,13,30,902.0,120.0,5.0,16.0,927.0,895.35,698.2
2016,5,13,13,45,900.0,116.5,5.05,16.0,904.0,861.11,674.71
2016,5,13,14,0,898.0,113.0,5.1,16.0,881.0,824.4,649.28
2016,5,13,14,15,891.0,111.5,5.1,16.0,850.0,783.51,620.33
2016,5,13,14,30,884.0,110.0,5.1,16.0,819.0,740.83,589.83
2016,5,13,14,45,613.5,213.5,5.1,16.0,695.0,617.47,492.52
2016,5,13,15,0,343.0,317.0,5.1,16.0,571.0,514.52,408.42
2016,5,13,15,15,595.0,208.0,5.05,15.5,617.5,541.33,433.6
2016,5,13,15,30,847.0,99.0,5.0,15.0,664.0,546.73,439.22
2016,5,13,15,45,836.5,94.0,4.95,15.0,619.0,491.34,392.59
2016,5,13,16,0,826.0,89.0,4.9,15.0,574.0,437.84,346.4
2016,5,13,16,15,804.5,86.0,4.85,14.5,524.5,382.13,297.91
2016,5,13,16,30,783.0,83.0,4.8,14.0,475.0,327.92,249.49
2016,5,13,16,45,760.5,78.0,4.75,14.0,424.5,273.35,199.71
2016,5,13,17,0,738.0,73.0,4.7,14.0,374.0,220.87,151.88
2016,5,13,17,15,699.0,68.0,4.65,13.5,322.0,168.06,106.28
2016,5,13,17,30,660.0,63.0,4.6,13.0,270.0,116.71,65.65
2016,5,13,17,45,606.0,57.0,4.55,13.0,219.5,70.82,36.92
2016,5,13,18,0,552.0,51.0,4.5,13.0,169.0,35.18,25.84
2016,5,13,18,15,462.5,42.5,4.45,12.5,123.5,30.54,21.42
2016,5,13,18,30,373.0,34.0,4.4,12.0,78.0,25.59,16.41
2016,5,13,18,45,228.5,22.0,4.35,12.0,45.0,16.88,5.2
2016,5,13,19,0,84.0,10.0,4.3,12.0,12.0,9.83,0.0
2016,5,13,19,15,42.0,5.0,4.3,12.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,12.5,11.5,11.3,0.0
2016,5,14,5,30,0.0,23.0,3.1,13.0,23.0,22.28,10.6
2016,5,14,5,45,10.5,42.0,3.3,13.5,44.0,44.27,30.63
2016,5,14,6,0,21.0,61.0,3.5,14.0,65.0,69.07,52.02
2016,5,14,6,15,32.0,82.0,3.5,14.0,90.0,95.87,75.19
2016,5,14,6,30,43.0,103.0,3.5,14.0,115.0,123.71,99.11
2016,5,14,6,45,50.0,124.0,3.5,14.5,140.5,150.75,121.85
2016,5,14,7,0,57.0,145.0,3.5,15.0,166.0,178.41,144.67
2016,5,14,7,15,32.5,150.5,3.35,15.0,163.0,172.11,138.96
2016,5,14,7,30,8.0,156.0,3.2,15.0,160.0,159.27,127.59
2016,5,14,7,45,4.0,143.0,3.05,15.5,145.0,143.05,113.58
2016,5,14,8,0,0.0,130.0,2.9,16.0,130.0,126.96,99.74
2016,5,14,8,15,5.5,169.5,2.7,16.0,173.0,170.65,135.07
2016,5,14,8,30,11.0,209.0,2.5,16.0,216.0,214.98,170.19
2016,5,14,8,45,15.0,232.0,2.4,16.5,242.5,241.64,190.46
2016,5,14,9,0,19.0,255.0,2.3,17.0,269.0,268.53,210.63
2016,5,14,9,15,28.5,287.5,2.25,17.0,309.5,317.87,248.45
2016,5,14,9,30,38.0,320.0,2.2,17.0,350.0,360.73,280.67
2016,5,14,9,45,22.0,258.0,2.15,17.5,276.0,281.1,218.32
2016,5,14,10,0,6.0,196.0,2.1,18.0,202.0,197.52,152.55
2016,5,14,10,15,14.0,260.5,2.1,18.0,274.0,269.68,208.73
2016,5,14,10,30,22.0,325.0,2.1,18.0,346.0,342.34,263.63
2016,5,14,10,45,16.5,280.0,2.15,18.5,295.5,291.51,224.13
2016,5,14,11,0,11.0,235.0,2.2,19.0,245.0,241.07,185.12
2016,5,14,11,15,97.0,353.5,2.25,19.0,445.0,459.03,352.08
2016,5,14,11,30,183.0,472.0,2.3,19.0,645.0,664.94,500.1
2016,5,14,11,45,191.0,474.5,2.35,19.0,655.5,672.39,504.08
2016,5,14,12,0,199.0,477.0,2.4,19.0,666.0,678.87,508.93
2016,5,14,12,15,284.5,450.0,2.45,19.0,719.0,734.63,550.93
2016,5,14,12,30,370.0,423.0,2.5,19.0,772.0,781.79,586.18
2016,5,14,12,45,423.0,399.0,2.6,19.0,794.0,800.75,601.25
2016,5,14,13,0,476.0,375.0,2.7,19.0,816.0,813.09,612.01
2016,5,14,13,15,674.0,253.5,2.8,19.0,865.5,855.37,648.58
2016,5,14,13,30,872.0,132.0,2.9,19.0,915.0,881.81,668.35
2016,5,14,13,45,865.0,131.5,3.0,19.0,890.0,847.26,645.58
2016,5,14,14,0,858.0,131.0,3.1,19.0,865.0,810.64,621.62
2016,5,14,14,15,850.0,129.5,3.2,18.5,834.5,770.43,595.95
2016,5,14,14,30,842.0,128.0,3.3,18.0,804.0,728.6,568.66
2016,5,14,14,45,828.5,127.0,3.4,18.0,766.5,681.69,534.83
2016,5,14,15,0,815.0,126.0,3.5,18.0,729.0,634.08,499.04
2016,5,14,15,15,800.5,123.0,3.55,18.0,687.5,583.55,460.0
2016,5,14,15,30,786.0,120.0,3.6,18.0,646.0,532.93,419.87
2016,5,14,15,45,764.5,118.0,3.7,18.0,599.5,480.01,376.93
2016,5,14,16,0,743.0,116.0,3.8,18.0,553.0,425.88,331.94
2016,5,14,16,15,718.5,112.0,3.8,17.5,504.5,372.14,286.58
2016,5,14,16,30,694.0,108.0,3.8,17.0,456.0,320.31,241.68
2016,5,14,16,45,659.5,103.0,3.85,17.0,405.5,267.02,194.89
2016,5,14,17,0,625.0,98.0,3.9,17.0,355.0,217.2,151.18
2016,5,14,17,15,581.0,91.0,3.85,16.5,304.0,167.76,109.76
2016,5,14,17,30,537.0,84.0,3.8,16.0,253.0,123.24,75.37
2016,5,14,17,45,482.0,74.5,3.8,15.5,205.5,80.99,48.39
2016,5,14,18,0,427.0,65.0,3.8,15.0,158.0,47.42,36.46
2016,5,14,18,15,337.0,53.0,3.7,14.5,114.5,39.51,29.13
2016,5,14,18,30,247.0,41.0,3.6,14.0,71.0,31.34,21.25
2016,5,14,18,45,123.5,26.0,3.5,14.0,41.0,20.21,7.94
2016,5,14,19,0,0.0,11.0,3.4,14.0,11.0,10.81,0.0
2016,5,14,19,15,0.0,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,76.0,15.5,4.1,12.5,21.5,25.78,0.0
2016,5,15,5,30,152.0,31.0,4.2,13.0,43.0,69.85,40.7
2016,5,15,5,45,257.5,44.0,4.3,13.5,83.0,118.05,83.32
2016,5,15,6,0,363.0,57.0,4.4,14.0,123.0,177.97,134.36
2016,5,15,6,15,434.5,66.5,4.3,14.0,170.0,235.01,184.95
2016,5,15,6,30,506.0,76.0,4.2,14.0,217.0,298.22,240.53
2016,5,15,6,45,560.5,81.5,4.1,14.5,267.5,356.24,290.69
2016,5,15,7,0,615.0,87.0,4.0,15.0,318.0,418.98,343.38
2016,5,15,7,15,651.5,92.5,3.9,15.5,369.0,476.04,389.98
2016,5,15,7,30,688.0,98.0,3.8,16.0,420.0,535.41,436.9
2016,5,15,7,45,718.5,101.0,3.75,16.5,471.0,590.05,478.85
2016,5,15,8,0,749.0,104.0,3.7,17.0,522.0,644.1,519.19
2016,5,15,8,15,769.5,107.0,3.6,17.0,569.5,693.19,554.19
2016,5,15,8,30,790.0,110.0,3.5,17.0,617.0,741.87,587.91
2016,5,15,8,45,808.0,112.0,3.45,17.5,661.0,786.73,617.34
2016,5,15,9,0,826.0,114.0,3.4,18.0,705.0,830.45,645.42
2016,5,15,9,15,838.5,116.0,3.35,18.0,744.0,863.11,666.51
2016,5,15,9,30,851.0,118.0,3.3,18.0,783.0,898.45,689.37
2016,5,15,9,45,873.5,112.5,3.3,18.5,820.0,932.91,710.39
2016,5,15,10,0,896.0,107.0,3.3,19.0,857.0,965.44,729.89
2016,5,15,10,15,902.5,108.0,3.4,19.0,884.5,987.24,744.15
2016,5,15,10,30,909.0,109.0,3.5,19.0,912.0,1006.05,756.55
2016,5,15,10,45,912.5,110.5,3.65,19.5,932.0,1019.32,764.24
2016,5,15,11,0,916.0,112.0,3.8,20.0,952.0,1029.34,769.85
2016,5,15,11,15,919.0,112.5,4.05,20.0,965.0,1034.51,774.48
2016,5,15,11,30,922.0,113.0,4.3,20.0,978.0,1036.35,776.93
2016,5,15,11,45,922.0,114.0,4.6,20.0,983.5,1032.38,776.43
2016,5,15,12,0,922.0,115.0,4.9,20.0,989.0,1025.08,774.08
2016,5,15,12,15,922.0,114.5,5.1,20.0,986.5,1013.01,767.52
2016,5,15,12,30,922.0,114.0,5.3,20.0,984.0,997.74,758.73
2016,5,15,12,45,925.0,110.5,5.5,20.0,976.0,979.16,747.57
2016,5,15,13,0,928.0,107.0,5.7,20.0,968.0,957.4,734.09
2016,5,15,13,15,924.5,106.5,5.8,20.0,951.0,929.69,715.71
2016,5,15,13,30,921.0,106.0,5.9,20.0,934.0,899.26,695.31
2016,5,15,13,45,914.5,106.0,6.0,20.0,909.0,864.25,671.48
2016,5,15,14,0,908.0,106.0,6.1,20.0,884.0,827.0,645.85
2016,5,15,14,15,900.5,104.5,6.1,19.5,853.0,785.49,617.67
2016,5,15,14,30,893.0,103.0,6.1,19.0,822.0,742.21,587.85
2016,5,15,14,45,884.0,101.5,6.2,19.0,785.5,696.35,554.76
2016,5,15,15,0,875.0,100.0,6.3,19.0,749.0,649.26,518.12
2016,5,15,15,15,862.0,97.5,6.4,18.5,707.0,597.88,478.2
2016,5,15,15,30,849.0,95.0,6.5,18.0,665.0,546.11,436.76
2016,5,15,15,45,830.5,93.5,6.6,18.0,618.0,490.07,389.98
2016,5,15,16,0,812.0,92.0,6.7,18.0,571.0,436.75,344.13
2016,5,15,16,15,790.0,88.5,6.7,17.5,522.0,381.18,295.94
2016,5,15,16,30,768.0,85.0,6.7,17.0,473.0,327.18,247.94
2016,5,15,16,45,735.0,82.0,6.7,17.0,421.0,272.44,198.59
2016,5,15,17,0,702.0,79.0,6.7,17.0,369.0,218.26,150.11
2016,5,15,17,15,661.5,74.0,6.65,16.5,317.5,166.94,106.1
2016,5,15,17,30,621.0,69.0,6.6,16.0,266.0,120.06,69.2
2016,5,15,17,45,557.5,63.0,6.55,15.5,216.0,75.7,41.3
2016,5,15,18,0,494.0,57.0,6.5,15.0,166.0,40.03,29.92
2016,5,15,18,15,405.0,47.5,6.4,14.5,121.5,34.72,24.93
2016,5,15,18,30,316.0,38.0,6.3,14.0,77.0,29.06,19.34
2016,5,15,18,45,184.5,24.5,6.2,14.0,45.0,18.93,7.6
2016,5,15,19,0,53.0,11.0,6.1,14.0,13.0,10.81,0.0
2016,5,15,19,15,26.5,5.5,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,12.0,22.0,28.77,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,69.87,41.4
2016,5,16,5,45,253.5,44.0,3.9,12.5,83.0,117.28,83.3
2016,5,16,6,0,349.0,58.0,3.9,13.0,122.0,175.22,133.0
2016,5,16,6,15,419.0,67.5,3.8,13.5,168.5,229.29,180.79
2016,5,16,6,30,489.0,77.0,3.7,14.0,215.0,292.84,236.08
2016,5,16,6,45,541.0,84.0,3.6,14.5,265.0,350.47,285.72
2016,5,16,7,0,593.0,91.0,3.5,15.0,315.0,412.62,337.65
2016,5,16,7,15,629.5,96.5,3.4,15.5,365.0,468.63,383.18
2016,5,16,7,30,666.0,102.0,3.3,16.0,415.0,526.97,429.07
2016,5,16,7,45,698.5,105.0,3.25,16.5,465.5,581.94,471.07
2016,5,16,8,0,731.0,108.0,3.2,17.0,516.0,638.18,512.8
2016,5,16,8,15,751.5,111.5,3.15,17.5,563.0,685.27,545.53
2016,5,16,8,30,772.0,115.0,3.1,18.0,610.0,733.79,578.02
2016,5,16,8,45,791.5,116.0,3.1,18.5,654.0,778.13,607.08
2016,5,16,9,0,811.0,117.0,3.1,19.0,698.0,821.47,634.97
2016,5,16,9,15,823.0,119.0,3.1,19.0,736.5,858.05,658.95
2016,5,16,9,30,835.0,121.0,3.1,19.0,775.0,887.6,677.93
2016,5,16,9,45,855.5,116.5,3.1,19.5,811.5,920.88,698.11
2016,5,16,10,0,876.0,112.0,3.1,20.0,848.0,952.21,716.72
2016,5,16,10,15,882.5,113.5,3.15,20.0,875.0,974.16,730.69
2016,5,16,10,30,889.0,115.0,3.2,20.0,902.0,993.19,742.83
2016,5,16,10,45,894.0,115.5,3.25,20.5,922.5,1006.66,749.91
2016,5,16,11,0,899.0,116.0,3.3,21.0,943.0,1016.97,755.01
2016,5,16,11,15,902.5,117.0,3.4,21.0,956.0,1023.09,759.3
2016,5,16,11,30,906.0,118.0,3.5,21.0,969.0,1025.93,761.55
2016,5,16,11,45,907.5,118.0,3.6,21.5,975.0,1022.48,758.29
2016,5,16,12,0,909.0,118.0,3.7,22.0,981.0,1015.75,753.01
2016,5,16,12,15,909.0,118.0,3.85,22.0,979.0,1004.34,746.49
2016,5,16,12,30,909.0,118.0,4.0,22.0,977.0,989.78,737.91
2016,5,16,12,45,908.5,116.5,4.15,22.0,968.0,970.16,725.92
2016,5,16,13,0,908.0,115.0,4.3,22.0,959.0,947.55,711.87
2016,5,16,13,15,904.5,114.5,4.4,22.0,942.0,920.34,694.35
2016,5,16,13,30,901.0,114.0,4.5,22.0,925.0,890.48,675.12
2016,5,16,13,45,898.0,112.0,4.6,22.0,901.5,857.06,653.36
2016,5,16,14,0,895.0,110.0,4.7,22.0,878.0,821.24,629.69
2016,5,16,14,15,887.5,108.5,4.75,21.5,847.5,780.24,602.98
2016,5,16,14,30,880.0,107.0,4.8,21.0,817.0,737.5,574.61
2016,5,16,14,45,867.5,106.5,4.9,21.0,779.5,690.8,541.66
2016,5,16,15,0,855.0,106.0,5.0,21.0,742.0,643.19,505.57
2016,5,16,15,15,842.0,104.0,5.0,20.5,700.5,593.22,467.42
2016,5,16,15,30,829.0,102.0,5.0,20.0,659.0,540.9,426.41
2016,5,16,15,45,805.5,101.5,5.05,20.0,612.0,486.41,381.79
2016,5,16,16,0,782.0,101.0,5.1,20.0,565.0,433.13,336.99
2016,5,16,16,15,759.0,97.5,5.1,19.5,516.0,378.75,290.82
2016,5,16,16,30,736.0,94.0,5.1,19.0,467.0,326.08,244.93
2016,5,16,16,45,700.5,91.0,5.15,19.0,415.5,269.65,195.34
2016,5,16,17,0,665.0,88.0,5.2,19.0,364.0,219.17,150.82
2016,5,16,17,15,622.5,82.5,5.25,18.5,313.0,169.07,108.57
2016,5,16,17,30,580.0,77.0,5.3,18.0,262.0,123.66,73.23
2016,5,16,17,45,517.5,69.5,5.35,17.5,213.0,80.25,45.63
2016,5,16,18,0,455.0,62.0,5.4,17.0,164.0,44.3,33.43
2016,5,16,18,15,366.5,51.5,5.3,16.5,120.0,38.26,27.83
2016,5,16,18,30,278.0,41.0,5.2,16.0,76.0,31.2,21.04
2016,5,16,18,45,157.5,26.5,5.15,15.5,44.5,20.52,9.12
2016,5,16,19,0,37.0,12.0,5.1,15.0,13.0,11.8,0.0
2016,5,16,19,15,18.5,6.0,4.9,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,124.5,14.5,2.65,13.5,25.5,35.5,0.0
2016,5,17,5,30,249.0,29.0,2.7,14.0,51.0,87.35,51.55
2016,5,17,5,45,354.0,39.0,2.75,15.0,92.5,138.28,96.45
2016,5,17,6,0,459.0,49.0,2.8,16.0,134.0,200.72,149.61
2016,5,17,6,15,526.5,56.5,2.7,16.5,183.0,258.2,200.25
2016,5,17,6,30,594.0,64.0,2.6,17.0,232.0,322.43,255.67
2016,5,17,6,45,643.0,69.0,2.55,17.5,284.0,381.73,306.06
2016,5,17,7,0,692.0,74.0,2.5,18.0,336.0,445.16,358.08
2016,5,17,7,15,725.0,78.0,2.55,18.5,388.0,501.12,402.88
2016,5,17,7,30,758.0,82.0,2.6,19.0,440.0,560.09,448.5
2016,5,17,7,45,784.0,85.0,2.65,19.5,491.5,614.87,489.55
2016,5,17,8,0,810.0,88.0,2.7,20.0,543.0,670.19,529.11
2016,5,17,8,15,828.5,91.0,2.75,20.5,591.0,720.19,562.7
2016,5,17,8,30,847.0,94.0,2.8,21.0,639.0,765.62,592.42
2016,5,17,8,45,861.5,96.0,2.9,21.5,683.5,809.41,620.84
2016,5,17,9,0,876.0,98.0,3.0,22.0,728.0,851.72,647.86
2016,5,17,9,15,887.0,100.0,3.0,22.5,767.5,889.22,670.62
2016,5,17,9,30,898.0,102.0,3.0,23.0,807.0,924.55,691.65
2016,5,17,9,45,906.5,103.5,3.05,23.5,840.5,954.64,709.35
2016,5,17,10,0,915.0,105.0,3.1,24.0,874.0,982.05,725.21
2016,5,17,10,15,921.0,106.0,3.1,24.0,901.0,1003.69,738.26
2016,5,17,10,30,927.0,107.0,3.1,24.0,928.0,1022.26,749.39
2016,5,17,10,45,930.5,108.0,3.1,24.5,948.0,1035.19,755.45
2016,5,17,11,0,934.0,109.0,3.1,25.0,968.0,1044.82,759.49
2016,5,17,11,15,936.0,109.5,3.1,25.0,981.0,1049.08,761.69
2016,5,17,11,30,938.0,110.0,3.1,25.0,994.0,1049.95,761.86
2016,5,17,11,45,938.0,111.0,3.15,25.0,998.5,1045.95,759.49
2016,5,17,12,0,938.0,112.0,3.2,25.0,1003.0,1038.58,755.09
2016,5,17,12,15,937.0,111.5,3.25,25.0,1000.5,1025.42,747.04
2016,5,17,12,30,936.0,111.0,3.3,25.0,998.0,1009.04,737.01
2016,5,17,12,45,935.0,110.0,3.4,25.0,988.0,989.02,725.02
2016,5,17,13,0,934.0,109.0,3.5,25.0,978.0,965.94,710.99
2016,5,17,13,15,930.0,108.5,3.6,25.0,960.0,937.7,693.47
2016,5,17,13,30,926.0,108.0,3.7,25.0,942.0,906.76,674.03
2016,5,17,13,45,919.5,107.5,3.8,25.5,917.0,871.18,650.01
2016,5,17,14,0,913.0,107.0,3.9,26.0,892.0,833.36,624.33
2016,5,17,14,15,905.5,105.5,3.95,25.5,861.0,791.75,598.0
2016,5,17,14,30,898.0,104.0,4.0,25.0,830.0,748.37,570.02
2016,5,17,14,45,888.0,102.5,4.1,25.0,792.5,701.72,538.27
2016,5,17,15,0,878.0,101.0,4.2,25.0,755.0,653.92,503.02
2016,5,17,15,15,865.0,99.0,4.25,24.5,713.0,602.96,465.3
2016,5,17,15,30,852.0,97.0,4.3,24.0,671.0,551.59,426.09
2016,5,17,15,45,835.5,94.0,4.4,24.0,624.5,495.05,381.14
2016,5,17,16,0,819.0,91.0,4.5,24.0,578.0,441.03,336.81
2016,5,17,16,15,797.5,88.0,4.5,23.5,528.5,385.82,290.79
2016,5,17,16,30,776.0,85.0,4.5,23.0,479.0,332.1,244.76
2016,5,17,16,45,745.5,81.5,4.55,23.0,427.5,277.18,196.86
2016,5,17,17,0,715.0,78.0,4.6,23.0,376.0,225.2,151.46
2016,5,17,17,15,675.0,73.0,4.5,22.0,324.0,170.62,106.11
2016,5,17,17,30,635.0,68.0,4.4,21.0,272.0,123.02,69.38
2016,5,17,17,45,574.5,62.0,4.35,20.5,222.0,77.93,40.99
2016,5,17,18,0,514.0,56.0,4.3,20.0,172.0,39.72,29.04
2016,5,17,18,15,428.5,47.0,4.1,19.0,127.0,33.97,23.85
2016,5,17,18,30,343.0,38.0,3.9,18.0,82.0,28.75,18.83
2016,5,17,18,45,211.5,25.0,3.75,17.5,48.5,19.21,8.46
2016,5,17,19,0,80.0,12.0,3.6,17.0,15.0,11.8,0.0
2016,5,17,19,15,40.0,6.0,3.4,16.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.0,15.0,2.1,14.0,25.0,32.88,0.0
2016,5,18,5,30,210.0,30.0,2.1,14.0,50.0,80.18,48.13
2016,5,18,5,45,309.0,42.0,2.15,14.5,90.5,130.48,91.87
2016,5,18,6,0,408.0,54.0,2.2,15.0,131.0,190.91,143.37
2016,5,18,6,15,475.0,62.5,2.0,15.5,178.0,246.7,192.17
2016,5,18,6,30,542.0,71.0,1.8,16.0,225.0,309.19,245.63
2016,5,18,6,45,589.5,77.0,1.65,16.5,275.5,366.32,293.59
2016,5,18,7,0,637.0,83.0,1.5,17.0,326.0,427.46,342.94
2016,5,18,7,15,671.0,88.0,1.4,17.5,376.5,483.58,386.68
2016,5,18,7,30,705.0,93.0,1.3,18.0,427.0,541.73,430.18
2016,5,18,7,45,731.0,97.0,1.2,18.5,477.0,593.75,467.43
2016,5,18,8,0,757.0,101.0,1.1,19.0,527.0,647.91,504.69
2016,5,18,8,15,776.0,104.0,1.15,19.5,573.5,696.12,536.39
2016,5,18,8,30,795.0,107.0,1.2,20.0,620.0,743.8,567.07
2016,5,18,8,45,809.0,110.0,1.25,20.5,663.0,786.61,593.88
2016,5,18,9,0,823.0,113.0,1.3,21.0,706.0,828.0,619.39
2016,5,18,9,15,834.0,115.0,1.4,21.0,744.0,859.25,639.69
2016,5,18,9,30,845.0,117.0,1.5,21.0,782.0,893.07,661.76
2016,5,18,9,45,857.5,117.0,1.6,21.5,815.5,923.94,680.49
2016,5,18,10,0,870.0,117.0,1.7,22.0,849.0,952.48,697.65
2016,5,18,10,15,876.0,118.0,1.8,22.0,875.5,973.28,711.13
2016,5,18,10,30,882.0,119.0,1.9,22.0,902.0,991.17,722.89
2016,5,18,10,45,884.0,121.5,2.05,22.5,921.0,1003.66,730.48
2016,5,18,11,0,886.0,124.0,2.2,23.0,940.0,1012.96,736.09
2016,5,18,11,15,888.5,124.5,2.3,23.0,953.0,1017.49,739.58
2016,5,18,11,30,891.0,125.0,2.4,23.0,966.0,1018.81,741.14
2016,5,18,11,45,891.0,126.0,2.5,23.0,970.5,1014.93,739.46
2016,5,18,12,0,891.0,127.0,2.6,23.0,975.0,1007.86,735.82
2016,5,18,12,15,891.0,127.0,2.6,23.0,973.0,996.65,728.62
2016,5,18,12,30,891.0,127.0,2.6,23.0,971.0,982.36,719.54
2016,5,18,12,45,889.5,126.0,2.65,23.0,961.5,962.65,707.46
2016,5,18,13,0,888.0,125.0,2.7,23.0,952.0,940.06,693.52
2016,5,18,13,15,884.5,124.5,2.8,23.0,935.0,913.39,677.22
2016,5,18,13,30,881.0,124.0,2.9,23.0,918.0,884.13,659.06
2016,5,18,13,45,876.5,122.0,3.0,23.0,894.5,850.13,637.52
2016,5,18,14,0,872.0,120.0,3.1,23.0,871.0,813.91,614.22
2016,5,18,14,15,864.5,118.5,3.25,22.5,841.0,773.8,589.32
2016,5,18,14,30,857.0,117.0,3.4,22.0,811.0,732.03,562.71
2016,5,18,14,45,844.0,116.5,3.6,22.0,774.0,685.98,530.94
2016,5,18,15,0,831.0,116.0,3.8,22.0,737.0,638.02,495.66
2016,5,18,15,15,817.5,113.5,3.95,21.5,695.5,588.04,458.62
2016,5,18,15,30,804.0,111.0,4.1,21.0,654.0,537.83,420.16
2016,5,18,15,45,784.5,109.0,4.25,20.5,608.5,485.15,378.49
2016,5,18,16,0,765.0,107.0,4.4,20.0,563.0,433.34,336.27
2016,5,18,16,15,742.0,103.0,4.45,19.5,514.5,379.42,290.98
2016,5,18,16,30,719.0,99.0,4.5,19.0,466.0,324.64,243.9
2016,5,18,16,45,693.5,93.0,4.6,18.5,416.5,271.67,197.54
2016,5,18,17,0,668.0,87.0,4.7,18.0,367.0,221.15,153.01
2016,5,18,17,15,627.0,81.5,4.75,17.5,316.5,171.09,110.52
2016,5,18,17,30,586.0,76.0,4.8,17.0,266.0,125.55,74.65
2016,5,18,17,45,532.0,68.0,4.85,17.0,217.5,81.72,45.82
2016,5,18,18,0,478.0,60.0,4.9,17.0,169.0,44.09,33.28
2016,5,18,18,15,393.0,50.5,4.9,16.5,125.0,36.99,26.77
2016,5,18,18,30,308.0,41.0,4.9,16.0,81.0,31.46,21.37
2016,5,18,18,45,184.5,27.0,4.9,15.5,48.0,20.82,10.1
2016,5,18,19,0,61.0,13.0,4.9,15.0,15.0,12.78,0.0
2016,5,18,19,15,30.5,6.5,4.9,14.5,7.5,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,6.45,11.0,25.5,33.43,0.0
2016,5,19,5,30,168.0,36.0,6.7,11.0,51.0,78.95,49.79
2016,5,19,5,45,271.5,49.0,6.95,11.5,92.0,128.03,92.55
2016,5,19,6,0,375.0,62.0,7.2,12.0,133.0,188.54,144.88
2016,5,19,6,15,445.0,71.0,7.25,12.0,180.5,245.21,196.05
2016,5,19,6,30,515.0,80.0,7.3,12.0,228.0,308.06,252.44
2016,5,19,6,45,554.0,83.0,7.4,12.5,270.5,356.81,296.26
2016,5,19,7,0,593.0,86.0,7.5,13.0,313.0,408.57,341.55
2016,5,19,7,15,645.0,87.0,7.3,13.5,366.0,468.26,392.05
2016,5,19,7,30,697.0,88.0,7.1,14.0,419.0,531.69,444.24
2016,5,19,7,45,614.0,128.0,6.95,14.5,443.0,552.83,458.95
2016,5,19,8,0,531.0,168.0,6.8,15.0,467.0,561.08,462.55
2016,5,19,8,15,580.5,167.5,6.85,15.0,521.0,622.21,511.28
2016,5,19,8,30,630.0,167.0,6.9,15.0,575.0,682.73,558.77
2016,5,19,8,45,739.5,142.0,6.95,15.5,652.0,767.37,622.66
2016,5,19,9,0,849.0,117.0,7.0,16.0,729.0,854.72,685.98
2016,5,19,9,15,861.5,119.0,6.9,16.0,769.0,887.95,708.6
2016,5,19,9,30,874.0,121.0,6.8,16.0,809.0,923.83,733.2
2016,5,19,9,45,878.0,126.0,6.75,16.5,842.0,952.75,751.32
2016,5,19,10,0,882.0,131.0,6.7,17.0,875.0,978.85,767.29
2016,5,19,10,15,888.5,132.5,6.65,17.0,902.0,1000.77,781.69
2016,5,19,10,30,895.0,134.0,6.6,17.0,929.0,1019.75,794.02
2016,5,19,10,45,901.5,134.0,6.6,17.5,950.0,1034.13,801.87
2016,5,19,11,0,908.0,134.0,6.6,18.0,971.0,1045.37,807.58
2016,5,19,11,15,910.0,134.5,6.65,18.0,983.5,1049.41,810.19
2016,5,19,11,30,912.0,135.0,6.7,18.0,996.0,1050.16,810.63
2016,5,19,11,45,913.5,135.0,6.75,18.0,1001.0,1046.62,808.18
2016,5,19,12,0,915.0,135.0,6.8,18.0,1006.0,1039.8,803.55
2016,5,19,12,15,914.5,135.0,6.85,18.0,1004.0,1027.8,795.36
2016,5,19,12,30,914.0,135.0,6.9,18.0,1002.0,1012.66,785.03
2016,5,19,12,45,734.0,243.5,7.0,18.0,935.5,940.14,733.71
2016,5,19,13,0,554.0,352.0,7.1,18.0,869.0,863.01,673.15
2016,5,19,13,15,736.5,237.0,7.3,18.0,910.5,896.71,704.73
2016,5,19,13,30,919.0,122.0,7.5,18.0,952.0,915.55,719.77
2016,5,19,13,45,691.0,229.0,7.75,18.0,844.0,802.53,636.71
2016,5,19,14,0,463.0,336.0,8.0,18.0,736.0,696.86,551.49
2016,5,19,14,15,676.5,227.0,8.1,17.5,787.5,735.85,588.67
2016,5,19,14,30,890.0,118.0,8.2,17.0,839.0,757.53,609.94
2016,5,19,14,45,875.5,118.0,8.3,17.0,801.0,709.58,573.7
2016,5,19,15,0,861.0,118.0,8.4,17.0,763.0,660.88,534.85
2016,5,19,15,15,686.0,170.5,8.45,16.5,666.0,563.52,455.96
2016,5,19,15,30,511.0,223.0,8.5,16.0,569.0,482.45,389.3
2016,5,19,15,45,647.0,167.5,8.55,16.0,575.0,470.79,379.12
2016,5,19,16,0,783.0,112.0,8.6,16.0,581.0,446.91,356.78
2016,5,19,16,15,626.0,139.0,8.7,15.5,493.5,365.94,289.1
2016,5,19,16,30,469.0,166.0,8.8,15.0,406.0,302.55,236.58
2016,5,19,16,45,495.0,140.5,8.9,14.5,370.5,259.89,197.91
2016,5,19,17,0,521.0,115.0,9.0,14.0,335.0,214.55,156.17
2016,5,19,17,15,468.5,111.0,8.95,13.5,289.0,171.47,119.79
2016,5,19,17,30,416.0,107.0,8.9,13.0,243.0,134.0,90.5
2016,5,19,17,45,370.0,93.0,8.85,13.0,198.5,94.35,62.52
2016,5,19,18,0,324.0,79.0,8.8,13.0,154.0,59.93,47.97
2016,5,19,18,15,260.5,63.5,8.8,12.5,114.0,47.47,36.52
2016,5,19,18,30,197.0,48.0,8.8,12.0,74.0,36.68,26.33
2016,5,19,18,45,98.5,31.5,8.8,12.0,44.5,26.12,14.7
2016,5,19,19,0,0.0,15.0,8.8,12.0,15.0,14.74,0.0
2016,5,19,19,15,0.0,7.5,8.85,12.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,99.5,17.5,7.7,11.0,27.0,35.32,0.0
2016,5,20,5,30,199.0,35.0,7.7,11.0,54.0,84.02,53.06
2016,5,20,5,45,305.5,47.0,7.7,11.5,96.0,134.58,97.08
2016,5,20,6,0,412.0,59.0,7.7,12.0,138.0,198.04,152.15
2016,5,20,6,15,481.5,67.5,7.65,12.0,186.5,255.15,204.03
2016,5,20,6,30,551.0,76.0,7.6,12.0,235.0,319.15,261.64
2016,5,20,6,45,602.5,81.5,7.6,12.5,286.5,378.15,314.02
2016,5,20,7,0,654.0,87.0,7.6,13.0,338.0,441.51,368.8
2016,5,20,7,15,688.5,92.0,7.55,13.0,390.0,498.75,417.93
2016,5,20,7,30,723.0,97.0,7.5,13.0,442.0,558.03,467.57
2016,5,20,7,45,749.0,100.5,7.5,13.5,492.0,610.17,509.53
2016,5,20,8,0,775.0,104.0,7.5,14.0,542.0,664.54,552.17
2016,5,20,8,15,794.5,107.5,7.45,14.0,590.0,714.37,589.61
2016,5,20,8,30,814.0,111.0,7.4,14.0,638.0,763.66,626.1
2016,5,20,8,45,826.5,114.5,7.4,14.0,681.0,806.43,657.3
2016,5,20,9,0,839.0,118.0,7.4,14.0,724.0,847.62,687.07
2016,5,20,9,15,850.5,120.5,7.35,14.0,763.0,885.07,713.61
2016,5,20,9,30,862.0,123.0,7.3,14.0,802.0,915.37,734.65
2016,5,20,9,45,874.0,122.5,7.3,14.5,836.5,945.61,754.37
2016,5,20,10,0,886.0,122.0,7.3,15.0,871.0,973.46,772.2
2016,5,20,10,15,892.5,123.5,7.25,15.0,898.0,995.49,786.98
2016,5,20,10,30,899.0,125.0,7.2,15.0,925.0,1014.58,799.66
2016,5,20,10,45,901.0,127.5,7.2,15.0,944.5,1027.19,807.97
2016,5,20,11,0,903.0,130.0,7.2,15.0,964.0,1036.57,814.08
2016,5,20,11,15,905.5,130.5,7.15,15.0,977.0,1041.13,816.56
2016,5,20,11,30,908.0,131.0,7.1,15.0,990.0,1042.42,816.84
2016,5,20,11,45,908.5,132.0,7.1,15.0,995.0,1038.95,814.09
2016,5,20,12,0,909.0,133.0,7.1,15.0,1000.0,1032.24,809.15
2016,5,20,12,15,908.0,133.0,7.1,15.0,997.5,1019.86,800.26
2016,5,20,12,30,907.0,133.0,7.1,15.0,995.0,1004.39,789.24
2016,5,20,12,45,902.0,134.0,7.1,15.0,984.0,983.1,774.09
2016,5,20,13,0,897.0,135.0,7.1,15.0,973.0,959.02,756.97
2016,5,20,13,15,893.0,134.5,7.1,15.0,955.5,931.7,737.5
2016,5,20,13,30,889.0,134.0,7.1,15.0,938.0,901.8,716.14
2016,5,20,13,45,881.0,134.0,7.1,15.0,913.0,866.61,690.79
2016,5,20,14,0,873.0,134.0,7.1,15.0,888.0,829.38,663.83
2016,5,20,14,15,864.5,132.0,7.05,15.0,856.5,788.03,633.46
2016,5,20,14,30,856.0,130.0,7.0,15.0,825.0,745.08,601.72
2016,5,20,14,45,843.0,128.5,7.0,15.0,788.0,697.68,565.44
2016,5,20,15,0,830.0,127.0,7.0,15.0,751.0,649.53,527.02
2016,5,20,15,15,816.0,124.5,6.95,14.5,708.5,599.33,487.06
2016,5,20,15,30,802.0,122.0,6.9,14.0,666.0,548.95,445.95
2016,5,20,15,45,782.5,119.0,6.85,14.0,620.0,495.47,400.52
2016,5,20,16,0,763.0,116.0,6.8,14.0,574.0,442.85,354.81
2016,5,20,16,15,738.5,112.0,6.7,13.5,524.5,385.92,305.31
2016,5,20,16,30,714.0,108.0,6.6,13.0,475.0,333.15,258.19
2016,5,20,16,45,684.5,102.5,6.55,13.0,424.5,279.75,209.71
2016,5,20,17,0,655.0,97.0,6.5,13.0,374.0,229.23,163.84
2016,5,20,17,15,611.5,91.0,6.4,12.5,322.5,178.96,120.27
2016,5,20,17,30,568.0,85.0,6.3,12.0,271.0,133.51,83.6
2016,5,20,17,45,507.0,77.0,6.2,12.0,222.0,90.16,54.21
2016,5,20,18,0,446.0,69.0,6.1,12.0,173.0,53.85,42.74
2016,5,20,18,15,359.0,58.0,5.95,12.0,128.5,43.02,32.69
2016,5,20,18,30,272.0,47.0,5.8,12.0,84.0,35.81,25.63
2016,5,20,18,45,157.0,31.5,5.7,12.0,51.0,24.43,13.69
2016,5,20,19,0,42.0,16.0,5.6,12.0,18.0,13.59,0.0
2016,5,20,19,15,21.0,8.0,5.5,11.5,9.0,7.86,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,3.3,12.0,11.0,10.61,0.0
2016,5,21,5,30,0.0,22.0,3.4,12.0,22.0,21.24,11.15
2016,5,21,5,45,0.0,38.5,3.55,12.0,38.5,37.49,25.82
2016,5,21,6,0,0.0,55.0,3.7,12.0,55.0,53.94,40.33
2016,5,21,6,15,0.0,74.5,3.75,12.0,74.5,73.48,57.36
2016,5,21,6,30,0.0,94.0,3.8,12.0,94.0,92.97,74.12
2016,5,21,6,45,4.5,113.0,3.85,12.5,114.5,114.0,91.75
2016,5,21,7,0,9.0,132.0,3.9,13.0,135.0,135.46,109.47
2016,5,21,7,15,78.0,166.5,3.95,13.0,203.5,214.77,176.14
2016,5,21,7,30,147.0,201.0,4.0,13.0,272.0,302.71,248.73
2016,5,21,7,45,87.0,207.0,4.1,13.5,250.5,269.3,219.53
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,236.37,190.5
2016,5,21,8,15,68.5,252.5,4.3,14.0,296.0,309.61,250.1
2016,5,21,8,30,110.0,292.0,4.4,14.0,363.0,385.97,310.94
2016,5,21,8,45,60.0,257.5,4.5,14.0,296.5,311.14,249.78
2016,5,21,9,0,10.0,223.0,4.6,14.0,230.0,228.11,181.47
2016,5,21,9,15,13.5,246.5,4.6,14.0,257.0,254.95,202.79
2016,5,21,9,30,17.0,270.0,4.6,14.0,284.0,281.94,223.87
2016,5,21,9,45,169.0,327.5,4.6,14.0,470.5,497.78,397.1
2016,5,21,10,0,321.0,385.0,4.6,14.0,657.0,713.26,561.23
2016,5,21,10,15,328.0,396.5,4.55,14.0,682.0,736.27,576.12
2016,5,21,10,30,335.0,408.0,4.5,14.0,707.0,758.14,591.13
2016,5,21,10,45,345.5,413.5,4.45,14.0,728.0,775.97,603.39
2016,5,21,11,0,356.0,419.0,4.4,14.0,749.0,792.53,614.73
2016,5,21,11,15,286.5,446.0,4.35,14.0,713.5,750.08,580.81
2016,5,21,11,30,217.0,473.0,4.3,14.0,678.0,699.53,541.29
2016,5,21,11,45,211.5,476.5,4.3,14.0,677.5,694.52,537.52
2016,5,21,12,0,206.0,480.0,4.3,14.0,677.0,688.62,532.91
2016,5,21,12,15,209.0,478.5,4.3,14.0,677.5,685.15,530.49
2016,5,21,12,30,212.0,477.0,4.3,14.0,678.0,680.77,527.44
2016,5,21,12,45,278.0,454.5,4.3,14.0,716.0,717.35,556.54
2016,5,21,13,0,344.0,432.0,4.3,14.0,754.0,746.49,579.83
2016,5,21,13,15,337.5,425.5,4.3,14.0,736.0,722.61,562.38
2016,5,21,13,30,331.0,419.0,4.3,14.0,718.0,698.07,544.67
2016,5,21,13,45,373.0,387.5,4.35,14.0,716.5,689.37,540.41
2016,5,21,14,0,415.0,356.0,4.4,14.0,715.0,678.0,533.88
2016,5,21,14,15,596.5,259.5,4.35,14.0,755.5,706.71,560.33
2016,5,21,14,30,778.0,163.0,4.3,14.0,796.0,721.03,574.97
2016,5,21,14,45,626.5,217.0,4.3,14.0,712.0,633.97,506.04
2016,5,21,15,0,475.0,271.0,4.3,14.0,628.0,557.83,445.09
2016,5,21,15,15,485.5,250.0,4.25,14.0,597.5,520.2,416.06
2016,5,21,15,30,496.0,229.0,4.2,14.0,567.0,480.93,384.89
2016,5,21,15,45,509.5,207.0,4.2,14.0,533.5,440.65,352.21
2016,5,21,16,0,523.0,185.0,4.2,14.0,500.0,398.54,317.08
2016,5,21,16,15,600.0,150.0,4.15,14.0,482.0,367.6,289.04
2016,5,21,16,30,677.0,115.0,4.1,14.0,464.0,328.04,252.07
2016,5,21,16,45,655.0,107.0,4.1,14.0,416.0,276.48,205.98
2016,5,21,17,0,633.0,99.0,4.1,14.0,368.0,227.05,161.6
2016,5,21,17,15,591.5,92.5,4.1,13.5,318.0,177.85,119.43
2016,5,21,17,30,550.0,86.0,4.1,13.0,268.0,133.26,83.64
2016,5,21,17,45,496.5,77.0,4.1,13.0,220.0,90.4,54.25
2016,5,21,18,0,443.0,68.0,4.1,13.0,172.0,53.71,37.1
2016,5,21,18,15,361.5,57.0,3.9,12.5,128.0,42.15,31.89
2016,5,21,18,30,280.0,46.0,3.7,12.0,84.0,34.91,24.92
2016,5,21,18,45,171.5,31.0,3.55,12.0,51.5,23.95,13.58
2016,5,21,19,0,63.0,16.0,3.4,12.0,19.0,13.61,0.0
2016,5,21,19,15,31.5,8.0,3.35,11.5,9.5,7.86,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,2.5,11.0,28.0,36.42,0.0
2016,5,22,5,30,201.0,36.0,2.6,11.0,56.0,85.72,55.01
2016,5,22,5,45,295.0,49.0,2.75,11.5,97.0,134.54,97.34
2016,5,22,6,0,389.0,62.0,2.9,12.0,138.0,193.66,148.39
2016,5,22,6,15,311.0,86.5,2.85,12.0,158.5,212.95,169.98
2016,5,22,6,30,233.0,111.0,2.8,12.0,179.0,219.12,178.51
2016,5,22,6,45,263.5,126.0,2.8,12.5,217.0,261.21,214.55
2016,5,22,7,0,294.0,141.0,2.8,13.0,255.0,306.1,252.02
2016,5,22,7,15,482.5,125.5,2.75,13.0,343.5,416.13,343.01
2016,5,22,7,30,671.0,110.0,2.7,13.0,432.0,541.11,443.4
2016,5,22,7,45,336.5,138.5,2.7,13.5,300.0,378.76,311.0
2016,5,22,8,0,2.0,167.0,2.7,14.0,168.0,165.65,131.69
2016,5,22,8,15,1.0,152.5,2.7,14.0,153.0,149.99,118.93
2016,5,22,8,30,0.0,138.0,2.7,14.0,138.0,134.56,105.99
2016,5,22,8,45,392.5,138.0,2.7,14.5,422.5,480.62,392.09
2016,5,22,9,0,785.0,138.0,2.7,15.0,707.0,823.77,646.05
2016,5,22,9,15,400.5,203.5,2.75,15.0,494.5,578.26,458.96
2016,5,22,9,30,16.0,269.0,2.8,15.0,282.0,279.99,219.36
2016,5,22,9,45,198.0,316.5,2.85,15.5,484.0,521.01,410.12
2016,5,22,10,0,380.0,364.0,2.9,16.0,686.0,747.0,576.5
2016,5,22,10,15,233.5,394.0,2.95,16.0,594.0,642.35,494.73
2016,5,22,10,30,87.0,424.0,3.0,16.0,502.0,516.25,397.55
2016,5,22,10,45,306.5,391.0,3.1,16.0,673.0,713.89,549.79
2016,5,22,11,0,526.0,358.0,3.2,16.0,844.0,905.21,688.96
2016,5,22,11,15,701.0,249.5,3.25,16.0,907.0,969.7,737.19
2016,5,22,11,30,876.0,141.0,3.3,16.0,970.0,1021.12,771.58
2016,5,22,11,45,875.0,142.0,3.35,16.5,974.5,1016.28,766.57
2016,5,22,12,0,874.0,143.0,3.4,17.0,979.0,1008.34,760.1
2016,5,22,12,15,873.5,143.0,3.5,16.5,976.5,996.85,754.58
2016,5,22,12,30,873.0,143.0,3.6,16.0,974.0,982.38,747.07
2016,5,22,12,45,870.5,142.5,3.75,16.0,964.0,962.62,734.85
2016,5,22,13,0,868.0,142.0,3.9,16.0,954.0,940.09,720.68
2016,5,22,13,15,863.5,141.5,4.0,16.0,937.0,913.1,703.03
2016,5,22,13,30,859.0,141.0,4.1,16.0,920.0,883.66,683.57
2016,5,22,13,45,588.5,269.5,4.2,16.0,797.0,757.2,590.86
2016,5,22,14,0,318.0,398.0,4.3,16.0,674.0,639.98,498.16
2016,5,22,14,15,261.5,394.5,4.35,16.0,616.5,578.82,452.47
2016,5,22,14,30,205.0,391.0,4.4,16.0,559.0,521.64,408.87
