Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,45,713.5,244.5,2.5,20.5,894.5,974.1,720.86
2016,6,1,11,0,502.0,372.0,2.5,21.0,840.0,895.66,661.18
2016,6,1,11,15,719.0,247.0,2.5,21.0,927.5,985.94,727.64
2016,6,1,11,30,936.0,122.0,2.5,21.0,1015.0,1063.72,776.93
2016,6,1,11,45,935.0,123.5,2.55,21.5,1020.0,1059.57,772.26
2016,6,1,12,0,934.0,125.0,2.6,22.0,1025.0,1052.13,766.46
2016,6,1,12,15,933.5,125.0,2.65,22.0,1023.5,1040.46,759.54
2016,6,1,12,30,933.0,125.0,2.7,22.0,1022.0,1025.63,750.66
2016,6,1,12,45,919.5,132.0,2.8,22.0,1008.5,1002.27,736.74
2016,6,1,13,0,906.0,139.0,2.9,22.0,995.0,976.32,721.09
2016,6,1,13,15,902.0,138.5,2.95,22.0,978.5,949.34,704.26
2016,6,1,13,30,898.0,138.0,3.0,22.0,962.0,919.77,685.61
2016,6,1,13,45,890.5,138.0,3.05,22.0,937.5,885.28,663.52
2016,6,1,14,0,883.0,138.0,3.1,22.0,913.0,848.71,639.84
2016,6,1,14,15,875.5,136.0,3.1,21.5,882.5,808.35,614.22
2016,6,1,14,30,868.0,134.0,3.1,21.0,852.0,766.3,587.07
2016,6,1,14,45,857.0,132.5,3.1,21.0,815.5,720.36,555.16
2016,6,1,15,0,846.0,131.0,3.1,21.0,779.0,673.42,520.61
2016,6,1,15,15,832.5,128.0,3.05,20.5,737.5,622.81,483.33
2016,6,1,15,30,819.0,125.0,3.0,20.0,696.0,571.93,444.8
2016,6,1,15,45,803.5,121.5,2.95,20.0,650.5,519.55,403.21
2016,6,1,16,0,788.0,118.0,2.9,20.0,605.0,467.58,360.82
2016,6,1,16,15,548.0,164.5,2.85,19.5,490.0,368.53,283.52
2016,6,1,16,30,308.0,211.0,2.8,19.0,375.0,296.83,228.64
2016,6,1,16,45,413.0,167.5,2.75,19.0,364.5,268.6,202.3
2016,6,1,17,0,518.0,124.0,2.7,19.0,354.0,232.2,167.22
2016,6,1,17,15,565.5,105.5,2.65,18.5,328.0,194.86,132.49
2016,6,1,17,30,613.0,87.0,2.6,18.0,302.0,152.72,94.85
2016,6,1,17,45,562.5,79.0,2.6,17.5,252.0,106.94,62.17
2016,6,1,18,0,512.0,71.0,2.6,17.0,202.0,66.93,40.64
2016,6,1,18,15,433.5,61.5,2.55,16.5,155.5,45.06,34.09
2016,6,1,18,30,355.0,52.0,2.5,16.0,109.0,39.06,28.44
2016,6,1,18,45,245.0,38.5,2.5,15.5,71.5,29.54,19.32
2016,6,1,19,0,135.0,25.0,2.5,15.0,34.0,19.54,5.33
2016,6,1,19,15,67.5,12.5,2.45,14.5,17.0,12.29,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,10.0,2.1,12.0,10.0,13.51,0.0
2016,6,2,5,15,166.0,24.0,2.1,12.5,40.5,54.66,19.5
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,108.43,71.08
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,160.25,115.46
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,222.24,168.94
2016,6,2,6,15,550.5,64.5,2.15,14.0,208.5,279.75,220.01
2016,6,2,6,30,613.0,72.0,2.1,14.0,258.0,343.33,275.28
2016,6,2,6,45,306.5,93.5,2.05,14.5,186.5,251.46,204.47
2016,6,2,7,0,0.0,115.0,2.0,15.0,115.0,112.9,89.31
2016,6,2,7,15,4.5,139.5,1.9,15.5,142.0,140.01,111.53
2016,6,2,7,30,9.0,164.0,1.8,16.0,169.0,167.56,133.42
2016,6,2,7,45,14.5,185.5,1.75,16.5,193.5,193.07,153.32
2016,6,2,8,0,20.0,207.0,1.7,17.0,218.0,219.03,173.27
2016,6,2,8,15,183.0,238.0,1.65,17.5,357.5,385.26,305.99
2016,6,2,8,30,346.0,269.0,1.6,18.0,497.0,559.33,436.81
2016,6,2,8,45,611.5,188.5,1.55,18.5,623.5,713.34,550.64
2016,6,2,9,0,877.0,108.0,1.5,19.0,750.0,865.59,652.31
2016,6,2,9,15,887.5,110.0,1.5,19.5,789.0,902.52,672.55
2016,6,2,9,30,898.0,112.0,1.5,20.0,828.0,937.29,692.43
2016,6,2,9,45,899.0,117.0,1.5,20.5,859.5,964.06,706.91
2016,6,2,10,0,900.0,122.0,1.5,21.0,891.0,987.84,719.46
2016,6,2,10,15,906.0,123.0,1.45,21.5,918.0,1009.24,729.69
2016,6,2,10,30,912.0,124.0,1.4,22.0,945.0,1027.68,737.99
2016,6,2,10,45,916.0,125.0,1.4,22.5,965.0,1041.08,743.99
2016,6,2,11,0,920.0,126.0,1.4,23.0,985.0,1051.29,748.13
2016,6,2,11,15,922.5,126.5,1.4,23.0,997.5,1056.25,750.6
2016,6,2,11,30,925.0,127.0,1.4,23.0,1010.0,1057.91,751.22
2016,6,2,11,45,925.5,127.5,1.45,23.5,1015.5,1054.3,748.15
2016,6,2,12,0,926.0,128.0,1.5,24.0,1021.0,1047.43,743.22
2016,6,2,12,15,925.5,127.5,1.55,24.0,1018.5,1035.38,736.64
2016,6,2,12,30,925.0,127.0,1.6,24.0,1016.0,1020.2,728.21
2016,6,2,12,45,930.0,122.0,1.65,24.5,1009.0,1002.75,716.99
2016,6,2,13,0,935.0,117.0,1.7,25.0,1002.0,982.11,703.82
2016,6,2,13,15,931.5,116.5,1.8,25.0,985.0,955.03,688.54
2016,6,2,13,30,928.0,116.0,1.9,25.0,968.0,925.26,671.37
2016,6,2,13,45,922.5,115.0,2.05,25.0,944.0,890.74,651.37
2016,6,2,14,0,917.0,114.0,2.2,25.0,920.0,853.94,629.44
2016,6,2,14,15,910.0,112.5,2.3,25.0,889.0,813.38,604.16
2016,6,2,14,30,903.0,111.0,2.4,25.0,858.0,771.0,577.23
2016,6,2,14,45,893.0,109.5,2.5,25.0,822.0,724.91,547.26
2016,6,2,15,0,883.0,108.0,2.6,25.0,786.0,677.66,514.27
2016,6,2,15,15,871.0,106.0,2.65,24.5,744.0,627.79,478.7
2016,6,2,15,30,859.0,104.0,2.7,24.0,702.0,577.38,441.55
2016,6,2,15,45,843.0,101.5,2.8,24.0,656.5,521.83,398.73
2016,6,2,16,0,827.0,99.0,2.9,24.0,611.0,468.69,356.33
2016,6,2,16,15,806.5,95.5,2.9,23.5,562.0,413.42,311.5
2016,6,2,16,30,786.0,92.0,2.9,23.0,513.0,359.49,266.4
2016,6,2,16,45,759.0,88.5,2.95,23.0,462.0,305.19,219.73
2016,6,2,17,0,732.0,85.0,3.0,23.0,411.0,253.38,174.7
2016,6,2,17,15,696.0,80.0,2.95,22.0,359.5,198.21,128.43
2016,6,2,17,30,660.0,75.0,2.9,21.0,308.0,149.65,89.28
2016,6,2,17,45,609.5,69.0,2.85,20.5,257.5,103.02,56.22
2016,6,2,18,0,559.0,63.0,2.8,20.0,207.0,62.1,34.73
2016,6,2,18,15,484.5,55.0,2.7,19.0,160.0,39.03,28.49
2016,6,2,18,30,410.0,47.0,2.6,18.0,113.0,34.99,24.69
2016,6,2,18,45,296.0,35.5,2.55,17.5,74.5,27.26,17.29
2016,6,2,19,0,182.0,24.0,2.5,17.0,36.0,18.68,5.39
2016,6,2,19,15,91.0,12.0,2.4,16.5,18.0,11.8,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.3,14.0,11.0,14.85,0.0
2016,6,3,5,15,179.0,23.0,1.25,14.5,41.0,55.6,20.07
2016,6,3,5,30,309.0,36.0,1.2,15.0,71.0,109.18,70.65
2016,6,3,5,45,399.5,45.5,1.2,15.5,114.0,160.15,114.06
2016,6,3,6,0,490.0,55.0,1.2,16.0,157.0,220.76,165.83
2016,6,3,6,15,550.5,62.0,1.1,16.5,206.0,277.05,214.57
2016,6,3,6,30,611.0,69.0,1.0,17.0,255.0,339.2,266.82
2016,6,3,6,45,653.0,74.0,0.9,17.5,305.5,396.02,313.32
2016,6,3,7,0,695.0,79.0,0.8,18.0,356.0,456.19,360.46
2016,6,3,7,15,725.5,83.0,0.8,18.5,407.0,510.64,402.06
2016,6,3,7,30,756.0,87.0,0.8,19.0,458.0,567.82,444.12
2016,6,3,7,45,779.5,90.5,0.8,19.5,508.0,621.12,481.84
2016,6,3,8,0,803.0,94.0,0.8,20.0,558.0,674.76,517.93
2016,6,3,8,15,820.5,96.5,0.8,20.5,605.0,722.91,548.1
2016,6,3,8,30,838.0,99.0,0.8,21.0,652.0,770.34,577.15
2016,6,3,8,45,851.0,101.5,0.85,22.0,695.0,809.08,599.42
2016,6,3,9,0,864.0,104.0,0.9,23.0,738.0,850.13,622.9
2016,6,3,9,15,874.5,105.5,0.9,23.5,776.0,886.17,643.12
2016,6,3,9,30,885.0,107.0,0.9,24.0,814.0,920.1,661.77
2016,6,3,9,45,899.5,104.5,0.95,25.0,848.5,951.2,678.03
2016,6,3,10,0,914.0,102.0,1.0,26.0,883.0,980.0,692.71
2016,6,3,10,15,919.5,103.5,1.05,26.5,910.0,1001.82,704.38
2016,6,3,10,30,925.0,105.0,1.1,27.0,937.0,1020.62,714.3
2016,6,3,10,45,717.5,236.5,1.2,27.5,891.0,969.79,682.62
2016,6,3,11,0,510.0,368.0,1.3,28.0,845.0,899.53,633.46
2016,6,3,11,15,542.5,359.5,1.45,28.0,872.5,923.08,651.57
2016,6,3,11,30,575.0,351.0,1.6,28.0,900.0,944.61,667.29
2016,6,3,11,45,754.5,230.5,1.75,28.0,955.5,997.68,706.04
2016,6,3,12,0,934.0,110.0,1.9,28.0,1011.0,1037.53,732.02
2016,6,3,12,15,933.5,110.5,2.05,28.0,1009.5,1026.54,726.66
2016,6,3,12,30,933.0,111.0,2.2,28.0,1008.0,1012.39,719.79
2016,6,3,12,45,919.5,118.0,2.35,28.0,995.0,989.25,707.14
2016,6,3,13,0,906.0,125.0,2.5,28.0,982.0,963.53,692.71
2016,6,3,13,15,902.5,124.0,2.6,28.0,965.5,936.68,676.94
2016,6,3,13,30,899.0,123.0,2.7,28.0,949.0,907.24,659.31
2016,6,3,13,45,894.0,122.0,2.85,28.0,925.5,874.05,639.38
2016,6,3,14,0,889.0,121.0,3.0,28.0,902.0,838.61,617.65
2016,6,3,14,15,881.5,119.5,3.05,28.0,872.0,798.69,592.01
2016,6,3,14,30,874.0,118.0,3.1,28.0,842.0,757.06,564.92
2016,6,3,14,45,865.0,116.0,3.15,28.0,806.5,712.4,535.39
2016,6,3,15,0,856.0,114.0,3.2,28.0,771.0,666.55,502.75
2016,6,3,15,15,844.0,111.5,3.2,27.5,730.5,617.44,467.58
2016,6,3,15,30,832.0,109.0,3.2,27.0,690.0,565.9,429.63
2016,6,3,15,45,816.0,106.0,3.25,27.0,645.0,513.23,388.95
2016,6,3,16,0,800.0,103.0,3.3,27.0,600.0,460.99,347.42
2016,6,3,16,15,779.5,100.0,3.25,26.5,552.0,407.57,304.36
2016,6,3,16,30,759.0,97.0,3.2,26.0,504.0,355.52,261.16
2016,6,3,16,45,732.0,93.0,3.2,26.0,454.0,302.19,215.81
2016,6,3,17,0,705.0,89.0,3.2,26.0,404.0,248.45,169.89
2016,6,3,17,15,668.5,84.0,3.1,25.0,353.0,197.36,127.43
2016,6,3,17,30,632.0,79.0,3.0,24.0,302.0,150.19,89.84
2016,6,3,17,45,581.5,72.5,2.95,23.5,252.5,104.58,57.72
2016,6,3,18,0,531.0,66.0,2.9,23.0,203.0,64.69,36.56
2016,6,3,18,15,457.5,57.0,2.7,22.0,157.0,40.68,29.54
2016,6,3,18,30,384.0,48.0,2.5,21.0,111.0,35.79,25.07
2016,6,3,18,45,276.5,36.0,2.35,20.5,73.5,27.62,17.39
2016,6,3,19,0,169.0,24.0,2.2,20.0,36.0,18.63,5.76
2016,6,3,19,15,84.5,12.0,2.15,19.5,18.0,11.8,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,16.0,6.0,5.9,0.0
2016,6,4,5,15,28.5,22.5,0.5,16.0,25.5,28.3,9.48
2016,6,4,5,30,57.0,39.0,0.6,16.0,45.0,53.98,35.78
2016,6,4,5,45,83.5,58.5,0.75,16.5,73.0,84.55,61.81
2016,6,4,6,0,110.0,78.0,0.9,17.0,101.0,117.76,90.02
2016,6,4,6,15,128.5,98.5,1.0,17.0,132.5,151.84,119.21
2016,6,4,6,30,147.0,119.0,1.1,17.0,164.0,187.72,149.52
2016,6,4,6,45,163.0,139.0,1.2,17.5,197.5,223.6,179.01
2016,6,4,7,0,179.0,159.0,1.3,18.0,231.0,260.88,208.97
2016,6,4,7,15,89.5,149.0,1.3,18.0,185.0,206.97,165.17
2016,6,4,7,30,0.0,139.0,1.3,18.0,139.0,136.4,106.69
2016,6,4,7,45,16.0,180.0,1.3,18.5,189.5,188.36,148.31
2016,6,4,8,0,32.0,221.0,1.3,19.0,240.0,247.74,194.39
2016,6,4,8,15,73.0,259.0,1.25,19.0,306.0,319.15,249.62
2016,6,4,8,30,114.0,297.0,1.2,19.0,372.0,400.69,310.86
2016,6,4,8,45,202.5,311.0,1.2,19.5,455.5,491.11,377.98
2016,6,4,9,0,291.0,325.0,1.2,20.0,539.0,594.64,451.95
2016,6,4,9,15,230.5,353.5,1.2,20.0,529.0,571.89,432.34
2016,6,4,9,30,170.0,382.0,1.2,20.0,519.0,552.52,416.02
2016,6,4,9,45,115.0,382.5,1.2,20.5,477.0,504.86,379.29
2016,6,4,10,0,60.0,383.0,1.2,21.0,435.0,446.44,334.79
2016,6,4,10,15,50.5,382.5,1.2,21.0,427.5,436.76,327.49
2016,6,4,10,30,41.0,382.0,1.2,21.0,420.0,426.66,319.57
2016,6,4,10,45,33.0,367.5,1.3,21.0,398.5,403.23,302.56
2016,6,4,11,0,25.0,353.0,1.4,21.0,377.0,379.71,285.42
2016,6,4,11,15,140.0,411.5,1.4,21.0,545.0,560.88,419.05
2016,6,4,11,30,255.0,470.0,1.4,21.0,713.0,740.32,542.93
2016,6,4,11,45,275.5,467.5,1.45,21.5,732.0,754.61,550.54
2016,6,4,12,0,296.0,465.0,1.5,22.0,751.0,767.52,558.92
2016,6,4,12,15,266.0,471.5,1.5,22.0,728.0,738.5,538.45
2016,6,4,12,30,236.0,478.0,1.5,22.0,705.0,705.22,515.5
2016,6,4,12,45,141.0,446.5,1.55,22.5,582.0,577.34,425.46
2016,6,4,13,0,46.0,415.0,1.6,23.0,459.0,449.9,333.37
2016,6,4,13,15,189.0,419.5,1.6,23.0,594.5,582.77,432.8
2016,6,4,13,30,332.0,424.0,1.6,23.0,730.0,705.84,519.98
2016,6,4,13,45,348.0,406.0,1.65,23.5,719.5,688.9,507.57
2016,6,4,14,0,364.0,388.0,1.7,24.0,709.0,670.18,495.1
2016,6,4,14,15,593.5,262.5,1.75,24.0,764.5,713.26,531.73
2016,6,4,14,30,823.0,137.0,1.8,24.0,820.0,738.23,553.51
2016,6,4,14,45,818.5,132.0,1.85,24.5,787.0,695.39,523.39
2016,6,4,15,0,814.0,127.0,1.9,25.0,754.0,651.15,491.35
2016,6,4,15,15,801.5,124.5,1.9,24.5,714.0,603.2,457.33
2016,6,4,15,30,789.0,122.0,1.9,24.0,674.0,554.94,422.04
2016,6,4,15,45,778.0,117.0,1.95,24.0,631.0,505.02,383.85
2016,6,4,16,0,767.0,112.0,2.0,24.0,588.0,455.1,344.45
2016,6,4,16,15,746.0,108.0,2.0,23.5,541.0,402.24,302.16
2016,6,4,16,30,725.0,104.0,2.0,23.0,494.0,348.21,257.78
2016,6,4,16,45,702.0,98.5,2.05,22.5,445.5,296.29,214.05
2016,6,4,17,0,679.0,93.0,2.1,22.0,397.0,246.47,171.36
2016,6,4,17,15,643.0,87.5,2.1,21.5,347.0,196.4,129.2
2016,6,4,17,30,607.0,82.0,2.1,21.0,297.0,150.21,91.87
2016,6,4,17,45,561.5,74.0,2.1,20.5,249.0,105.03,59.39
2016,6,4,18,0,516.0,66.0,2.1,20.0,201.0,65.02,37.21
2016,6,4,18,15,445.0,57.5,2.1,19.0,155.5,41.0,30.24
2016,6,4,18,30,374.0,49.0,2.1,18.0,110.0,36.61,26.14
2016,6,4,18,45,273.5,36.5,2.15,17.5,73.0,27.76,17.82
2016,6,4,19,0,173.0,24.0,2.2,17.0,36.0,18.6,6.33
2016,6,4,19,15,86.5,12.0,2.2,16.5,18.0,11.8,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,14.29,0.0
2016,6,5,5,15,173.0,22.5,1.75,13.5,40.0,54.19,20.46
2016,6,5,5,30,293.0,36.0,1.8,14.0,70.0,105.83,69.02
2016,6,5,5,45,381.5,46.0,1.9,14.5,112.5,155.93,111.87
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,215.45,163.17
2016,6,5,6,15,235.0,78.0,1.95,15.0,127.5,171.85,135.44
2016,6,5,6,30,0.0,100.0,1.9,15.0,100.0,98.81,77.95
2016,6,5,6,45,4.5,118.0,1.9,15.5,120.0,118.79,94.5
2016,6,5,7,0,9.0,136.0,1.9,16.0,140.0,139.21,110.99
2016,6,5,7,15,8.5,149.0,1.9,16.5,153.0,152.04,120.93
2016,6,5,7,30,8.0,162.0,1.9,17.0,166.0,164.84,130.67
2016,6,5,7,45,67.5,207.5,1.9,17.5,246.5,256.3,204.41
2016,6,5,8,0,127.0,253.0,1.9,18.0,327.0,355.23,281.41
2016,6,5,8,15,203.0,269.0,1.95,18.0,398.0,433.2,341.73
2016,6,5,8,30,279.0,285.0,2.0,18.0,469.0,523.83,410.15
2016,6,5,8,45,359.0,280.5,2.05,18.5,534.0,593.64,461.5
2016,6,5,9,0,439.0,276.0,2.1,19.0,599.0,675.52,520.25
2016,6,5,9,15,465.0,282.0,2.2,19.5,639.5,717.48,548.6
2016,6,5,9,30,491.0,288.0,2.3,20.0,680.0,759.34,576.81
2016,6,5,9,45,697.0,198.0,2.45,20.5,780.0,870.24,656.66
2016,6,5,10,0,903.0,108.0,2.6,21.0,880.0,975.74,725.48
2016,6,5,10,15,909.0,109.0,2.65,21.0,907.0,997.34,738.25
2016,6,5,10,30,915.0,110.0,2.7,21.0,934.0,1015.99,749.95
2016,6,5,10,45,918.0,111.5,2.75,21.0,954.0,1029.13,758.14
2016,6,5,11,0,921.0,113.0,2.8,21.0,974.0,1039.07,764.39
2016,6,5,11,15,923.5,113.5,2.8,21.0,987.0,1044.22,767.18
2016,6,5,11,30,926.0,114.0,2.8,21.0,1000.0,1046.09,768.0
2016,6,5,11,45,927.0,114.5,2.8,21.5,1005.5,1043.19,764.38
2016,6,5,12,0,928.0,115.0,2.8,22.0,1011.0,1037.02,758.82
2016,6,5,12,15,928.0,115.5,2.8,22.0,1010.0,1026.65,752.14
2016,6,5,12,30,928.0,116.0,2.8,22.0,1009.0,1013.13,743.53
2016,6,5,12,45,918.0,120.5,2.8,22.0,997.5,990.98,729.37
2016,6,5,13,0,908.0,125.0,2.8,22.0,986.0,966.16,713.54
2016,6,5,13,15,905.0,124.5,2.85,22.0,970.0,940.3,697.44
2016,6,5,13,30,902.0,124.0,2.9,22.0,954.0,911.81,679.49
2016,6,5,13,45,898.5,122.0,3.0,22.0,931.5,878.93,658.82
2016,6,5,14,0,895.0,120.0,3.1,22.0,909.0,843.71,636.34
2016,6,5,14,15,888.5,118.5,3.15,22.0,879.5,804.45,610.52
2016,6,5,14,30,882.0,117.0,3.2,22.0,850.0,763.39,583.17
2016,6,5,14,45,874.0,115.0,3.25,22.0,815.0,719.19,553.26
2016,6,5,15,0,866.0,113.0,3.3,22.0,780.0,673.7,520.26
2016,6,5,15,15,854.0,110.5,3.35,21.5,739.0,624.22,484.14
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,572.28,445.1
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.5,519.96,403.69
2016,6,5,16,0,813.0,102.0,3.5,21.0,609.0,467.89,361.27
2016,6,5,16,15,574.0,155.0,3.45,20.5,499.0,373.07,286.8
2016,6,5,16,30,335.0,208.0,3.4,20.0,389.0,305.57,234.8
2016,6,5,16,45,528.0,147.5,3.35,20.0,400.0,288.36,215.09
2016,6,5,17,0,721.0,87.0,3.3,20.0,411.0,252.64,177.08
2016,6,5,17,15,685.5,82.0,3.25,19.5,360.0,200.85,132.59
2016,6,5,17,30,650.0,77.0,3.2,19.0,309.0,152.86,93.1
2016,6,5,17,45,601.5,70.5,3.15,18.5,259.0,106.37,59.31
2016,6,5,18,0,553.0,64.0,3.1,18.0,209.0,65.35,36.59
2016,6,5,18,15,481.0,56.0,3.05,17.5,162.5,39.58,29.19
2016,6,5,18,30,409.0,48.0,3.0,17.0,116.0,35.57,25.36
2016,6,5,18,45,302.0,36.5,2.95,16.5,77.5,27.89,18.04
2016,6,5,19,0,195.0,25.0,2.9,16.0,39.0,19.4,7.3
2016,6,5,19,15,97.5,12.5,2.9,15.5,19.5,12.29,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,14.6,0.0
2016,6,6,5,15,173.0,22.0,3.45,14.0,39.5,53.63,20.41
2016,6,6,5,30,290.0,35.0,3.5,14.0,68.0,104.16,67.89
2016,6,6,5,45,374.5,44.5,3.55,14.5,109.5,152.48,109.53
2016,6,6,6,0,459.0,54.0,3.6,15.0,151.0,209.8,159.38
2016,6,6,6,15,516.5,61.0,3.6,15.0,197.0,263.27,207.29
2016,6,6,6,30,574.0,68.0,3.6,15.0,243.0,322.32,259.28
2016,6,6,6,45,287.0,80.0,3.6,15.5,167.5,227.1,184.93
2016,6,6,7,0,0.0,92.0,3.6,16.0,92.0,89.52,69.73
2016,6,6,7,15,18.0,140.0,3.55,16.5,149.0,148.15,118.28
2016,6,6,7,30,36.0,188.0,3.5,17.0,206.0,213.98,171.46
2016,6,6,7,45,70.0,220.0,3.45,17.5,259.0,271.35,217.13
2016,6,6,8,0,104.0,252.0,3.4,18.0,312.0,331.52,264.13
2016,6,6,8,15,112.5,275.0,3.35,18.0,345.5,372.34,295.1
2016,6,6,8,30,121.0,298.0,3.3,18.0,379.0,407.09,321.08
2016,6,6,8,45,175.5,317.5,3.3,18.5,442.5,475.86,373.31
2016,6,6,9,0,230.0,337.0,3.3,19.0,506.0,547.79,426.61
2016,6,6,9,15,228.0,357.5,3.25,19.0,532.0,573.77,444.23
2016,6,6,9,30,226.0,378.0,3.2,19.0,558.0,598.84,461.25
2016,6,6,9,45,234.5,393.5,3.2,19.5,587.5,627.42,480.32
2016,6,6,10,0,243.0,409.0,3.2,20.0,617.0,663.34,504.24
2016,6,6,10,15,246.0,422.5,3.15,20.0,639.0,683.26,517.31
2016,6,6,10,30,249.0,436.0,3.1,20.0,661.0,702.2,529.73
2016,6,6,10,45,564.5,276.5,3.05,20.0,800.0,858.98,649.54
2016,6,6,11,0,880.0,117.0,3.0,20.0,939.0,1002.3,746.51
2016,6,6,11,15,883.0,117.5,2.95,20.0,952.0,1007.84,747.94
2016,6,6,11,30,886.0,118.0,2.9,20.0,965.0,1010.24,748.69
2016,6,6,11,45,658.0,263.0,2.85,20.5,894.0,934.71,696.38
2016,6,6,12,0,430.0,408.0,2.8,21.0,823.0,846.86,627.59
2016,6,6,12,15,659.5,263.0,2.75,21.0,899.0,919.68,685.47
2016,6,6,12,30,889.0,118.0,2.7,21.0,975.0,977.79,723.25
2016,6,6,12,45,880.0,122.5,2.7,21.0,964.0,957.3,709.34
2016,6,6,13,0,871.0,127.0,2.7,21.0,953.0,934.23,694.49
2016,6,6,13,15,868.0,126.0,2.7,21.0,937.5,908.83,678.09
2016,6,6,13,30,865.0,125.0,2.7,21.0,922.0,880.91,659.96
2016,6,6,13,45,859.5,124.5,2.7,21.0,899.5,848.95,639.04
2016,6,6,14,0,854.0,124.0,2.7,21.0,877.0,814.87,616.57
2016,6,6,14,15,847.0,122.5,2.7,20.5,848.0,776.73,592.25
2016,6,6,14,30,840.0,121.0,2.7,20.0,819.0,736.92,566.45
2016,6,6,14,45,829.5,119.5,2.75,20.0,784.5,693.19,536.65
2016,6,6,15,0,819.0,118.0,2.8,20.0,750.0,647.35,503.01
2016,6,6,15,15,807.0,116.0,2.8,19.5,711.0,600.07,468.16
2016,6,6,15,30,795.0,114.0,2.8,19.0,672.0,552.41,431.97
2016,6,6,15,45,778.5,111.0,2.85,19.0,628.0,501.35,391.49
2016,6,6,16,0,762.0,108.0,2.9,19.0,584.0,450.81,350.27
2016,6,6,16,15,742.0,104.5,2.9,18.5,537.5,399.12,307.56
2016,6,6,16,30,722.0,101.0,2.9,18.0,491.0,348.78,264.73
2016,6,6,16,45,696.5,96.5,2.95,18.0,443.0,294.65,217.71
2016,6,6,17,0,671.0,92.0,3.0,18.0,395.0,245.39,174.19
2016,6,6,17,15,635.0,87.0,3.05,17.5,345.5,196.16,131.83
2016,6,6,17,30,599.0,82.0,3.1,17.0,296.0,150.79,94.33
2016,6,6,17,45,552.0,74.5,3.2,17.0,248.5,106.25,61.43
2016,6,6,18,0,505.0,67.0,3.3,17.0,201.0,67.03,38.91
2016,6,6,18,15,435.0,58.5,3.35,16.5,156.0,41.67,31.17
2016,6,6,18,30,365.0,50.0,3.4,16.0,111.0,37.31,27.01
2016,6,6,18,45,266.5,37.5,3.45,15.5,74.5,28.49,18.67
2016,6,6,19,0,168.0,25.0,3.5,15.0,38.0,19.35,7.67
2016,6,6,19,15,84.0,12.5,3.6,14.5,19.0,12.29,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,13.94,0.0
2016,6,7,5,15,149.5,24.0,3.05,14.0,39.5,52.27,20.58
2016,6,7,5,30,259.0,38.0,3.0,14.0,68.0,100.04,65.75
2016,6,7,5,45,349.5,48.0,2.95,14.5,109.5,149.5,107.78
2016,6,7,6,0,440.0,58.0,2.9,15.0,151.0,207.94,158.07
2016,6,7,6,15,220.0,74.0,2.85,15.0,120.5,161.79,127.61
2016,6,7,6,30,0.0,90.0,2.8,15.0,90.0,88.39,69.3
2016,6,7,6,45,0.0,108.0,2.8,15.5,108.0,106.28,84.15
2016,6,7,7,0,0.0,126.0,2.8,16.0,126.0,124.15,98.59
2016,6,7,7,15,9.0,150.5,2.75,16.0,155.0,153.84,122.85
2016,6,7,7,30,18.0,175.0,2.7,16.0,184.0,184.37,147.48
2016,6,7,7,45,18.5,191.0,2.7,16.5,201.0,201.29,160.36
2016,6,7,8,0,19.0,207.0,2.7,17.0,218.0,218.23,173.09
2016,6,7,8,15,31.5,237.5,2.7,17.5,258.0,265.24,209.71
2016,6,7,8,30,44.0,268.0,2.7,18.0,298.0,307.74,242.08
2016,6,7,8,45,118.5,305.0,2.7,18.5,390.5,415.87,325.87
2016,6,7,9,0,193.0,342.0,2.7,19.0,483.0,521.63,404.95
2016,6,7,9,15,325.0,321.0,2.8,19.0,574.5,627.87,485.66
2016,6,7,9,30,457.0,300.0,2.9,19.0,666.0,740.82,569.06
2016,6,7,9,45,663.5,208.0,3.0,19.5,763.5,849.38,648.77
2016,6,7,10,0,870.0,116.0,3.1,20.0,861.0,952.6,717.05
2016,6,7,10,15,876.5,117.5,3.15,20.0,888.0,974.66,730.45
2016,6,7,10,30,883.0,119.0,3.2,20.0,915.0,993.88,742.72
2016,6,7,10,45,885.5,121.5,3.3,20.5,934.5,1007.24,750.12
2016,6,7,11,0,888.0,124.0,3.4,21.0,954.0,1017.48,755.56
2016,6,7,11,15,891.0,124.5,3.4,21.0,967.5,1023.03,758.68
2016,6,7,11,30,894.0,125.0,3.4,21.0,981.0,1025.42,759.87
2016,6,7,11,45,896.0,125.0,3.4,21.0,987.0,1023.14,758.1
2016,6,7,12,0,898.0,125.0,3.4,21.0,993.0,1017.71,754.41
2016,6,7,12,15,898.5,125.0,3.4,21.0,992.0,1007.69,747.79
2016,6,7,12,30,899.0,125.0,3.4,21.0,991.0,994.61,739.28
2016,6,7,12,45,900.0,123.0,3.4,21.0,983.0,977.05,727.87
2016,6,7,13,0,901.0,121.0,3.4,21.0,975.0,956.54,714.56
2016,6,7,13,15,898.0,120.5,3.4,20.5,959.5,930.97,699.22
2016,6,7,13,30,895.0,120.0,3.4,20.0,944.0,902.79,682.04
2016,6,7,13,45,886.5,121.0,3.4,20.0,920.0,868.9,659.53
2016,6,7,14,0,878.0,122.0,3.4,20.0,896.0,833.0,635.53
2016,6,7,14,15,692.0,212.0,3.35,20.0,809.5,743.04,571.43
2016,6,7,14,30,506.0,302.0,3.3,20.0,723.0,662.12,508.8
2016,6,7,14,45,513.5,282.5,3.3,20.0,694.5,625.84,483.24
2016,6,7,15,0,521.0,263.0,3.3,20.0,666.0,588.02,455.76
2016,6,7,15,15,317.0,292.0,3.3,19.5,533.5,465.78,362.45
2016,6,7,15,30,113.0,321.0,3.3,19.0,401.0,362.05,281.83
2016,6,7,15,45,90.0,293.5,3.3,19.0,354.5,319.91,249.81
2016,6,7,16,0,67.0,266.0,3.3,19.0,308.0,278.16,217.63
2016,6,7,16,15,73.5,246.5,3.3,18.5,289.5,258.04,202.51
2016,6,7,16,30,80.0,227.0,3.3,18.0,271.0,237.28,186.46
2016,6,7,16,45,76.5,204.5,3.35,18.0,243.5,210.27,164.93
2016,6,7,17,0,73.0,182.0,3.4,18.0,216.0,183.79,143.63
2016,6,7,17,15,36.5,147.5,3.45,17.5,164.5,141.48,110.73
2016,6,7,17,30,0.0,113.0,3.5,17.0,113.0,106.08,83.43
2016,6,7,17,45,0.0,94.5,3.55,16.5,94.5,88.7,69.23
2016,6,7,18,0,0.0,76.0,3.6,16.0,76.0,71.48,54.85
2016,6,7,18,15,0.0,59.0,3.55,15.5,59.0,55.82,43.78
2016,6,7,18,30,0.0,42.0,3.5,15.0,42.0,40.31,29.77
2016,6,7,18,45,0.0,28.0,3.5,15.0,28.0,27.04,17.51
2016,6,7,19,0,0.0,14.0,3.5,15.0,14.0,13.5,3.86
2016,6,7,19,15,0.0,7.0,3.5,14.5,7.0,6.88,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.5,3.95,13.0,2.5,0.0,0.0
2016,6,8,5,0,0.0,5.0,4.0,13.0,5.0,4.91,0.0
2016,6,8,5,15,0.0,19.0,4.0,13.0,19.0,18.34,5.27
2016,6,8,5,30,0.0,33.0,4.0,13.0,33.0,32.23,20.68
2016,6,8,5,45,1.0,51.5,4.05,13.5,51.5,51.09,37.24
2016,6,8,6,0,2.0,70.0,4.1,14.0,70.0,69.94,53.6
2016,6,8,6,15,9.0,89.0,4.1,14.0,91.5,91.56,72.14
2016,6,8,6,30,16.0,108.0,4.1,14.0,113.0,113.86,91.1
2016,6,8,6,45,21.0,127.0,4.15,14.5,135.0,135.9,109.41
2016,6,8,7,0,26.0,146.0,4.2,15.0,157.0,162.29,131.01
2016,6,8,7,15,17.0,154.5,4.25,15.0,162.0,162.51,130.77
2016,6,8,7,30,8.0,163.0,4.3,15.0,167.0,165.83,132.95
2016,6,8,7,45,20.5,192.5,4.35,15.5,204.0,204.14,163.83
2016,6,8,8,0,33.0,222.0,4.4,16.0,241.0,249.37,199.73
2016,6,8,8,15,56.5,255.5,4.45,16.0,291.5,302.96,242.46
2016,6,8,8,30,80.0,289.0,4.5,16.0,342.0,358.23,285.92
2016,6,8,8,45,75.5,307.0,4.6,16.5,359.5,375.54,297.97
2016,6,8,9,0,71.0,325.0,4.7,17.0,377.0,392.32,309.59
2016,6,8,9,15,157.5,349.5,4.75,17.0,473.0,503.15,396.64
2016,6,8,9,30,244.0,374.0,4.8,17.0,569.0,618.57,484.71
2016,6,8,9,45,350.0,352.5,4.85,17.0,645.0,699.13,546.79
2016,6,8,10,0,456.0,331.0,4.9,17.0,721.0,790.79,615.82
2016,6,8,10,15,376.5,377.0,4.95,17.0,706.0,761.57,590.9
2016,6,8,10,30,297.0,423.0,5.0,17.0,691.0,735.58,568.68
2016,6,8,10,45,417.5,389.5,5.05,17.5,775.5,827.82,637.83
2016,6,8,11,0,538.0,356.0,5.1,18.0,860.0,915.12,701.47
2016,6,8,11,15,513.5,374.0,5.1,18.0,860.0,908.8,695.11
2016,6,8,11,30,489.0,392.0,5.1,18.0,860.0,900.12,687.74
2016,6,8,11,45,684.0,266.0,5.2,18.0,924.5,963.82,740.28
2016,6,8,12,0,879.0,140.0,5.3,18.0,989.0,1013.97,775.5
2016,6,8,12,15,878.5,139.5,5.3,18.0,987.5,1002.63,767.29
2016,6,8,12,30,878.0,139.0,5.3,18.0,986.0,988.35,757.5
2016,6,8,12,45,857.5,151.0,5.35,18.0,971.5,964.33,741.32
2016,6,8,13,0,837.0,163.0,5.4,18.0,957.0,942.06,726.42
2016,6,8,13,15,656.5,266.0,5.35,18.0,882.0,859.81,666.95
2016,6,8,13,30,476.0,369.0,5.3,18.0,807.0,780.94,604.25
2016,6,8,13,45,653.5,259.5,5.3,18.0,845.5,808.45,630.71
2016,6,8,14,0,831.0,150.0,5.3,18.0,884.0,823.29,643.86
2016,6,8,14,15,823.0,148.5,5.2,17.5,855.0,784.62,617.07
2016,6,8,14,30,815.0,147.0,5.1,17.0,826.0,744.44,589.22
2016,6,8,14,45,674.0,203.0,5.1,17.0,748.5,663.63,526.29
2016,6,8,15,0,533.0,259.0,5.1,17.0,671.0,592.63,469.54
2016,6,8,15,15,530.5,242.5,5.05,16.5,634.5,549.49,437.16
2016,6,8,15,30,528.0,226.0,5.0,16.0,598.0,505.8,403.46
2016,6,8,15,45,536.5,206.0,4.95,16.0,562.5,464.14,369.85
2016,6,8,16,0,545.0,186.0,4.9,16.0,527.0,421.1,334.25
2016,6,8,16,15,528.0,175.0,4.9,16.0,484.0,374.27,294.84
2016,6,8,16,30,511.0,164.0,4.9,16.0,441.0,328.76,255.79
2016,6,8,16,45,553.5,135.0,4.9,16.0,408.5,286.96,217.89
2016,6,8,17,0,596.0,106.0,4.9,16.0,376.0,240.44,174.87
2016,6,8,17,15,489.5,110.5,4.9,15.5,315.0,190.05,134.1
2016,6,8,17,30,383.0,115.0,4.9,15.0,254.0,149.69,103.81
2016,6,8,17,45,343.5,103.5,4.9,15.0,213.5,113.5,76.4
2016,6,8,18,0,304.0,92.0,4.9,15.0,173.0,81.67,56.0
2016,6,8,18,15,262.0,76.0,4.8,14.5,135.0,55.81,43.96
2016,6,8,18,30,220.0,60.0,4.7,14.0,97.0,45.03,34.05
2016,6,8,18,45,158.0,43.5,4.6,14.0,66.0,35.59,24.96
2016,6,8,19,0,96.0,27.0,4.5,14.0,35.0,22.56,10.6
2016,6,8,19,15,48.0,13.5,4.45,14.0,17.5,13.27,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,4.5,13.0,5.5,0.0,0.0
2016,6,9,5,0,38.0,11.0,4.6,13.0,11.0,14.7,0.0
2016,6,9,5,15,150.0,25.0,4.7,13.0,40.5,53.42,21.67
2016,6,9,5,30,262.0,39.0,4.8,13.0,70.0,101.62,67.24
2016,6,9,5,45,352.0,49.5,4.95,13.5,112.0,151.48,109.94
2016,6,9,6,0,442.0,60.0,5.1,14.0,154.0,210.38,161.18
2016,6,9,6,15,221.0,61.0,5.05,14.0,108.0,152.1,120.39
2016,6,9,6,30,0.0,62.0,5.0,14.0,62.0,59.92,45.54
2016,6,9,6,45,0.0,74.5,4.95,14.5,74.5,72.19,55.85
2016,6,9,7,0,0.0,87.0,4.9,15.0,87.0,84.49,65.95
2016,6,9,7,15,3.5,124.0,4.85,15.0,125.5,123.53,98.4
2016,6,9,7,30,7.0,161.0,4.8,15.0,164.0,163.15,130.86
2016,6,9,7,45,19.5,191.0,4.75,15.5,202.0,201.92,162.11
2016,6,9,8,0,32.0,221.0,4.7,16.0,240.0,247.57,198.41
2016,6,9,8,15,25.0,227.0,4.7,16.0,243.0,243.33,194.19
2016,6,9,8,30,18.0,233.0,4.7,16.0,246.0,244.38,194.28
2016,6,9,8,45,19.0,248.0,4.7,16.5,262.5,260.63,206.36
2016,6,9,9,0,20.0,263.0,4.7,17.0,279.0,276.91,218.3
2016,6,9,9,15,18.0,265.0,4.7,17.0,279.5,277.34,218.08
2016,6,9,9,30,16.0,267.0,4.7,17.0,280.0,277.66,217.85
2016,6,9,9,45,14.5,262.0,4.7,17.5,274.0,271.29,212.06
2016,6,9,10,0,13.0,257.0,4.7,18.0,268.0,264.89,206.32
2016,6,9,10,15,26.5,319.0,4.7,18.0,343.0,347.44,270.28
2016,6,9,10,30,40.0,381.0,4.7,18.0,418.0,424.5,328.69
2016,6,9,10,45,90.0,423.5,4.7,18.5,507.5,517.54,398.93
2016,6,9,11,0,140.0,466.0,4.7,19.0,597.0,618.14,472.74
2016,6,9,11,15,205.0,466.0,4.7,19.0,661.0,681.92,520.52
2016,6,9,11,30,270.0,466.0,4.7,19.0,725.0,751.22,571.57
2016,6,9,11,45,282.5,457.0,4.75,19.0,729.5,750.99,571.67
2016,6,9,12,0,295.0,448.0,4.8,19.0,734.0,749.55,571.32
2016,6,9,12,15,374.0,426.0,4.9,19.0,787.5,798.87,609.51
2016,6,9,12,30,453.0,404.0,5.0,19.0,841.0,848.44,647.21
2016,6,9,12,45,381.0,427.0,5.1,19.0,792.5,788.97,603.09
2016,6,9,13,0,309.0,450.0,5.2,19.0,744.0,733.88,562.03
2016,6,9,13,15,383.5,411.0,5.25,19.0,769.5,752.58,578.79
2016,6,9,13,30,458.0,372.0,5.3,19.0,795.0,768.29,592.88
2016,6,9,13,45,478.5,344.0,5.4,19.0,776.0,742.01,575.33
2016,6,9,14,0,499.0,316.0,5.5,19.0,757.0,713.35,555.97
2016,6,9,14,15,436.0,337.5,5.55,18.5,713.5,663.99,519.16
2016,6,9,14,30,373.0,359.0,5.6,18.0,670.0,618.17,484.6
2016,6,9,14,45,620.5,231.5,5.65,18.0,723.0,653.62,517.74
2016,6,9,15,0,868.0,104.0,5.7,18.0,776.0,669.61,534.37
2016,6,9,15,15,856.5,102.0,5.75,18.0,735.5,621.01,495.93
2016,6,9,15,30,845.0,100.0,5.8,18.0,695.0,571.85,456.39
2016,6,9,15,45,829.0,98.0,5.85,18.0,650.5,520.03,413.77
2016,6,9,16,0,813.0,96.0,5.9,18.0,606.0,465.86,368.28
2016,6,9,16,15,583.0,151.0,5.9,17.5,502.0,375.74,295.07
2016,6,9,16,30,353.0,206.0,5.9,17.0,398.0,312.05,244.32
2016,6,9,16,45,537.5,144.5,5.95,17.0,405.0,291.33,221.56
2016,6,9,17,0,722.0,83.0,6.0,17.0,412.0,255.69,183.16
2016,6,9,17,15,688.0,78.5,5.95,16.5,362.0,201.93,135.92
2016,6,9,17,30,654.0,74.0,5.9,16.0,312.0,154.38,95.65
2016,6,9,17,45,606.0,69.0,5.9,15.5,262.5,108.84,61.52
2016,6,9,18,0,558.0,64.0,5.9,15.0,213.0,68.68,38.31
2016,6,9,18,15,490.0,56.0,5.85,14.5,167.0,39.2,29.25
2016,6,9,18,30,422.0,48.0,5.8,14.0,121.0,35.16,25.38
2016,6,9,18,45,320.0,37.5,5.75,14.0,82.5,28.45,18.86
2016,6,9,19,0,218.0,27.0,5.7,14.0,44.0,21.26,9.91
2016,6,9,19,15,109.0,13.5,5.6,13.5,22.0,13.27,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,4.5,13.0,13.0,19.7,0.0
2016,6,10,5,15,215.0,22.0,4.7,13.5,43.5,60.8,24.11
2016,6,10,5,30,343.0,33.0,4.9,14.0,74.0,112.72,72.91
2016,6,10,5,45,424.0,42.0,5.1,14.5,115.5,162.28,116.22
2016,6,10,6,0,505.0,51.0,5.3,15.0,157.0,220.45,167.52
2016,6,10,6,15,561.0,57.0,5.4,15.0,204.5,274.55,216.71
2016,6,10,6,30,617.0,63.0,5.5,15.0,252.0,334.05,269.94
2016,6,10,6,45,653.0,68.5,5.6,15.5,301.0,388.71,317.88
2016,6,10,7,0,689.0,74.0,5.7,16.0,350.0,445.24,366.05
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.0,499.56,411.76
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,555.36,457.49
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.0,606.74,497.8
2016,6,10,8,0,788.0,90.0,5.8,17.0,546.0,658.27,536.54
2016,6,10,8,15,805.5,92.5,5.8,17.5,592.5,705.79,570.16
2016,6,10,8,30,823.0,95.0,5.8,18.0,639.0,748.97,599.95
2016,6,10,8,45,833.5,99.0,5.8,18.5,681.0,790.65,628.19
2016,6,10,9,0,844.0,103.0,5.8,19.0,723.0,830.71,654.86
2016,6,10,9,15,855.5,105.0,5.8,19.0,761.5,867.67,680.27
2016,6,10,9,30,867.0,107.0,5.8,19.0,800.0,902.65,704.1
2016,6,10,9,45,878.0,107.0,5.85,19.0,834.0,932.88,724.71
2016,6,10,10,0,889.0,107.0,5.9,19.0,868.0,960.74,743.62
2016,6,10,10,15,896.0,108.5,5.95,19.0,895.5,983.74,759.11
2016,6,10,10,30,903.0,110.0,6.0,19.0,923.0,1003.89,772.67
2016,6,10,10,45,907.5,111.0,6.05,19.5,944.0,1018.05,780.57
2016,6,10,11,0,912.0,112.0,6.1,20.0,965.0,1029.09,786.38
2016,6,10,11,15,915.5,112.5,6.1,20.0,979.0,1035.43,790.25
2016,6,10,11,30,919.0,113.0,6.1,20.0,993.0,1038.53,792.0
2016,6,10,11,45,921.0,113.0,6.2,20.0,1000.0,1036.37,790.88
2016,6,10,12,0,923.0,113.0,6.3,20.0,1007.0,1030.97,787.64
2016,6,10,12,15,923.5,113.0,6.3,20.0,1006.0,1020.9,780.61
2016,6,10,12,30,924.0,113.0,6.3,20.0,1005.0,1007.69,771.51
2016,6,10,12,45,709.5,248.5,6.35,20.0,930.0,927.81,715.53
2016,6,10,13,0,495.0,384.0,6.4,20.0,855.0,844.22,649.3
2016,6,10,13,15,688.0,259.0,6.4,19.5,901.0,882.1,685.4
2016,6,10,13,30,881.0,134.0,6.4,19.0,947.0,905.38,704.3
2016,6,10,13,45,612.5,267.5,6.45,19.0,826.5,782.14,612.47
2016,6,10,14,0,344.0,401.0,6.5,19.0,706.0,667.69,520.08
2016,6,10,14,15,321.5,391.5,6.55,19.0,669.0,626.0,489.21
2016,6,10,14,30,299.0,382.0,6.6,19.0,632.0,585.23,458.49
2016,6,10,14,45,412.5,322.0,6.65,19.0,651.0,593.17,467.77
2016,6,10,15,0,526.0,262.0,6.7,19.0,670.0,591.74,469.04
2016,6,10,15,15,501.0,254.0,6.75,18.5,626.0,543.01,431.71
2016,6,10,15,30,476.0,246.0,6.8,18.0,582.0,495.72,394.91
2016,6,10,15,45,477.5,228.5,6.85,18.0,547.0,455.16,362.24
2016,6,10,16,0,479.0,211.0,6.9,18.0,512.0,413.97,328.27
2016,6,10,16,15,508.5,183.0,6.9,17.5,480.5,374.48,295.27
2016,6,10,16,30,538.0,155.0,6.9,17.0,449.0,331.79,258.34
2016,6,10,16,45,620.5,124.0,6.95,17.0,431.5,299.03,226.44
2016,6,10,17,0,703.0,93.0,7.0,17.0,414.0,257.8,185.85
2016,6,10,17,15,667.0,88.0,6.9,16.5,363.5,206.76,140.94
2016,6,10,17,30,631.0,83.0,6.8,16.0,313.0,159.56,101.05
2016,6,10,17,45,580.0,77.0,6.7,16.0,263.0,114.06,66.77
2016,6,10,18,0,529.0,71.0,6.6,16.0,213.0,74.32,43.35
2016,6,10,18,15,457.5,62.5,6.35,15.5,167.0,44.9,34.16
2016,6,10,18,30,386.0,54.0,6.1,15.0,121.0,40.71,30.15
2016,6,10,18,45,279.0,42.0,5.9,14.5,82.0,32.0,21.88
2016,6,10,19,0,172.0,30.0,5.7,14.0,43.0,23.38,11.71
2016,6,10,19,15,86.0,15.0,5.5,13.5,21.5,14.74,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,20.0,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,40.0,10.0,2.9,12.0,11.0,13.91,0.0
2016,6,11,5,15,153.0,24.5,2.95,12.5,40.5,53.21,21.62
2016,6,11,5,30,266.0,39.0,3.0,13.0,70.0,102.24,67.53
2016,6,11,5,45,359.0,49.5,3.05,13.5,112.5,153.02,110.75
2016,6,11,6,0,452.0,60.0,3.1,14.0,155.0,213.15,162.63
2016,6,11,6,15,512.0,67.5,3.05,14.5,203.0,267.7,210.91
2016,6,11,6,30,572.0,75.0,3.0,15.0,251.0,328.05,263.23
2016,6,11,6,45,618.5,80.0,3.0,16.0,301.5,384.92,311.13
2016,6,11,7,0,665.0,85.0,3.0,17.0,352.0,445.61,360.5
2016,6,11,7,15,696.0,89.5,3.0,17.5,402.0,500.49,404.41
2016,6,11,7,30,727.0,94.0,3.0,18.0,452.0,557.08,448.24
2016,6,11,7,45,751.5,97.5,3.0,18.5,501.0,608.41,486.8
2016,6,11,8,0,776.0,101.0,3.0,19.0,550.0,661.55,525.43
2016,6,11,8,15,794.0,104.0,2.9,19.5,596.5,709.54,557.28
2016,6,11,8,30,812.0,107.0,2.8,20.0,643.0,756.94,587.96
2016,6,11,8,45,826.5,109.0,2.75,20.5,686.0,799.55,614.85
2016,6,11,9,0,841.0,111.0,2.7,21.0,729.0,836.46,637.31
2016,6,11,9,15,851.5,113.0,2.6,21.5,767.0,872.44,658.42
2016,6,11,9,30,862.0,115.0,2.5,22.0,805.0,906.4,677.76
