Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,45,866.5,118.5,2.45,22.5,836.5,934.16,693.09
2016,6,11,10,0,871.0,122.0,2.4,23.0,868.0,959.26,706.55
2016,6,11,10,15,680.5,236.5,2.4,23.0,830.5,918.47,678.48
2016,6,11,10,30,490.0,351.0,2.4,23.0,793.0,856.51,630.91
2016,6,11,10,45,496.5,361.0,2.4,23.5,817.5,876.92,643.22
2016,6,11,11,0,503.0,371.0,2.4,24.0,842.0,895.41,653.45
2016,6,11,11,15,439.0,397.0,2.45,24.0,812.0,857.45,626.24
2016,6,11,11,30,375.0,423.0,2.5,24.0,782.0,812.36,594.64
2016,6,11,11,45,458.5,399.5,2.6,24.5,841.5,873.04,637.11
2016,6,11,12,0,542.0,376.0,2.7,25.0,901.0,926.32,673.32
2016,6,11,12,15,720.0,253.0,2.9,25.0,949.0,969.77,708.35
2016,6,11,12,30,898.0,130.0,3.1,25.0,997.0,999.61,729.14
2016,6,11,12,45,905.0,124.0,3.35,25.5,991.0,984.02,719.37
2016,6,11,13,0,912.0,118.0,3.6,26.0,985.0,965.26,707.76
2016,6,11,13,15,909.0,117.5,3.75,25.5,969.5,939.65,693.6
2016,6,11,13,30,906.0,117.0,3.9,25.0,954.0,911.38,677.49
2016,6,11,13,45,899.5,117.5,4.1,25.0,931.0,878.57,657.0
2016,6,11,14,0,893.0,118.0,4.3,25.0,908.0,843.59,634.74
2016,6,11,14,15,886.5,116.5,4.35,25.0,879.0,804.69,608.88
2016,6,11,14,30,880.0,115.0,4.4,25.0,850.0,763.98,581.52
2016,6,11,14,45,868.5,115.0,4.45,25.0,814.5,719.56,551.21
2016,6,11,15,0,857.0,115.0,4.5,25.0,779.0,674.11,518.35
2016,6,11,15,15,845.0,112.5,4.5,24.5,739.0,625.24,482.55
2016,6,11,15,30,833.0,110.0,4.5,24.0,699.0,573.93,443.96
2016,6,11,15,45,813.5,109.5,4.55,24.0,653.5,521.95,402.94
2016,6,11,16,0,794.0,109.0,4.6,24.0,608.0,470.68,361.38
2016,6,11,16,15,774.0,105.5,4.55,23.5,560.5,417.41,317.73
2016,6,11,16,30,754.0,102.0,4.5,23.0,513.0,365.44,273.96
2016,6,11,16,45,724.0,99.0,4.5,22.5,463.0,309.53,226.45
2016,6,11,17,0,694.0,96.0,4.5,22.0,413.0,258.93,182.64
2016,6,11,17,15,658.5,90.5,4.45,21.0,362.5,208.0,139.38
2016,6,11,17,30,623.0,85.0,4.4,20.0,312.0,160.86,100.64
2016,6,11,17,45,573.5,78.5,4.35,19.5,262.5,115.46,67.06
2016,6,11,18,0,524.0,72.0,4.3,19.0,213.0,75.65,43.75
2016,6,11,18,15,455.0,63.0,4.1,18.5,167.0,45.25,34.06
2016,6,11,18,30,386.0,54.0,3.9,18.0,121.0,40.61,29.7
2016,6,11,18,45,286.5,41.5,3.75,17.5,82.5,31.55,21.25
2016,6,11,19,0,187.0,29.0,3.6,17.0,44.0,22.52,11.1
2016,6,11,19,15,93.5,14.5,3.45,16.5,22.0,14.25,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,3.5,13.0,11.0,12.27,0.0
2016,6,12,5,15,126.5,26.0,3.55,13.5,40.0,50.74,20.82
2016,6,12,5,30,229.0,42.0,3.6,14.0,69.0,97.82,65.08
2016,6,12,5,45,322.0,53.5,3.7,14.5,111.0,146.56,106.21
2016,6,12,6,0,415.0,65.0,3.8,15.0,153.0,205.29,156.55
2016,6,12,6,15,477.0,73.5,3.8,15.0,200.5,260.93,205.78
2016,6,12,6,30,539.0,82.0,3.8,15.0,248.0,321.42,258.63
2016,6,12,6,45,591.0,87.0,3.8,15.5,298.5,379.28,308.04
2016,6,12,7,0,643.0,92.0,3.8,16.0,349.0,441.52,359.66
2016,6,12,7,15,675.5,97.0,3.7,16.0,399.5,496.78,404.91
2016,6,12,7,30,708.0,102.0,3.6,16.0,450.0,553.92,450.36
2016,6,12,7,45,736.5,104.0,3.55,16.5,500.0,606.7,490.51
2016,6,12,8,0,765.0,106.0,3.5,17.0,550.0,658.9,529.11
2016,6,12,8,15,783.5,109.5,3.4,17.5,596.0,707.38,562.11
2016,6,12,8,30,802.0,113.0,3.3,18.0,642.0,755.33,593.82
2016,6,12,8,45,818.0,114.5,3.25,18.5,685.5,798.29,621.51
2016,6,12,9,0,834.0,116.0,3.2,19.0,729.0,840.02,647.85
2016,6,12,9,15,845.0,118.0,3.2,19.0,767.0,871.78,668.4
2016,6,12,9,30,856.0,120.0,3.2,19.0,805.0,906.02,690.62
2016,6,12,9,45,871.5,117.5,3.2,19.5,839.5,937.54,709.46
2016,6,12,10,0,887.0,115.0,3.2,20.0,874.0,966.93,726.7
2016,6,12,10,15,893.0,116.5,3.25,20.0,901.0,988.95,740.7
2016,6,12,10,30,899.0,118.0,3.3,20.0,928.0,1008.1,752.87
2016,6,12,10,45,903.0,118.5,3.35,20.5,948.0,1021.24,759.68
2016,6,12,11,0,907.0,119.0,3.4,21.0,968.0,1031.26,764.55
2016,6,12,11,15,909.0,119.5,3.5,21.0,980.5,1036.12,767.98
2016,6,12,11,30,911.0,120.0,3.6,21.0,993.0,1037.76,769.42
2016,6,12,11,45,911.0,121.0,3.7,21.0,998.5,1034.68,767.87
2016,6,12,12,0,911.0,122.0,3.8,21.0,1004.0,1028.42,764.31
2016,6,12,12,15,910.0,122.0,3.85,21.0,1002.5,1017.04,757.11
2016,6,12,12,30,909.0,122.0,3.9,21.0,1001.0,1002.62,747.97
2016,6,12,12,45,903.0,124.5,3.95,21.0,990.5,982.91,735.34
2016,6,12,13,0,897.0,127.0,4.0,21.0,980.0,960.46,720.91
2016,6,12,13,15,893.5,126.0,3.95,21.0,964.0,934.27,703.36
2016,6,12,13,30,890.0,125.0,3.9,21.0,948.0,905.51,684.07
2016,6,12,13,45,884.0,124.5,3.9,21.0,924.5,872.65,662.19
2016,6,12,14,0,878.0,124.0,3.9,21.0,901.0,837.63,638.71
2016,6,12,14,15,870.5,122.5,3.85,21.0,872.0,798.5,611.97
2016,6,12,14,30,863.0,121.0,3.8,21.0,843.0,757.67,583.86
2016,6,12,14,45,853.5,119.0,3.75,21.0,808.0,713.46,553.09
2016,6,12,15,0,844.0,117.0,3.7,21.0,773.0,668.11,519.54
2016,6,12,15,15,831.5,115.0,3.6,20.5,732.5,618.48,482.62
2016,6,12,15,30,819.0,113.0,3.5,20.0,692.0,569.57,445.22
2016,6,12,15,45,803.5,110.0,3.45,20.0,648.0,518.0,404.11
2016,6,12,16,0,788.0,107.0,3.4,20.0,604.0,466.79,362.23
2016,6,12,16,15,768.0,103.5,3.3,19.5,556.5,413.85,318.51
2016,6,12,16,30,748.0,100.0,3.2,19.0,509.0,362.2,274.65
2016,6,12,16,45,721.5,96.0,3.15,19.0,460.0,306.88,226.72
2016,6,12,17,0,695.0,92.0,3.1,19.0,411.0,256.44,182.26
2016,6,12,17,15,660.0,87.0,3.0,18.5,361.0,206.0,138.77
2016,6,12,17,30,625.0,82.0,2.9,18.0,311.0,159.27,99.86
2016,6,12,17,45,577.0,75.5,2.85,18.0,262.0,113.85,65.82
2016,6,12,18,0,529.0,69.0,2.8,18.0,213.0,73.84,42.01
2016,6,12,18,15,461.0,60.5,2.75,17.5,167.0,42.91,32.16
2016,6,12,18,30,393.0,52.0,2.7,17.0,121.0,38.61,28.11
2016,6,12,18,45,295.5,40.0,2.65,16.5,83.0,30.59,20.57
2016,6,12,19,0,198.0,28.0,2.6,16.0,45.0,21.66,10.7
2016,6,12,19,15,99.0,14.0,2.6,15.5,22.5,13.76,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,48.0,11.0,3.6,13.0,12.0,15.67,0.0
2016,6,13,5,15,160.5,24.5,3.55,13.0,41.0,54.18,21.8
2016,6,13,5,30,273.0,38.0,3.5,13.0,70.0,102.3,67.29
2016,6,13,5,45,366.0,47.5,3.45,13.5,112.0,152.44,110.06
2016,6,13,6,0,459.0,57.0,3.4,14.0,154.0,211.78,161.38
2016,6,13,6,15,518.0,64.5,3.35,14.0,201.0,266.2,210.1
2016,6,13,6,30,577.0,72.0,3.3,14.0,248.0,326.35,263.01
2016,6,13,6,45,338.5,116.0,3.3,14.5,224.0,289.56,236.09
2016,6,13,7,0,100.0,160.0,3.3,15.0,200.0,220.34,178.97
2016,6,13,7,15,80.5,179.0,3.45,15.0,214.0,228.75,185.74
2016,6,13,7,30,61.0,198.0,3.6,15.0,228.0,239.86,194.11
2016,6,13,7,45,52.0,214.0,3.8,15.5,241.5,252.76,203.52
2016,6,13,8,0,43.0,230.0,4.0,16.0,255.0,264.79,212.02
2016,6,13,8,15,68.0,261.0,4.15,16.0,304.5,317.19,253.76
2016,6,13,8,30,93.0,292.0,4.3,16.0,354.0,371.35,296.31
2016,6,13,8,45,93.0,312.5,4.45,16.5,378.0,395.46,313.76
2016,6,13,9,0,93.0,333.0,4.6,17.0,402.0,419.28,330.91
2016,6,13,9,15,180.0,350.5,4.7,17.0,492.0,523.6,412.66
2016,6,13,9,30,267.0,368.0,4.8,17.0,582.0,632.54,495.8
2016,6,13,9,45,266.5,385.0,4.9,17.5,606.0,655.44,510.69
2016,6,13,10,0,266.0,402.0,5.0,18.0,630.0,677.27,525.07
2016,6,13,10,15,301.0,406.0,5.1,18.0,671.5,718.64,555.99
2016,6,13,10,30,336.0,410.0,5.2,18.0,713.0,759.95,586.59
2016,6,13,10,45,626.0,261.5,5.35,18.0,841.5,904.33,700.8
2016,6,13,11,0,916.0,113.0,5.5,18.0,970.0,1034.05,792.54
2016,6,13,11,15,919.0,113.5,5.65,18.0,984.0,1040.02,796.51
2016,6,13,11,30,922.0,114.0,5.8,18.0,998.0,1042.75,799.09
2016,6,13,11,45,922.0,115.5,5.95,18.0,1004.0,1040.23,798.11
2016,6,13,12,0,922.0,117.0,6.1,18.0,1010.0,1034.47,794.96
2016,6,13,12,15,922.0,117.0,6.15,18.0,1008.5,1024.04,787.97
2016,6,13,12,30,922.0,117.0,6.2,18.0,1007.0,1010.49,778.89
2016,6,13,12,45,919.5,116.5,6.3,18.0,998.0,991.02,765.98
2016,6,13,13,0,917.0,116.0,6.4,18.0,989.0,968.65,751.03
2016,6,13,13,15,914.0,115.5,6.4,18.0,973.0,943.02,733.2
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,914.72,713.46
2016,6,13,13,45,904.0,115.0,6.45,18.0,933.5,880.96,689.96
2016,6,13,14,0,897.0,115.0,6.5,18.0,910.0,845.04,664.76
2016,6,13,14,15,699.0,210.0,6.55,18.0,817.0,749.41,593.78
2016,6,13,14,30,501.0,305.0,6.6,18.0,724.0,663.49,524.24
2016,6,13,14,45,679.0,209.5,6.7,18.0,751.5,675.89,538.42
2016,6,13,15,0,857.0,114.0,6.8,18.0,779.0,674.54,540.73
2016,6,13,15,15,845.0,111.5,6.8,17.5,739.0,625.73,502.75
2016,6,13,15,30,833.0,109.0,6.8,17.0,699.0,574.47,462.07
2016,6,13,15,45,821.5,104.5,6.8,17.0,655.5,522.94,419.27
2016,6,13,16,0,810.0,100.0,6.8,17.0,612.0,471.37,375.38
2016,6,13,16,15,791.0,97.0,6.8,16.5,564.5,418.22,329.82
2016,6,13,16,30,772.0,94.0,6.8,16.0,517.0,366.22,284.06
2016,6,13,16,45,754.5,88.0,6.8,16.0,469.0,313.34,236.2
2016,6,13,17,0,737.0,82.0,6.8,16.0,421.0,261.92,189.14
2016,6,13,17,15,704.0,77.5,6.8,15.5,370.5,210.31,143.22
2016,6,13,17,30,671.0,73.0,6.8,15.0,320.0,159.22,99.48
2016,6,13,17,45,622.0,68.5,6.85,15.0,270.0,112.92,64.05
2016,6,13,18,0,573.0,64.0,6.9,15.0,220.0,72.1,39.62
2016,6,13,18,15,506.0,56.5,6.8,14.5,173.5,39.33,29.39
2016,6,13,18,30,439.0,49.0,6.7,14.0,127.0,35.76,25.95
2016,6,13,18,45,328.5,39.0,6.65,14.0,87.0,29.56,19.91
2016,6,13,19,0,218.0,29.0,6.6,14.0,47.0,22.46,11.56
2016,6,13,19,15,109.0,14.5,6.6,13.5,23.5,14.25,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,44.0,11.0,5.5,12.0,12.0,15.25,0.0
2016,6,14,5,15,161.0,24.5,5.5,12.0,41.5,54.15,21.72
2016,6,14,5,30,278.0,38.0,5.5,12.0,71.0,103.18,68.09
2016,6,14,5,45,381.0,46.5,5.5,12.5,114.0,155.09,112.39
2016,6,14,6,0,484.0,55.0,5.5,13.0,157.0,217.21,166.45
2016,6,14,6,15,542.0,61.5,5.5,13.5,204.5,271.44,215.48
2016,6,14,6,30,600.0,68.0,5.5,14.0,252.0,331.26,268.58
2016,6,14,6,45,649.5,71.0,5.5,14.5,303.0,388.58,318.69
2016,6,14,7,0,699.0,74.0,5.5,15.0,354.0,449.08,370.14
2016,6,14,7,15,681.0,86.5,5.55,15.0,389.5,487.65,403.02
2016,6,14,7,30,663.0,99.0,5.6,15.0,425.0,522.37,431.74
2016,6,14,7,45,733.5,93.0,5.7,15.5,488.5,590.66,486.54
2016,6,14,8,0,804.0,87.0,5.8,16.0,552.0,664.77,543.73
2016,6,14,8,15,820.5,89.5,5.8,16.0,598.0,712.22,578.38
2016,6,14,8,30,837.0,92.0,5.8,16.0,644.0,755.31,609.38
2016,6,14,8,45,849.5,94.0,5.8,16.5,686.5,797.04,637.83
2016,6,14,9,0,862.0,96.0,5.8,17.0,729.0,837.26,664.79
2016,6,14,9,15,872.0,98.0,5.8,17.0,767.0,873.56,689.87
2016,6,14,9,30,882.0,100.0,5.8,17.0,805.0,907.78,713.3
2016,6,14,9,45,885.5,103.5,5.8,17.5,836.5,935.27,730.38
2016,6,14,10,0,889.0,107.0,5.8,18.0,868.0,960.01,745.41
2016,6,14,10,15,895.0,108.5,5.85,18.0,894.5,982.2,760.38
2016,6,14,10,30,901.0,110.0,5.9,18.0,921.0,1001.5,773.38
2016,6,14,10,45,905.0,110.5,5.95,18.5,941.5,1014.79,780.7
2016,6,14,11,0,909.0,111.0,6.0,19.0,962.0,1024.97,785.95
2016,6,14,11,15,911.5,111.5,6.05,19.0,975.0,1030.47,789.58
2016,6,14,11,30,914.0,112.0,6.1,19.0,988.0,1032.76,791.1
2016,6,14,11,45,915.0,112.5,6.2,19.0,994.0,1030.32,789.77
2016,6,14,12,0,916.0,113.0,6.3,19.0,1000.0,1024.67,786.31
2016,6,14,12,15,916.0,113.0,6.4,18.5,999.0,1014.37,781.21
2016,6,14,12,30,916.0,113.0,6.5,18.0,998.0,1000.98,773.96
2016,6,14,12,45,916.0,111.5,6.65,18.0,990.0,983.06,762.29
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,962.18,748.49
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,936.65,732.48
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,908.46,714.4
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,875.17,691.27
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,839.66,666.33
2016,6,14,14,15,891.5,107.0,7.3,17.0,876.0,801.23,638.52
2016,6,14,14,30,885.0,106.0,7.3,17.0,847.0,760.97,609.17
2016,6,14,14,45,878.5,103.5,7.3,17.0,813.0,717.65,577.3
2016,6,14,15,0,872.0,101.0,7.3,17.0,779.0,672.89,543.07
2016,6,14,15,15,861.5,99.0,7.3,16.5,739.5,624.9,505.48
2016,6,14,15,30,851.0,97.0,7.3,16.0,700.0,576.24,466.38
2016,6,14,15,45,605.0,173.5,7.3,16.0,589.0,472.96,380.68
2016,6,14,16,0,359.0,250.0,7.3,16.0,478.0,396.67,317.11
2016,6,14,16,15,574.0,168.0,7.35,15.5,498.5,390.56,310.58
2016,6,14,16,30,789.0,86.0,7.4,15.0,519.0,365.89,285.19
2016,6,14,16,45,737.0,85.0,7.45,15.0,459.5,305.87,231.8
2016,6,14,17,0,685.0,84.0,7.5,15.0,400.0,248.31,180.6
2016,6,14,17,15,678.5,78.0,7.5,14.5,360.0,203.46,139.26
2016,6,14,17,30,672.0,72.0,7.5,14.0,320.0,159.24,99.92
2016,6,14,17,45,621.0,68.0,7.5,14.0,270.0,113.08,64.41
2016,6,14,18,0,570.0,64.0,7.5,14.0,220.0,72.59,40.04
2016,6,14,18,15,503.0,56.5,7.4,13.5,173.5,39.26,29.45
2016,6,14,18,30,436.0,49.0,7.3,13.0,127.0,35.68,26.0
2016,6,14,18,45,325.5,39.5,7.2,13.0,87.5,29.96,20.37
2016,6,14,19,0,215.0,30.0,7.1,13.0,48.0,23.27,12.38
2016,6,14,19,15,107.5,15.0,7.0,12.5,24.0,11.71,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,5.5,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,52.0,11.0,5.3,12.0,13.0,16.03,0.0
2016,6,15,5,15,176.5,24.0,5.4,12.0,42.5,55.81,22.03
2016,6,15,5,30,301.0,37.0,5.5,12.0,72.0,107.36,70.56
2016,6,15,5,45,395.5,45.5,5.65,12.5,115.0,157.56,113.95
2016,6,15,6,0,490.0,54.0,5.8,13.0,158.0,217.73,166.76
2016,6,15,6,15,548.5,60.5,5.8,13.5,205.5,272.41,216.26
2016,6,15,6,30,607.0,67.0,5.8,14.0,253.0,332.73,269.88
2016,6,15,6,45,652.5,70.5,5.85,14.5,303.5,389.05,319.36
2016,6,15,7,0,698.0,74.0,5.9,15.0,354.0,448.16,369.89
2016,6,15,7,15,727.0,78.0,5.95,15.0,404.0,502.87,416.26
2016,6,15,7,30,756.0,82.0,6.0,15.0,454.0,559.05,462.7
2016,6,15,7,45,782.0,83.5,6.1,15.5,503.0,611.7,504.53
2016,6,15,8,0,808.0,85.0,6.2,16.0,552.0,664.95,544.93
2016,6,15,8,15,824.5,87.5,6.25,16.0,598.5,709.19,577.51
2016,6,15,8,30,841.0,90.0,6.3,16.0,645.0,755.87,611.64
2016,6,15,8,45,855.5,91.0,6.35,16.5,688.0,798.31,641.0
2016,6,15,9,0,870.0,92.0,6.4,17.0,731.0,839.38,668.99
2016,6,15,9,15,880.0,93.5,6.4,17.0,769.0,875.43,694.1
2016,6,15,9,30,890.0,95.0,6.4,17.0,807.0,909.37,717.54
2016,6,15,9,45,893.5,98.5,6.45,17.0,838.5,937.13,736.65
2016,6,15,10,0,897.0,102.0,6.5,17.0,870.0,962.11,753.77
2016,6,15,10,15,903.0,103.5,6.5,17.0,897.0,984.5,768.8
2016,6,15,10,30,909.0,105.0,6.5,17.0,924.0,1003.98,781.8
2016,6,15,10,45,913.5,105.5,6.5,17.0,944.5,1017.93,790.91
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,1028.74,797.91
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,1034.86,801.7
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,1037.73,803.32
2016,6,15,11,45,926.5,106.5,6.5,17.5,999.0,1035.82,800.14
2016,6,15,12,0,929.0,106.0,6.5,18.0,1006.0,1030.66,794.81
2016,6,15,12,15,929.0,106.0,6.45,18.0,1005.0,1020.32,787.2
2016,6,15,12,30,929.0,106.0,6.4,18.0,1004.0,1006.84,777.51
2016,6,15,12,45,629.0,276.5,6.35,18.0,882.0,880.02,685.35
2016,6,15,13,0,329.0,447.0,6.3,18.0,760.0,750.32,580.41
2016,6,15,13,15,614.5,282.0,6.2,17.5,855.0,839.29,657.22
2016,6,15,13,30,900.0,117.0,6.1,17.0,950.0,907.85,710.23
2016,6,15,13,45,899.5,113.5,6.05,17.0,929.0,876.64,687.6
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,842.9,663.58
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,803.99,635.45
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,763.25,605.87
2016,6,15,14,45,883.0,102.5,5.75,17.0,816.5,720.48,574.8
2016,6,15,15,0,880.0,98.0,5.7,17.0,783.0,675.99,541.36
2016,6,15,15,15,869.0,96.0,5.65,16.5,743.5,627.38,503.77
2016,6,15,15,30,858.0,94.0,5.6,16.0,704.0,578.12,464.69
2016,6,15,15,45,849.0,90.0,5.55,16.0,661.0,527.63,422.78
2016,6,15,16,0,840.0,86.0,5.5,16.0,618.0,476.77,379.5
2016,6,15,16,15,822.0,83.5,5.4,16.0,570.5,423.32,333.04
2016,6,15,16,30,804.0,81.0,5.3,16.0,523.0,367.6,283.82
2016,6,15,16,45,783.5,77.0,5.2,16.0,474.0,313.97,235.46
2016,6,15,17,0,763.0,73.0,5.1,16.0,425.0,262.07,188.1
2016,6,15,17,15,731.5,69.0,4.9,15.5,374.5,209.81,141.53
2016,6,15,17,30,700.0,65.0,4.7,15.0,324.0,160.86,99.43
2016,6,15,17,45,658.0,60.5,4.55,14.5,274.5,113.89,63.24
2016,6,15,18,0,616.0,56.0,4.4,14.0,225.0,68.65,35.11
2016,6,15,18,15,552.5,49.5,4.15,13.5,178.0,33.34,24.2
2016,6,15,18,30,489.0,43.0,3.9,13.0,131.0,30.31,21.29
2016,6,15,18,45,392.0,34.5,3.7,13.0,91.0,25.27,16.34
2016,6,15,19,0,295.0,26.0,3.5,13.0,51.0,19.89,9.89
2016,6,15,19,15,147.5,13.0,3.35,12.5,25.5,9.74,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.0,1.8,12.5,3.0,0.0,0.0
2016,6,16,5,0,0.0,6.0,1.8,13.0,6.0,5.9,0.0
2016,6,16,5,15,4.5,21.5,1.85,13.0,22.0,21.6,6.88
2016,6,16,5,30,9.0,37.0,1.9,13.0,38.0,38.38,25.34
2016,6,16,5,45,25.0,56.0,1.95,13.5,60.5,63.68,47.02
2016,6,16,6,0,41.0,75.0,2.0,14.0,83.0,89.45,69.08
2016,6,16,6,15,51.5,95.5,1.9,14.0,109.0,116.46,92.38
2016,6,16,6,30,62.0,116.0,1.8,14.0,135.0,144.49,116.24
2016,6,16,6,45,69.0,137.0,1.7,14.5,161.5,172.41,139.37
2016,6,16,7,0,76.0,158.0,1.6,15.0,188.0,200.94,162.45
2016,6,16,7,15,104.5,182.0,1.55,15.5,230.0,250.52,202.21
2016,6,16,7,30,133.0,206.0,1.5,16.0,272.0,297.94,239.34
2016,6,16,7,45,89.0,218.0,1.45,16.5,264.0,281.24,224.24
2016,6,16,8,0,45.0,230.0,1.4,17.0,256.0,266.12,210.34
2016,6,16,8,15,73.0,261.5,1.45,17.0,308.5,321.32,253.46
2016,6,16,8,30,101.0,293.0,1.5,17.0,361.0,378.51,297.04
2016,6,16,8,45,98.0,313.0,1.55,17.5,382.0,399.94,311.58
2016,6,16,9,0,95.0,333.0,1.6,18.0,403.0,420.86,325.77
2016,6,16,9,15,476.0,219.5,1.7,18.0,597.0,659.38,511.56
2016,6,16,9,30,857.0,106.0,1.8,18.0,791.0,891.04,673.35
2016,6,16,9,45,875.0,101.5,1.9,18.5,826.0,922.92,690.84
2016,6,16,10,0,893.0,97.0,2.0,19.0,861.0,952.8,709.11
2016,6,16,10,15,899.0,98.0,2.1,19.0,888.0,974.66,723.41
2016,6,16,10,30,905.0,99.0,2.2,19.0,915.0,993.64,735.97
2016,6,16,10,45,910.0,99.5,2.35,19.5,935.0,1008.12,744.8
2016,6,16,11,0,915.0,100.0,2.5,20.0,955.0,1019.49,751.67
2016,6,16,11,15,917.5,100.5,2.65,20.0,968.5,1025.18,756.34
2016,6,16,11,30,920.0,101.0,2.8,20.0,982.0,1027.64,759.0
2016,6,16,11,45,922.0,100.5,2.95,20.0,988.0,1025.33,758.61
2016,6,16,12,0,924.0,100.0,3.1,20.0,994.0,1019.79,756.16
2016,6,16,12,15,923.5,99.5,3.2,20.0,993.0,1008.6,749.61
2016,6,16,12,30,923.0,99.0,3.3,20.0,992.0,994.29,741.06
2016,6,16,12,45,921.0,99.5,3.4,20.5,983.5,976.51,728.8
2016,6,16,13,0,919.0,100.0,3.5,21.0,975.0,955.79,714.62
2016,6,16,13,15,916.0,99.0,3.5,21.0,959.5,929.84,697.63
2016,6,16,13,30,913.0,98.0,3.5,21.0,944.0,901.21,678.82
2016,6,16,13,45,689.0,222.0,3.55,21.0,851.0,805.51,613.58
2016,6,16,14,0,465.0,346.0,3.6,21.0,758.0,716.18,544.61
2016,6,16,14,15,432.0,346.0,3.6,20.5,719.5,670.92,513.27
2016,6,16,14,30,399.0,346.0,3.6,20.0,681.0,626.95,482.09
2016,6,16,14,45,493.5,293.5,3.6,20.0,690.0,625.62,483.72
2016,6,16,15,0,588.0,241.0,3.6,20.0,699.0,615.72,478.21
2016,6,16,15,15,565.5,232.0,3.55,20.0,654.0,565.06,439.84
2016,6,16,15,30,543.0,223.0,3.5,20.0,609.0,515.44,401.79
2016,6,16,15,45,432.5,241.5,3.5,20.0,536.5,446.15,347.55
2016,6,16,16,0,322.0,260.0,3.5,20.0,464.0,388.76,302.31
2016,6,16,16,15,563.0,167.0,3.45,19.5,490.5,386.06,298.84
2016,6,16,16,30,804.0,74.0,3.4,19.0,517.0,365.23,277.08
2016,6,16,16,45,782.0,71.0,3.35,19.0,468.5,308.81,227.58
2016,6,16,17,0,760.0,68.0,3.3,19.0,420.0,257.52,181.72
2016,6,16,17,15,729.5,64.5,3.15,18.5,370.0,206.09,136.59
2016,6,16,17,30,699.0,61.0,3.0,18.0,320.0,157.83,95.64
2016,6,16,17,45,658.0,56.5,2.95,18.0,271.5,110.97,59.79
2016,6,16,18,0,617.0,52.0,2.9,18.0,223.0,68.74,34.32
2016,6,16,18,15,555.5,46.5,2.7,17.5,176.5,30.87,21.61
2016,6,16,18,30,494.0,41.0,2.5,17.0,130.0,28.55,19.38
2016,6,16,18,45,399.5,33.0,2.35,16.5,90.5,23.88,14.9
2016,6,16,19,0,305.0,25.0,2.2,16.0,51.0,18.9,9.06
2016,6,16,19,15,152.5,12.5,2.1,15.5,25.5,9.26,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,6.88,0.0
2016,6,17,5,15,9.0,22.0,2.45,14.5,23.0,23.35,7.52
2016,6,17,5,30,18.0,37.0,2.5,15.0,39.0,41.3,27.11
2016,6,17,5,45,32.5,55.5,2.6,15.5,61.5,65.05,47.51
2016,6,17,6,0,47.0,74.0,2.7,16.0,84.0,90.18,69.03
2016,6,17,6,15,56.5,94.0,2.7,16.0,109.5,116.6,91.78
2016,6,17,6,30,66.0,114.0,2.7,16.0,135.0,143.92,115.03
2016,6,17,6,45,70.0,135.5,2.7,16.5,161.0,171.21,137.62
2016,6,17,7,0,74.0,157.0,2.7,17.0,187.0,198.78,159.95
2016,6,17,7,15,115.5,181.0,2.7,17.0,235.0,255.57,206.14
2016,6,17,7,30,157.0,205.0,2.7,17.0,283.0,311.42,250.89
2016,6,17,7,45,223.5,220.5,2.7,17.5,343.0,377.92,303.3
2016,6,17,8,0,290.0,236.0,2.7,18.0,403.0,456.31,363.55
2016,6,17,8,15,176.5,258.0,2.75,18.0,362.5,400.62,317.53
2016,6,17,8,30,63.0,280.0,2.8,18.0,322.0,335.03,263.39
2016,6,17,8,45,82.0,307.5,2.85,18.5,365.5,381.02,298.32
2016,6,17,9,0,101.0,335.0,2.9,19.0,409.0,428.03,333.02
2016,6,17,9,15,86.0,347.0,2.95,19.0,413.0,429.61,332.88
2016,6,17,9,30,71.0,359.0,3.0,19.0,417.0,430.07,332.1
2016,6,17,9,45,58.5,362.0,3.05,19.5,411.0,422.37,324.8
2016,6,17,10,0,46.0,365.0,3.1,20.0,405.0,413.97,317.07
2016,6,17,10,15,76.5,400.5,3.15,20.0,469.0,480.38,366.89
2016,6,17,10,30,107.0,436.0,3.2,20.0,533.0,547.33,415.97
2016,6,17,10,45,68.5,404.0,3.25,20.5,467.0,475.94,361.47
2016,6,17,11,0,30.0,372.0,3.3,21.0,401.0,404.08,306.62
2016,6,17,11,15,85.5,425.5,3.3,21.0,508.0,513.66,389.02
2016,6,17,11,30,141.0,479.0,3.3,21.0,615.0,629.32,472.66
2016,6,17,11,45,111.5,472.0,3.35,21.0,580.0,590.2,443.17
2016,6,17,12,0,82.0,465.0,3.4,21.0,545.0,545.39,410.29
2016,6,17,12,15,64.5,445.5,3.4,21.0,508.0,506.03,381.53
2016,6,17,12,30,47.0,426.0,3.4,21.0,471.0,467.04,352.78
2016,6,17,12,45,71.0,444.5,3.45,21.0,512.5,505.77,382.14
2016,6,17,13,0,95.0,463.0,3.5,21.0,554.0,543.05,409.9
2016,6,17,13,15,90.0,452.5,3.5,21.0,537.5,523.98,395.99
2016,6,17,13,30,85.0,442.0,3.5,21.0,521.0,504.98,382.37
2016,6,17,13,45,42.5,286.5,3.5,21.0,326.0,314.3,240.69
2016,6,17,14,0,0.0,131.0,3.5,21.0,131.0,126.88,95.44
2016,6,17,14,15,9.0,211.0,3.6,20.5,219.0,210.87,162.1
2016,6,17,14,30,18.0,291.0,3.7,20.0,307.0,293.33,226.33
2016,6,17,14,45,17.5,279.0,3.8,20.0,294.0,280.21,216.42
2016,6,17,15,0,17.0,267.0,3.9,20.0,281.0,267.13,206.75
2016,6,17,15,15,12.5,238.0,4.05,19.5,248.0,235.66,183.03
2016,6,17,15,30,8.0,209.0,4.2,19.0,215.0,204.71,159.46
2016,6,17,15,45,4.0,158.0,4.35,19.0,161.0,153.89,119.44
2016,6,17,16,0,0.0,107.0,4.5,19.0,107.0,103.36,79.04
2016,6,17,16,15,165.5,160.5,4.65,18.5,252.0,216.14,170.02
2016,6,17,16,30,331.0,214.0,4.8,18.0,397.0,313.89,245.03
2016,6,17,16,45,165.5,146.0,4.95,18.0,237.5,182.82,141.41
2016,6,17,17,0,0.0,78.0,5.1,18.0,78.0,75.43,57.32
2016,6,17,17,15,0.0,64.0,5.1,17.5,64.0,61.86,46.35
2016,6,17,17,30,0.0,50.0,5.1,17.0,50.0,48.3,35.18
2016,6,17,17,45,0.0,42.0,5.15,16.5,42.0,40.56,28.77
2016,6,17,18,0,0.0,34.0,5.2,16.0,34.0,32.82,22.25
2016,6,17,18,15,0.0,27.0,5.05,15.5,27.0,26.05,17.52
2016,6,17,18,30,0.0,20.0,4.9,15.0,20.0,19.29,11.38
2016,6,17,18,45,0.0,14.0,4.8,15.0,14.0,13.5,6.03
2016,6,17,19,0,0.0,8.0,4.7,15.0,8.0,7.71,0.39
2016,6,17,19,15,0.0,4.0,4.5,14.5,4.0,3.85,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,13.0,19.49,0.0
2016,6,18,5,15,231.5,21.0,2.45,13.5,43.5,61.03,22.23
2016,6,18,5,30,365.0,32.0,2.5,14.0,74.0,114.6,73.11
2016,6,18,5,45,450.5,39.5,2.65,14.5,116.5,164.47,116.48
2016,6,18,6,0,536.0,47.0,2.8,15.0,159.0,223.41,168.04
2016,6,18,6,15,593.0,52.5,2.8,15.0,207.5,278.63,217.76
2016,6,18,6,30,650.0,58.0,2.8,15.0,256.0,338.6,270.73
2016,6,18,6,45,690.0,62.0,2.8,15.5,306.5,395.03,319.26
2016,6,18,7,0,730.0,66.0,2.8,16.0,357.0,454.58,368.74
2016,6,18,7,15,759.5,69.5,2.8,16.5,408.5,510.48,413.75
2016,6,18,7,30,789.0,73.0,2.8,17.0,460.0,567.89,458.41
2016,6,18,7,45,811.0,76.0,2.8,17.5,509.5,621.02,498.37
2016,6,18,8,0,833.0,79.0,2.8,18.0,559.0,671.33,533.86
2016,6,18,8,15,850.0,81.5,2.8,18.0,606.5,720.18,567.77
2016,6,18,8,30,867.0,84.0,2.8,18.0,654.0,768.3,600.62
2016,6,18,8,45,880.5,86.0,2.8,18.5,698.5,812.02,628.69
2016,6,18,9,0,894.0,88.0,2.8,19.0,743.0,854.25,655.26
2016,6,18,9,15,904.5,89.5,2.8,19.5,782.0,891.56,678.06
2016,6,18,9,30,915.0,91.0,2.8,20.0,821.0,926.74,699.14
2016,6,18,9,45,919.5,94.5,2.85,20.5,854.0,956.17,716.55
2016,6,18,10,0,924.0,98.0,2.9,21.0,887.0,982.78,732.02
2016,6,18,10,15,930.0,99.0,2.95,21.0,915.0,1005.26,746.16
2016,6,18,10,30,936.0,100.0,3.0,21.0,943.0,1024.76,758.41
2016,6,18,10,45,942.0,100.0,3.05,21.5,964.5,1040.12,766.56
2016,6,18,11,0,948.0,100.0,3.1,22.0,986.0,1052.3,772.72
2016,6,18,11,15,950.5,100.5,3.2,22.0,1000.0,1058.21,776.85
2016,6,18,11,30,953.0,101.0,3.3,22.0,1014.0,1060.77,778.96
2016,6,18,11,45,955.0,101.0,3.45,22.0,1021.0,1058.96,778.74
2016,6,18,12,0,957.0,101.0,3.6,22.0,1028.0,1053.79,776.42
2016,6,18,12,15,957.0,101.0,3.7,22.0,1027.0,1043.34,770.32
2016,6,18,12,30,957.0,101.0,3.8,22.0,1026.0,1029.64,762.15
2016,6,18,12,45,958.0,99.0,3.95,22.5,1018.5,1011.73,750.1
2016,6,18,13,0,959.0,97.0,4.1,23.0,1011.0,990.67,735.97
2016,6,18,13,15,957.0,96.5,4.1,23.0,995.5,965.28,719.47
2016,6,18,13,30,955.0,96.0,4.1,23.0,980.0,937.02,701.05
2016,6,18,13,45,950.5,95.5,4.2,23.0,957.5,903.9,679.76
2016,6,18,14,0,946.0,95.0,4.3,23.0,935.0,868.32,656.62
2016,6,18,14,15,940.5,94.0,4.3,23.0,906.5,829.19,630.38
2016,6,18,14,30,935.0,93.0,4.3,23.0,878.0,788.02,602.5
2016,6,18,14,45,926.0,92.5,4.35,23.0,842.5,743.02,571.81
2016,6,18,15,0,917.0,92.0,4.4,23.0,807.0,696.65,539.39
2016,6,18,15,15,906.5,90.0,4.45,22.5,766.5,646.8,502.96
2016,6,18,15,30,896.0,88.0,4.5,22.0,726.0,596.18,464.8
2016,6,18,15,45,880.5,87.0,4.55,22.0,681.0,543.34,422.84
2016,6,18,16,0,865.0,86.0,4.6,22.0,636.0,490.66,379.82
2016,6,18,16,15,847.0,83.5,4.6,21.5,587.5,435.96,334.64
2016,6,18,16,30,829.0,81.0,4.6,21.0,539.0,378.94,286.4
2016,6,18,16,45,805.0,78.5,4.6,21.0,488.5,324.23,238.39
2016,6,18,17,0,781.0,76.0,4.6,21.0,438.0,271.58,191.55
2016,6,18,17,15,749.5,72.0,4.6,20.5,386.5,218.29,145.1
2016,6,18,17,30,718.0,68.0,4.6,20.0,335.0,168.29,102.86
2016,6,18,17,45,674.5,63.0,4.6,20.0,284.0,119.65,65.72
2016,6,18,18,0,631.0,58.0,4.6,20.0,233.0,72.78,36.56
2016,6,18,18,15,567.0,51.5,4.5,19.0,185.0,34.87,24.95
2016,6,18,18,30,503.0,45.0,4.4,18.0,137.0,31.92,22.22
2016,6,18,18,45,405.5,36.0,4.35,17.5,96.0,26.5,17.07
2016,6,18,19,0,308.0,27.0,4.3,17.0,55.0,20.71,10.54
2016,6,18,19,15,154.0,13.5,4.2,16.5,27.5,10.11,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,50.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,6,19,5,0,101.0,11.0,2.4,14.0,13.0,20.7,0.0
2016,6,19,5,15,239.0,21.5,2.4,14.5,44.5,62.42,22.17
2016,6,19,5,30,377.0,32.0,2.4,15.0,76.0,116.74,73.98
2016,6,19,5,45,463.5,40.0,2.4,15.5,119.5,167.99,118.35
2016,6,19,6,0,550.0,48.0,2.4,16.0,163.0,228.42,170.87
2016,6,19,6,15,605.0,53.5,2.35,16.5,211.5,283.64,219.94
2016,6,19,6,30,660.0,59.0,2.3,17.0,260.0,343.33,271.69
2016,6,19,6,45,552.0,89.5,2.3,17.5,278.0,361.27,289.35
2016,6,19,7,0,444.0,120.0,2.3,18.0,296.0,363.86,292.74
2016,6,19,7,15,618.5,97.5,2.35,18.5,379.5,462.48,371.84
2016,6,19,7,30,793.0,75.0,2.4,19.0,463.0,572.04,456.98
2016,6,19,7,45,813.0,77.5,2.45,20.0,512.0,623.5,494.02
2016,6,19,8,0,833.0,80.0,2.5,21.0,561.0,671.94,526.88
2016,6,19,8,15,849.0,82.5,2.5,21.5,607.5,720.07,558.63
2016,6,19,8,30,865.0,85.0,2.5,22.0,654.0,767.39,589.15
2016,6,19,8,45,876.0,87.5,2.55,22.5,697.0,809.58,615.87
2016,6,19,9,0,887.0,90.0,2.6,23.0,740.0,850.11,641.1
2016,6,19,9,15,897.0,91.5,2.6,23.0,778.5,886.8,664.33
2016,6,19,9,30,907.0,93.0,2.6,23.0,817.0,921.35,685.95
2016,6,19,9,45,921.0,90.5,2.6,23.5,852.0,952.99,704.14
2016,6,19,10,0,935.0,88.0,2.6,24.0,887.0,982.3,720.65
2016,6,19,10,15,940.5,89.0,2.6,24.0,914.5,1004.59,733.94
2016,6,19,10,30,946.0,90.0,2.6,24.0,942.0,1023.86,745.35
2016,6,19,10,45,947.5,92.0,2.65,24.5,962.0,1037.08,751.98
2016,6,19,11,0,949.0,94.0,2.7,25.0,982.0,1046.99,756.62
2016,6,19,11,15,951.5,94.5,2.85,25.0,995.5,1053.0,761.35
2016,6,19,11,30,954.0,95.0,3.0,25.0,1009.0,1055.65,764.03
2016,6,19,11,45,950.0,99.0,3.2,25.5,1014.0,1052.01,761.68
2016,6,19,12,0,946.0,103.0,3.4,26.0,1019.0,1045.03,757.23
2016,6,19,12,15,946.0,103.0,3.6,26.0,1018.0,1034.73,752.12
2016,6,19,12,30,946.0,103.0,3.8,26.0,1017.0,1021.21,744.9
2016,6,19,12,45,935.0,108.5,4.0,26.0,1006.0,999.53,732.26
2016,6,19,13,0,924.0,114.0,4.2,26.0,995.0,975.14,717.73
2016,6,19,13,15,703.5,241.5,4.35,25.5,906.0,881.87,657.54
2016,6,19,13,30,483.0,369.0,4.5,25.0,817.0,789.82,589.98
2016,6,19,13,45,701.5,237.0,4.65,25.0,870.0,831.65,627.61
2016,6,19,14,0,920.0,105.0,4.8,25.0,923.0,857.17,647.05
2016,6,19,14,15,914.0,103.5,4.9,25.0,894.0,818.07,620.93
2016,6,19,14,30,908.0,102.0,5.0,25.0,865.0,777.04,593.52
2016,6,19,14,45,903.0,99.0,5.1,25.0,831.0,733.55,563.98
2016,6,19,15,0,898.0,96.0,5.2,25.0,797.0,688.44,532.33
2016,6,19,15,15,887.5,94.5,5.2,24.5,757.5,639.9,496.47
2016,6,19,15,30,877.0,93.0,5.2,24.0,718.0,590.62,459.02
2016,6,19,15,45,864.0,90.5,5.25,24.0,674.0,538.58,417.68
2016,6,19,16,0,851.0,88.0,5.3,24.0,630.0,486.51,375.16
2016,6,19,16,15,834.0,85.5,5.3,23.5,582.5,432.93,330.94
2016,6,19,16,30,817.0,83.0,5.3,23.0,535.0,376.96,283.65
2016,6,19,16,45,793.0,80.5,5.35,22.5,485.0,322.87,236.84
2016,6,19,17,0,769.0,78.0,5.4,22.0,435.0,270.84,191.05
2016,6,19,17,15,737.5,74.0,5.35,21.5,384.0,218.16,145.15
2016,6,19,17,30,706.0,70.0,5.3,21.0,333.0,168.79,103.49
2016,6,19,17,45,662.0,65.0,5.25,20.5,282.5,117.7,64.48
2016,6,19,18,0,618.0,60.0,5.2,20.0,232.0,74.31,38.03
2016,6,19,18,15,554.0,53.5,5.05,19.5,184.5,36.49,26.3
2016,6,19,18,30,490.0,47.0,4.9,19.0,137.0,33.64,23.6
2016,6,19,18,45,394.5,38.0,4.8,18.5,96.0,28.3,18.53
2016,6,19,19,0,299.0,29.0,4.7,18.0,55.0,22.61,12.02
2016,6,19,19,15,149.5,14.5,4.65,17.5,27.5,11.01,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,48.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,96.0,11.0,4.1,13.0,13.0,20.14,0.0
2016,6,20,5,15,239.5,22.0,4.2,13.5,45.0,62.74,21.83
2016,6,20,5,30,383.0,33.0,4.3,14.0,77.0,118.7,75.57
2016,6,20,5,45,477.5,40.5,4.4,14.5,122.0,171.73,121.63
2016,6,20,6,0,572.0,48.0,4.5,15.0,167.0,234.76,176.83
2016,6,20,6,15,628.0,53.0,4.5,15.5,216.5,290.05,226.86
2016,6,20,6,30,684.0,58.0,4.5,16.0,266.0,351.65,281.26
2016,6,20,6,45,726.0,61.5,4.5,16.5,318.0,410.16,331.98
2016,6,20,7,0,768.0,65.0,4.5,17.0,370.0,471.95,383.78
2016,6,20,7,15,795.5,68.5,4.5,17.5,422.0,528.55,429.87
2016,6,20,7,30,823.0,72.0,4.5,18.0,474.0,586.43,475.44
2016,6,20,7,45,844.0,74.5,4.5,18.5,524.5,637.08,514.16
2016,6,20,8,0,865.0,77.0,4.5,19.0,575.0,690.42,552.21
2016,6,20,8,15,881.0,79.0,4.45,19.5,622.5,739.33,585.27
2016,6,20,8,30,897.0,81.0,4.4,20.0,670.0,787.36,617.02
2016,6,20,8,45,909.0,82.5,4.35,20.5,714.0,830.46,644.65
2016,6,20,9,0,921.0,84.0,4.3,21.0,758.0,871.89,670.78
2016,6,20,9,15,930.0,85.5,4.3,21.0,797.0,908.8,694.93
2016,6,20,9,30,939.0,87.0,4.3,21.0,836.0,943.42,717.36
2016,6,20,9,45,934.5,95.0,4.3,21.5,866.5,970.01,732.76
2016,6,20,10,0,930.0,103.0,4.3,22.0,897.0,993.27,745.87
2016,6,20,10,15,935.5,104.0,4.35,22.0,924.5,1015.43,759.98
2016,6,20,10,30,941.0,105.0,4.4,22.0,952.0,1034.58,772.12
2016,6,20,10,45,945.0,105.5,4.45,22.5,972.5,1048.6,779.41
2016,6,20,11,0,949.0,106.0,4.5,23.0,993.0,1059.38,784.6
2016,6,20,11,15,951.0,106.5,4.55,23.0,1006.5,1064.85,788.13
2016,6,20,11,30,953.0,107.0,4.6,23.0,1020.0,1066.96,789.6
2016,6,20,11,45,955.0,106.5,4.65,23.0,1026.0,1064.7,788.31
2016,6,20,12,0,957.0,106.0,4.7,23.0,1032.0,1059.09,784.93
2016,6,20,12,15,956.0,106.0,4.8,23.0,1030.5,1047.72,778.28
2016,6,20,12,30,955.0,106.0,4.9,23.0,1029.0,1033.13,769.55
2016,6,20,12,45,956.5,103.5,5.05,23.0,1021.5,1015.3,759.06
2016,6,20,13,0,958.0,101.0,5.2,23.0,1014.0,994.31,746.37
2016,6,20,13,15,954.5,100.5,5.3,23.0,998.0,967.64,729.36
2016,6,20,13,30,951.0,100.0,5.4,23.0,982.0,938.2,710.35
2016,6,20,13,45,946.0,99.5,5.55,23.0,958.5,904.82,688.74
2016,6,20,14,0,941.0,99.0,5.7,23.0,935.0,869.03,665.2
2016,6,20,14,15,935.0,98.0,5.75,22.5,906.0,829.73,639.68
2016,6,20,14,30,929.0,97.0,5.8,22.0,877.0,788.44,612.39
2016,6,20,14,45,918.0,97.0,5.9,22.0,841.5,742.77,580.53
2016,6,20,15,0,907.0,97.0,6.0,22.0,806.0,695.91,546.88
2016,6,20,15,15,896.5,95.0,6.0,21.5,765.5,646.52,509.63
2016,6,20,15,30,886.0,93.0,6.0,21.0,725.0,596.36,470.78
2016,6,20,15,45,870.5,92.0,6.05,21.0,680.0,543.98,428.3
2016,6,20,16,0,855.0,91.0,6.1,21.0,635.0,491.77,384.86
2016,6,20,16,15,837.0,88.0,6.05,20.5,587.0,434.12,336.71
2016,6,20,16,30,819.0,85.0,6.0,20.0,539.0,380.15,290.14
2016,6,20,16,45,624.5,118.0,5.95,20.0,445.0,300.81,225.51
2016,6,20,17,0,430.0,151.0,5.9,20.0,351.0,243.53,180.73
2016,6,20,17,15,268.5,149.0,5.8,19.5,269.5,185.86,137.62
2016,6,20,17,30,107.0,147.0,5.7,19.0,188.0,145.13,110.41
2016,6,20,17,45,97.0,127.0,5.6,18.5,159.5,119.27,89.97
2016,6,20,18,0,87.0,107.0,5.5,18.0,131.0,94.72,71.2
2016,6,20,18,15,74.5,86.5,5.4,17.5,104.0,71.49,57.22
2016,6,20,18,30,62.0,66.0,5.3,17.0,77.0,55.67,43.02
2016,6,20,18,45,41.5,47.5,5.25,16.5,54.0,42.78,31.12
2016,6,20,19,0,21.0,29.0,5.2,16.0,31.0,26.89,15.58
2016,6,20,19,15,10.5,14.5,5.1,15.5,15.5,13.89,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.5,5.5,3.05,12.5,6.5,0.0,0.0
