Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,0,83.0,11.0,3.1,13.0,13.0,18.82,0.0
2016,6,21,5,15,221.0,22.0,3.15,13.5,43.5,59.72,20.04
2016,6,21,5,30,359.0,33.0,3.2,14.0,74.0,113.56,72.21
2016,6,21,5,45,453.5,40.5,3.25,14.5,118.0,165.24,116.84
2016,6,21,6,0,548.0,48.0,3.3,15.0,162.0,226.93,170.52
2016,6,21,6,15,604.5,53.5,3.25,15.5,210.5,282.52,220.31
2016,6,21,6,30,661.0,59.0,3.2,16.0,259.0,342.73,273.06
2016,6,21,6,45,704.5,62.0,3.2,16.5,310.5,400.21,322.48
2016,6,21,7,0,748.0,65.0,3.2,17.0,362.0,461.13,373.09
2016,6,21,7,15,775.5,68.0,3.2,17.5,412.5,516.21,417.53
2016,6,21,7,30,803.0,71.0,3.2,18.0,463.0,572.59,461.47
2016,6,21,7,45,825.0,73.5,3.2,19.0,513.0,623.02,498.65
2016,6,21,8,0,847.0,76.0,3.2,20.0,563.0,676.25,535.15
2016,6,21,8,15,862.5,78.0,3.15,20.5,609.5,724.09,566.92
2016,6,21,8,30,878.0,80.0,3.1,21.0,656.0,771.05,597.41
2016,6,21,8,45,890.0,81.5,3.1,21.5,699.5,813.51,624.39
2016,6,21,9,0,902.0,83.0,3.1,22.0,743.0,854.34,649.84
2016,6,21,9,15,911.0,84.5,3.1,22.5,781.5,890.72,671.86
2016,6,21,9,30,920.0,86.0,3.1,23.0,820.0,924.86,692.14
2016,6,21,9,45,922.0,90.0,3.1,23.5,851.5,952.78,708.05
2016,6,21,10,0,924.0,94.0,3.1,24.0,883.0,977.77,721.96
2016,6,21,10,15,929.5,95.0,3.1,24.5,910.0,999.93,733.95
2016,6,21,10,30,935.0,96.0,3.1,25.0,937.0,1019.09,743.98
2016,6,21,10,45,937.0,98.0,3.15,25.5,957.0,1032.74,750.88
2016,6,21,11,0,939.0,100.0,3.2,26.0,977.0,1043.12,755.79
2016,6,21,11,15,941.5,100.5,3.25,26.0,990.5,1049.14,759.51
2016,6,21,11,30,944.0,101.0,3.3,26.0,1004.0,1051.84,761.24
2016,6,21,11,45,943.5,102.0,3.4,26.0,1010.0,1048.72,759.76
2016,6,21,12,0,943.0,103.0,3.5,26.0,1016.0,1042.3,756.28
2016,6,21,12,15,942.5,102.5,3.65,26.0,1015.0,1031.12,750.17
2016,6,21,12,30,942.0,102.0,3.8,26.0,1014.0,1016.77,742.02
2016,6,21,12,45,937.0,104.0,3.95,26.5,1004.5,997.49,729.19
2016,6,21,13,0,932.0,106.0,4.1,27.0,995.0,975.31,714.47
2016,6,21,13,15,929.0,105.5,4.25,26.5,979.0,949.73,700.22
2016,6,21,13,30,926.0,105.0,4.4,26.0,963.0,921.41,683.96
2016,6,21,13,45,921.5,104.0,4.6,26.0,941.0,888.73,663.6
2016,6,21,14,0,917.0,103.0,4.8,26.0,919.0,853.67,641.67
2016,6,21,14,15,910.5,102.0,4.95,25.5,890.0,814.83,617.69
2016,6,21,14,30,904.0,101.0,5.1,25.0,861.0,774.1,591.89
2016,6,21,14,45,896.0,99.5,5.25,25.0,826.5,730.13,562.12
2016,6,21,15,0,888.0,98.0,5.4,25.0,792.0,684.78,530.32
2016,6,21,15,15,877.5,96.0,5.5,24.5,752.5,636.24,494.67
2016,6,21,15,30,867.0,94.0,5.6,24.0,713.0,586.98,457.36
2016,6,21,15,45,853.0,92.0,5.7,23.5,669.0,535.37,417.07
2016,6,21,16,0,839.0,90.0,5.8,23.0,625.0,483.83,375.54
2016,6,21,16,15,821.5,87.5,5.8,22.5,577.5,427.66,329.07
2016,6,21,16,30,804.0,85.0,5.8,22.0,530.0,375.13,284.13
2016,6,21,16,45,780.0,82.0,5.8,21.5,480.5,321.24,237.21
2016,6,21,17,0,756.0,79.0,5.8,21.0,431.0,269.41,191.36
2016,6,21,17,15,725.0,75.0,5.75,20.5,381.0,217.49,145.87
2016,6,21,17,30,694.0,71.0,5.7,20.0,331.0,168.83,104.54
2016,6,21,17,45,649.0,66.5,5.7,19.5,280.5,118.58,65.94
2016,6,21,18,0,604.0,62.0,5.7,19.0,230.0,76.17,39.85
2016,6,21,18,15,540.5,55.0,5.55,18.0,183.0,37.67,27.52
2016,6,21,18,30,477.0,48.0,5.4,17.0,136.0,34.45,24.53
2016,6,21,18,45,379.0,39.0,5.3,16.5,95.5,29.16,19.45
2016,6,21,19,0,281.0,30.0,5.2,16.0,55.0,23.51,12.97
2016,6,21,19,15,140.5,15.0,5.1,15.5,27.5,11.43,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,43.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,86.0,11.0,5.5,13.0,13.0,19.04,0.0
2016,6,22,5,15,229.5,22.0,5.7,13.0,44.0,60.68,19.56
2016,6,22,5,30,373.0,33.0,5.9,13.0,75.0,116.05,73.91
2016,6,22,5,45,459.0,41.5,6.1,13.5,118.5,167.31,119.07
2016,6,22,6,0,545.0,50.0,6.3,14.0,162.0,227.72,172.64
2016,6,22,6,15,602.0,55.5,6.25,14.5,211.0,283.32,223.28
2016,6,22,6,30,659.0,61.0,6.2,15.0,260.0,344.41,277.82
2016,6,22,6,45,492.5,100.0,6.2,15.5,264.0,341.31,279.13
2016,6,22,7,0,326.0,139.0,6.2,16.0,268.0,317.46,260.56
2016,6,22,7,15,560.0,108.0,6.15,16.0,366.0,439.68,362.93
2016,6,22,7,30,794.0,77.0,6.1,16.0,464.0,573.23,472.77
2016,6,22,7,45,817.0,79.5,6.1,16.5,514.0,626.74,514.6
2016,6,22,8,0,840.0,82.0,6.1,17.0,564.0,677.46,552.38
2016,6,22,8,15,856.0,84.0,6.0,17.0,611.0,725.38,587.01
2016,6,22,8,30,872.0,86.0,5.9,17.0,658.0,772.49,620.5
2016,6,22,8,45,887.0,87.0,5.8,17.5,702.0,816.62,650.04
2016,6,22,9,0,902.0,88.0,5.7,18.0,746.0,859.36,678.02
2016,6,22,9,15,911.5,89.5,5.6,18.0,785.0,896.18,702.61
2016,6,22,9,30,921.0,91.0,5.5,18.0,824.0,930.8,725.38
2016,6,22,9,45,929.0,91.5,5.45,18.5,857.5,960.56,743.38
2016,6,22,10,0,937.0,92.0,5.4,19.0,891.0,987.68,759.38
2016,6,22,10,15,942.5,93.0,5.35,19.0,918.5,1010.12,773.52
2016,6,22,10,30,948.0,94.0,5.3,19.0,946.0,1029.53,785.58
2016,6,22,10,45,952.0,94.0,5.25,19.5,967.0,1043.27,792.21
2016,6,22,11,0,956.0,94.0,5.2,20.0,988.0,1053.75,796.68
2016,6,22,11,15,958.5,94.5,5.15,20.0,1002.0,1059.93,799.89
2016,6,22,11,30,961.0,95.0,5.1,20.0,1016.0,1062.73,800.93
2016,6,22,11,45,962.5,95.5,5.05,20.0,1022.5,1061.13,799.12
2016,6,22,12,0,964.0,96.0,5.0,20.0,1029.0,1056.16,795.16
2016,6,22,12,15,964.0,95.5,5.0,20.0,1028.5,1045.35,787.82
2016,6,22,12,30,964.0,95.0,5.0,20.0,1028.0,1031.28,778.39
2016,6,22,12,45,954.5,100.5,5.0,20.0,1017.5,1010.91,764.76
2016,6,22,13,0,945.0,106.0,5.0,20.0,1007.0,987.7,749.24
2016,6,22,13,15,942.0,105.5,5.0,20.0,991.5,961.85,731.93
2016,6,22,13,30,939.0,105.0,5.0,20.0,976.0,933.23,712.69
2016,6,22,13,45,933.5,105.0,5.05,20.0,953.5,900.31,690.72
2016,6,22,14,0,928.0,105.0,5.1,20.0,931.0,865.03,666.95
2016,6,22,14,15,922.0,104.0,5.1,20.0,902.0,826.22,640.2
2016,6,22,14,30,916.0,103.0,5.1,20.0,873.0,785.44,611.85
2016,6,22,14,45,908.0,101.5,5.1,20.0,838.5,741.0,580.59
2016,6,22,15,0,900.0,100.0,5.1,20.0,804.0,695.15,547.39
2016,6,22,15,15,889.5,98.0,5.1,19.5,763.5,646.08,510.53
2016,6,22,15,30,879.0,96.0,5.1,19.0,723.0,596.26,472.05
2016,6,22,15,45,866.0,93.5,5.1,19.0,679.0,544.13,429.82
2016,6,22,16,0,853.0,91.0,5.1,19.0,635.0,491.95,386.43
2016,6,22,16,15,835.0,88.0,5.1,18.5,586.5,434.4,338.46
2016,6,22,16,30,817.0,85.0,5.1,18.0,538.0,380.53,291.98
2016,6,22,16,45,793.0,82.0,5.2,18.0,488.0,325.93,243.55
2016,6,22,17,0,769.0,79.0,5.3,18.0,438.0,273.4,196.26
2016,6,22,17,15,737.0,75.0,5.4,17.5,386.5,220.54,149.57
2016,6,22,17,30,705.0,71.0,5.5,17.0,335.0,171.04,107.12
2016,6,22,17,45,658.5,66.5,5.6,16.5,284.5,120.02,67.49
2016,6,22,18,0,612.0,62.0,5.7,16.0,234.0,76.98,40.66
2016,6,22,18,15,547.5,55.5,5.7,15.5,186.0,38.07,28.18
2016,6,22,18,30,483.0,49.0,5.7,15.0,138.0,35.32,25.52
2016,6,22,18,45,381.5,39.5,5.7,14.5,97.0,29.59,20.02
2016,6,22,19,0,280.0,30.0,5.7,14.0,56.0,23.48,13.12
2016,6,22,19,15,140.0,15.0,5.7,13.5,28.0,11.41,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,49.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,99.0,10.0,5.7,12.0,12.0,19.22,0.0
2016,6,23,5,15,244.5,21.0,5.75,12.5,43.5,61.54,18.73
2016,6,23,5,30,390.0,32.0,5.8,13.0,75.0,118.05,74.72
2016,6,23,5,45,482.5,39.0,5.9,13.5,119.5,170.14,120.52
2016,6,23,6,0,575.0,46.0,6.0,14.0,164.0,232.04,175.33
2016,6,23,6,15,631.0,51.0,5.95,14.5,213.5,287.41,226.0
2016,6,23,6,30,687.0,56.0,5.9,15.0,263.0,349.04,281.14
2016,6,23,6,45,729.0,59.5,5.9,15.5,315.0,407.62,332.72
2016,6,23,7,0,771.0,63.0,5.9,16.0,367.0,469.5,385.51
2016,6,23,7,15,798.0,66.0,5.75,16.5,418.5,525.4,431.72
2016,6,23,7,30,825.0,69.0,5.6,17.0,470.0,579.98,475.38
2016,6,23,7,45,846.5,71.0,5.45,17.5,520.5,633.12,516.4
2016,6,23,8,0,868.0,73.0,5.3,18.0,571.0,686.42,554.6
2016,6,23,8,15,883.0,75.0,5.15,18.0,618.0,734.8,588.68
2016,6,23,8,30,898.0,77.0,5.0,18.0,665.0,782.23,621.42
2016,6,23,8,45,910.0,78.5,4.85,18.5,708.5,825.48,649.22
2016,6,23,9,0,922.0,80.0,4.7,19.0,752.0,867.06,675.22
2016,6,23,9,15,929.5,81.0,4.6,19.5,790.5,902.28,696.5
2016,6,23,9,30,937.0,82.0,4.5,20.0,829.0,935.13,715.8
2016,6,23,9,45,937.5,86.5,4.4,20.5,860.0,962.74,731.18
2016,6,23,10,0,938.0,91.0,4.3,21.0,891.0,987.29,744.78
2016,6,23,10,15,942.0,91.5,4.3,21.0,917.0,1007.82,757.56
2016,6,23,10,30,946.0,92.0,4.3,21.0,943.0,1025.28,768.34
2016,6,23,10,45,948.0,93.0,4.3,21.5,962.0,1038.13,774.59
2016,6,23,11,0,950.0,94.0,4.3,22.0,981.0,1047.68,778.75
2016,6,23,11,15,951.0,94.5,4.4,22.0,993.5,1052.38,781.94
2016,6,23,11,30,952.0,95.0,4.5,22.0,1006.0,1053.73,783.08
2016,6,23,11,45,953.0,94.0,4.6,22.0,1011.5,1050.17,781.41
2016,6,23,12,0,954.0,93.0,4.7,22.0,1017.0,1043.3,777.63
2016,6,23,12,15,953.0,93.0,4.85,22.0,1015.5,1032.18,771.51
2016,6,23,12,30,952.0,93.0,5.0,22.0,1014.0,1017.84,763.23
2016,6,23,12,45,948.5,94.0,5.15,22.0,1005.0,998.97,751.84
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,977.12,738.36
2016,6,23,13,15,942.5,94.5,5.45,21.5,981.0,951.81,723.82
2016,6,23,13,30,940.0,94.0,5.6,21.0,966.0,923.7,707.12
2016,6,23,13,45,937.5,92.5,5.75,21.0,944.0,891.94,686.24
2016,6,23,14,0,935.0,91.0,5.9,21.0,922.0,857.63,663.33
2016,6,23,14,15,929.0,90.0,6.0,21.0,894.0,818.67,636.6
2016,6,23,14,30,923.0,89.0,6.1,21.0,866.0,777.72,608.16
2016,6,23,14,45,918.0,86.0,6.2,21.0,832.0,733.78,577.19
2016,6,23,15,0,913.0,83.0,6.3,21.0,798.0,688.17,544.63
2016,6,23,15,15,902.5,81.5,6.3,20.5,758.0,639.11,507.32
2016,6,23,15,30,892.0,80.0,6.3,20.0,718.0,589.26,468.32
2016,6,23,15,45,880.0,78.0,6.35,20.0,674.0,537.62,426.06
2016,6,23,16,0,868.0,76.0,6.4,20.0,630.0,485.8,382.55
2016,6,23,16,15,851.0,74.0,6.35,19.5,582.0,431.91,336.85
2016,6,23,16,30,834.0,72.0,6.3,19.0,534.0,378.81,290.55
2016,6,23,16,45,810.0,69.5,6.3,19.0,484.0,324.03,241.57
2016,6,23,17,0,786.0,67.0,6.3,19.0,434.0,267.64,190.9
2016,6,23,17,15,756.5,63.5,6.2,18.5,383.5,214.88,143.94
2016,6,23,17,30,727.0,60.0,6.1,18.0,333.0,165.17,101.04
2016,6,23,17,45,683.0,56.5,6.05,17.5,283.0,117.14,63.78
2016,6,23,18,0,639.0,53.0,6.0,17.0,233.0,74.05,37.07
2016,6,23,18,15,578.5,47.5,5.85,16.5,185.5,34.43,24.85
2016,6,23,18,30,518.0,42.0,5.7,16.0,138.0,29.2,20.04
2016,6,23,18,45,418.0,34.5,5.6,15.5,97.0,25.01,15.98
2016,6,23,19,0,318.0,27.0,5.5,15.0,56.0,20.56,10.76
2016,6,23,19,15,159.0,13.5,5.4,14.5,28.0,10.03,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,4.8,13.0,12.0,19.13,0.0
2016,6,24,5,15,246.5,20.5,4.95,13.0,43.5,60.98,17.3
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,117.42,73.88
2016,6,24,5,45,479.5,38.5,5.35,13.5,118.5,168.4,119.0
2016,6,24,6,0,565.0,46.0,5.6,14.0,162.0,228.47,172.4
2016,6,24,6,15,330.0,81.0,5.55,14.5,153.0,210.79,166.93
2016,6,24,6,30,95.0,116.0,5.5,15.0,144.0,161.53,130.17
2016,6,24,6,45,102.5,136.5,5.5,15.5,172.5,191.23,155.28
2016,6,24,7,0,110.0,157.0,5.5,16.0,201.0,221.55,180.3
2016,6,24,7,15,155.0,178.5,5.35,16.0,249.0,274.46,224.07
2016,6,24,7,30,200.0,200.0,5.2,16.0,297.0,331.4,270.53
2016,6,24,7,45,525.0,140.0,5.1,16.5,432.0,502.55,411.56
2016,6,24,8,0,850.0,80.0,5.0,17.0,567.0,681.08,552.21
2016,6,24,8,15,866.0,82.5,4.9,17.5,614.5,730.01,585.19
2016,6,24,8,30,882.0,85.0,4.8,18.0,662.0,778.11,617.42
2016,6,24,8,45,892.5,87.5,4.75,18.5,705.5,820.66,645.2
2016,6,24,9,0,903.0,90.0,4.7,19.0,749.0,861.49,671.28
2016,6,24,9,15,912.5,91.5,4.6,19.5,788.0,898.41,693.83
2016,6,24,9,30,922.0,93.0,4.5,20.0,827.0,933.13,714.46
2016,6,24,9,45,930.0,94.0,4.4,20.5,860.5,963.52,731.76
2016,6,24,10,0,938.0,95.0,4.3,21.0,894.0,991.27,747.52
2016,6,24,10,15,943.5,96.0,4.2,21.0,921.5,1013.8,761.0
2016,6,24,10,30,949.0,97.0,4.1,21.0,949.0,1033.31,772.44
2016,6,24,10,45,952.0,98.0,4.1,21.5,969.5,1047.19,779.31
2016,6,24,11,0,955.0,99.0,4.1,22.0,990.0,1057.78,784.1
2016,6,24,11,15,957.0,99.5,4.1,22.0,1004.0,1063.52,787.3
2016,6,24,11,30,959.0,100.0,4.1,22.0,1018.0,1065.87,788.43
2016,6,24,11,45,959.5,100.5,4.2,22.5,1024.0,1063.35,785.62
2016,6,24,12,0,960.0,101.0,4.3,23.0,1030.0,1057.46,780.72
2016,6,24,12,15,960.0,101.0,4.45,23.0,1029.5,1047.25,774.9
2016,6,24,12,30,960.0,101.0,4.6,23.0,1029.0,1033.78,767.32
2016,6,24,12,45,951.0,105.5,4.75,23.5,1018.5,1013.0,753.5
2016,6,24,13,0,942.0,110.0,4.9,24.0,1008.0,989.37,737.76
2016,6,24,13,15,939.0,109.5,5.05,23.5,992.5,963.64,723.42
2016,6,24,13,30,936.0,109.0,5.2,23.0,977.0,935.15,706.94
2016,6,24,13,45,932.0,108.0,5.35,23.0,955.0,902.67,686.06
2016,6,24,14,0,928.0,107.0,5.5,23.0,933.0,867.75,663.23
2016,6,24,14,15,922.0,105.5,5.5,23.0,904.0,828.5,636.32
2016,6,24,14,30,916.0,104.0,5.5,23.0,875.0,787.28,607.83
2016,6,24,14,45,907.5,103.0,5.55,23.0,840.0,742.99,577.07
2016,6,24,15,0,899.0,102.0,5.6,23.0,805.0,697.32,544.36
2016,6,24,15,15,888.5,100.0,5.55,22.5,765.5,648.3,507.64
2016,6,24,15,30,878.0,98.0,5.5,22.0,726.0,598.53,469.36
2016,6,24,15,45,863.5,96.0,5.5,22.0,681.5,546.12,427.25
2016,6,24,16,0,849.0,94.0,5.5,22.0,637.0,493.78,384.13
2016,6,24,16,15,831.0,91.5,5.45,21.5,589.0,436.91,337.07
2016,6,24,16,30,813.0,89.0,5.4,21.0,541.0,383.66,291.52
2016,6,24,16,45,788.5,86.0,5.35,21.0,490.5,329.06,243.52
2016,6,24,17,0,764.0,83.0,5.3,21.0,440.0,276.59,196.79
2016,6,24,17,15,732.0,78.5,5.2,20.5,388.5,223.5,150.44
2016,6,24,17,30,700.0,74.0,5.1,20.0,337.0,170.8,105.86
2016,6,24,17,45,654.0,69.0,5.1,19.5,286.0,122.39,68.74
2016,6,24,18,0,608.0,64.0,5.1,19.0,235.0,79.13,41.83
2016,6,24,18,15,542.5,57.0,4.85,18.0,187.0,39.4,29.05
2016,6,24,18,30,477.0,50.0,4.6,17.0,139.0,36.17,26.05
2016,6,24,18,45,375.5,40.5,4.45,16.5,97.5,30.49,20.63
2016,6,24,19,0,274.0,31.0,4.3,16.0,56.0,24.43,13.81
2016,6,24,19,15,137.0,15.5,4.1,15.5,28.0,11.85,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,2.8,13.0,11.0,16.25,0.0
2016,6,25,5,15,210.5,21.5,2.8,13.5,41.5,56.45,14.85
2016,6,25,5,30,352.0,33.0,2.8,14.0,72.0,110.84,69.68
2016,6,25,5,45,444.5,41.0,2.85,15.0,115.5,161.86,113.66
2016,6,25,6,0,537.0,49.0,2.9,16.0,159.0,222.71,166.12
2016,6,25,6,15,595.0,55.0,2.8,16.5,208.0,278.67,215.84
2016,6,25,6,30,653.0,61.0,2.7,17.0,257.0,340.24,269.26
2016,6,25,6,45,695.0,65.5,2.65,17.5,308.5,397.29,317.89
2016,6,25,7,0,737.0,70.0,2.6,18.0,360.0,458.6,368.24
2016,6,25,7,15,766.0,73.5,2.6,18.5,411.5,514.59,412.91
2016,6,25,7,30,795.0,77.0,2.6,19.0,463.0,572.04,457.16
2016,6,25,7,45,818.0,79.5,2.65,19.5,513.0,625.64,497.28
2016,6,25,8,0,841.0,82.0,2.7,20.0,563.0,676.46,533.3
2016,6,25,8,15,857.5,84.5,2.7,20.5,610.5,725.41,565.83
2016,6,25,8,30,874.0,87.0,2.7,21.0,658.0,773.59,597.14
2016,6,25,8,45,887.5,88.5,2.75,21.5,702.0,817.22,624.99
2016,6,25,9,0,901.0,90.0,2.8,22.0,746.0,859.35,651.43
2016,6,25,9,15,910.5,91.5,2.8,22.5,785.5,896.25,673.6
2016,6,25,9,30,920.0,93.0,2.8,23.0,825.0,930.95,694.05
2016,6,25,9,45,922.5,97.5,2.85,23.5,857.0,960.0,710.94
2016,6,25,10,0,925.0,102.0,2.9,24.0,889.0,986.14,725.87
2016,6,25,10,15,930.5,103.0,2.95,24.0,917.0,1008.44,739.7
2016,6,25,10,30,936.0,104.0,3.0,24.0,945.0,1027.76,751.67
2016,6,25,10,45,939.5,105.0,3.05,24.5,966.0,1041.99,758.95
2016,6,25,11,0,943.0,106.0,3.1,25.0,987.0,1052.99,764.24
2016,6,25,11,15,945.5,106.5,3.2,25.0,1001.0,1059.17,768.5
2016,6,25,11,30,948.0,107.0,3.3,25.0,1015.0,1062.02,770.75
2016,6,25,11,45,949.0,107.5,3.4,25.0,1021.0,1060.02,770.0
2016,6,25,12,0,950.0,108.0,3.5,25.0,1027.0,1054.69,767.22
2016,6,25,12,15,949.5,108.0,3.65,25.0,1026.5,1044.08,761.49
2016,6,25,12,30,949.0,108.0,3.8,25.0,1026.0,1030.27,753.71
2016,6,25,12,45,949.5,106.5,3.95,25.0,1018.5,1012.77,743.5
2016,6,25,13,0,950.0,105.0,4.1,25.0,1011.0,992.16,731.22
2016,6,25,13,15,947.5,104.5,4.2,25.0,995.5,966.76,715.4
2016,6,25,13,30,945.0,104.0,4.3,25.0,980.0,938.53,697.63
2016,6,25,13,45,940.0,103.5,4.4,25.0,957.5,905.48,676.46
2016,6,25,14,0,935.0,103.0,4.5,25.0,935.0,870.01,653.49
2016,6,25,14,15,929.0,101.5,4.55,24.5,906.0,830.55,628.75
2016,6,25,14,30,923.0,100.0,4.6,24.0,877.0,789.11,602.26
2016,6,25,14,45,915.0,99.0,4.7,24.0,842.5,744.93,572.48
2016,6,25,15,0,907.0,98.0,4.8,24.0,808.0,699.31,540.83
2016,6,25,15,15,896.5,96.0,4.8,23.5,767.5,649.97,504.58
2016,6,25,15,30,886.0,94.0,4.8,23.0,727.0,599.86,466.7
2016,6,25,15,45,872.5,92.0,4.8,23.0,682.5,547.61,425.21
2016,6,25,16,0,859.0,90.0,4.8,23.0,638.0,495.34,382.59
2016,6,25,16,15,841.0,87.0,4.8,22.5,590.0,440.44,337.5
2016,6,25,16,30,823.0,84.0,4.8,22.0,542.0,383.27,289.4
2016,6,25,16,45,800.5,81.0,4.85,22.0,492.0,328.79,241.83
2016,6,25,17,0,778.0,78.0,4.9,22.0,442.0,276.21,195.2
2016,6,25,17,15,746.5,74.0,4.85,21.5,390.5,222.91,148.8
2016,6,25,17,30,715.0,70.0,4.8,21.0,339.0,172.89,106.5
2016,6,25,17,45,671.5,65.0,4.8,20.5,288.0,121.21,66.71
2016,6,25,18,0,628.0,60.0,4.8,20.0,237.0,77.11,39.26
2016,6,25,18,15,564.5,53.5,4.7,19.0,189.0,36.7,26.56
2016,6,25,18,30,501.0,47.0,4.6,18.0,141.0,33.48,23.6
2016,6,25,18,45,401.0,38.0,4.55,17.5,99.0,28.15,18.53
2016,6,25,19,0,301.0,29.0,4.5,17.0,57.0,22.45,12.18
2016,6,25,19,15,150.5,14.5,4.45,16.5,28.5,10.92,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.5,16.0,3.5,13.5,35.0,45.17,9.59
2016,6,26,5,30,349.0,32.0,3.5,14.0,70.0,108.86,68.08
2016,6,26,5,45,437.0,40.5,3.5,14.5,112.5,159.02,111.76
2016,6,26,6,0,525.0,49.0,3.5,15.0,155.0,218.56,163.72
2016,6,26,6,15,582.0,55.0,3.4,15.5,203.0,273.49,212.91
2016,6,26,6,30,639.0,61.0,3.3,16.0,251.0,333.94,265.85
2016,6,26,6,45,679.5,65.5,3.2,16.5,301.5,389.56,313.75
2016,6,26,7,0,720.0,70.0,3.1,17.0,352.0,449.32,363.35
2016,6,26,7,15,748.5,73.5,3.05,17.5,402.5,504.21,407.58
2016,6,26,7,30,777.0,77.0,3.0,18.0,453.0,560.55,451.4
2016,6,26,7,45,799.5,79.5,2.95,18.5,502.5,613.02,490.83
2016,6,26,8,0,822.0,82.0,2.9,19.0,552.0,665.81,528.47
2016,6,26,8,15,838.0,84.5,2.9,19.5,598.5,710.55,558.31
2016,6,26,8,30,854.0,87.0,2.9,20.0,645.0,757.62,589.29
2016,6,26,8,45,867.0,89.0,2.9,21.0,688.0,800.7,615.68
2016,6,26,9,0,880.0,91.0,2.9,22.0,731.0,842.3,640.49
2016,6,26,9,15,889.5,92.5,2.9,22.0,769.5,878.6,663.74
2016,6,26,9,30,899.0,94.0,2.9,22.0,808.0,912.76,685.4
2016,6,26,9,45,908.0,94.0,2.9,22.5,841.5,942.53,702.63
2016,6,26,10,0,917.0,94.0,2.9,23.0,875.0,969.78,718.06
2016,6,26,10,15,922.0,95.0,2.95,23.5,902.0,991.56,730.24
2016,6,26,10,30,927.0,96.0,3.0,24.0,929.0,1010.36,740.5
2016,6,26,10,45,929.0,97.5,3.05,24.5,948.5,1023.63,747.22
2016,6,26,11,0,931.0,99.0,3.1,25.0,968.0,1033.67,751.96
2016,6,26,11,15,933.0,99.5,3.2,25.0,981.5,1039.4,755.93
2016,6,26,11,30,935.0,100.0,3.3,25.0,995.0,1041.84,757.9
2016,6,26,11,45,934.0,101.5,3.4,25.5,1000.5,1038.99,755.09
2016,6,26,12,0,933.0,103.0,3.5,26.0,1006.0,1032.86,750.28
2016,6,26,12,15,932.5,103.0,3.6,26.0,1005.0,1022.5,744.29
2016,6,26,12,30,932.0,103.0,3.7,26.0,1004.0,1008.98,736.33
2016,6,26,12,45,919.5,109.5,3.85,26.0,992.5,987.37,723.39
2016,6,26,13,0,907.0,116.0,4.0,26.0,981.0,963.1,708.67
2016,6,26,13,15,904.0,115.0,4.15,26.0,965.5,937.73,693.11
2016,6,26,13,30,901.0,114.0,4.3,26.0,950.0,909.71,675.63
2016,6,26,13,45,896.0,113.5,4.5,26.0,928.0,877.92,655.65
2016,6,26,14,0,891.0,113.0,4.7,26.0,906.0,843.84,634.3
2016,6,26,14,15,884.5,111.5,4.8,25.5,877.5,805.51,610.35
2016,6,26,14,30,878.0,110.0,4.9,25.0,849.0,765.33,584.71
2016,6,26,14,45,868.5,109.0,5.05,25.0,815.0,721.85,555.33
2016,6,26,15,0,859.0,108.0,5.2,25.0,781.0,677.15,523.73
2016,6,26,15,15,848.0,106.0,5.2,24.5,741.5,629.58,488.61
2016,6,26,15,30,837.0,104.0,5.2,24.0,702.0,581.36,452.04
2016,6,26,15,45,821.5,101.5,5.25,24.0,658.5,527.6,409.56
2016,6,26,16,0,806.0,99.0,5.3,24.0,615.0,476.06,367.64
2016,6,26,16,15,787.5,96.5,5.25,23.5,568.5,423.78,324.56
2016,6,26,16,30,769.0,94.0,5.2,23.0,522.0,372.55,281.17
2016,6,26,16,45,744.5,90.0,5.2,23.0,473.0,319.3,234.93
2016,6,26,17,0,720.0,86.0,5.2,23.0,424.0,268.22,189.98
2016,6,26,17,15,688.0,82.0,5.05,22.0,374.0,215.01,144.41
2016,6,26,17,30,656.0,78.0,4.9,21.0,324.0,167.76,104.83
2016,6,26,17,45,613.0,72.0,4.8,20.5,275.0,121.11,69.06
2016,6,26,18,0,570.0,66.0,4.7,20.0,226.0,79.28,42.78
2016,6,26,18,15,506.5,58.5,4.6,19.5,180.0,41.06,30.31
2016,6,26,18,30,443.0,51.0,4.5,19.0,134.0,37.03,26.57
2016,6,26,18,45,352.0,40.5,4.45,18.5,94.0,30.45,20.41
2016,6,26,19,0,261.0,30.0,4.4,18.0,54.0,23.41,12.89
2016,6,26,19,15,130.5,15.0,4.35,17.5,27.0,11.37,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,3.65,14.0,34.5,44.33,8.03
2016,6,27,5,30,349.0,31.0,3.6,14.0,69.0,107.46,66.77
2016,6,27,5,45,435.0,39.5,3.55,14.5,111.0,157.01,110.07
2016,6,27,6,0,521.0,48.0,3.5,15.0,153.0,215.75,161.4
2016,6,27,6,15,578.0,53.5,3.35,15.5,200.5,269.85,209.9
2016,6,27,6,30,635.0,59.0,3.2,16.0,248.0,329.49,262.17
2016,6,27,6,45,674.0,64.0,3.1,16.5,298.0,384.79,309.83
2016,6,27,7,0,713.0,69.0,3.0,17.0,348.0,444.04,359.03
2016,6,27,7,15,742.0,72.5,2.95,17.5,398.5,498.87,403.23
2016,6,27,7,30,771.0,76.0,2.9,18.0,449.0,555.2,447.06
2016,6,27,7,45,792.0,79.5,2.85,19.0,498.0,607.55,485.44
2016,6,27,8,0,813.0,83.0,2.8,20.0,547.0,660.11,521.92
2016,6,27,8,15,829.5,85.5,2.85,20.5,593.5,704.86,551.89
2016,6,27,8,30,846.0,88.0,2.9,21.0,640.0,752.01,583.12
2016,6,27,8,45,859.0,90.0,3.0,22.0,683.0,794.84,609.84
2016,6,27,9,0,872.0,92.0,3.1,23.0,726.0,836.2,635.1
2016,6,27,9,15,882.0,94.0,3.15,23.5,765.0,873.26,657.97
2016,6,27,9,30,892.0,96.0,3.2,24.0,804.0,908.24,679.22
2016,6,27,9,45,888.0,104.0,3.25,24.5,834.0,934.4,694.36
2016,6,27,10,0,884.0,112.0,3.3,25.0,864.0,957.4,707.41
2016,6,27,10,15,890.5,113.0,3.35,25.5,891.5,979.97,720.16
2016,6,27,10,30,897.0,114.0,3.4,26.0,919.0,999.71,731.04
2016,6,27,10,45,901.5,115.0,3.5,26.5,940.0,1014.52,739.11
2016,6,27,11,0,906.0,116.0,3.6,27.0,961.0,1026.25,745.26
2016,6,27,11,15,909.0,116.5,3.65,27.0,975.0,1032.8,749.28
2016,6,27,11,30,912.0,117.0,3.7,27.0,989.0,1036.15,751.38
2016,6,27,11,45,913.0,117.5,3.8,27.0,996.0,1034.26,750.57
2016,6,27,12,0,914.0,118.0,3.9,27.0,1003.0,1029.17,747.8
2016,6,27,12,15,914.0,118.0,4.05,27.0,1002.5,1019.43,742.42
2016,6,27,12,30,914.0,118.0,4.2,27.0,1002.0,1006.59,735.05
2016,6,27,12,45,917.5,114.5,4.35,27.0,995.5,990.58,725.63
2016,6,27,13,0,921.0,111.0,4.5,27.0,989.0,971.48,714.14
2016,6,27,13,15,918.5,110.5,4.6,27.0,974.0,946.78,698.71
2016,6,27,13,30,916.0,110.0,4.7,27.0,959.0,919.35,681.63
2016,6,27,13,45,912.0,108.5,4.85,27.0,937.5,887.04,661.43
2016,6,27,14,0,908.0,107.0,5.0,27.0,916.0,852.36,639.35
2016,6,27,14,15,902.0,106.0,5.05,26.5,887.5,814.35,615.37
2016,6,27,14,30,896.0,105.0,5.1,26.0,859.0,774.41,589.71
2016,6,27,14,45,888.5,103.0,5.15,26.0,825.0,730.71,559.85
2016,6,27,15,0,881.0,101.0,5.2,26.0,791.0,685.6,528.08
2016,6,27,15,15,870.0,99.0,5.25,25.5,751.5,637.1,492.61
2016,6,27,15,30,859.0,97.0,5.3,25.0,712.0,587.91,455.59
2016,6,27,15,45,847.0,94.5,5.35,25.0,668.5,537.26,415.49
2016,6,27,16,0,835.0,92.0,5.4,25.0,625.0,486.48,374.2
2016,6,27,16,15,817.0,89.0,5.45,24.5,578.0,429.83,328.05
2016,6,27,16,30,799.0,86.0,5.5,24.0,531.0,376.83,283.36
2016,6,27,16,45,777.5,82.5,5.55,24.0,482.0,323.44,236.87
2016,6,27,17,0,756.0,79.0,5.6,24.0,433.0,271.86,191.31
2016,6,27,17,15,725.5,75.0,5.55,23.0,382.5,219.9,146.56
2016,6,27,17,30,695.0,71.0,5.5,22.0,332.0,171.12,105.61
2016,6,27,17,45,654.0,65.5,5.5,21.5,282.5,120.24,66.38
2016,6,27,18,0,613.0,60.0,5.5,21.0,233.0,76.73,39.11
2016,6,27,18,15,550.5,53.5,5.35,20.0,186.0,37.04,26.73
2016,6,27,18,30,488.0,47.0,5.2,19.0,139.0,33.46,23.47
2016,6,27,18,45,394.0,38.0,5.1,18.5,98.0,28.13,18.42
2016,6,27,19,0,300.0,29.0,5.0,18.0,57.0,22.44,12.12
2016,6,27,19,15,150.0,14.5,4.85,17.5,28.5,10.92,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,155.0,16.5,3.65,13.5,33.0,42.39,6.37
2016,6,28,5,30,310.0,33.0,3.6,14.0,66.0,101.57,63.37
2016,6,28,5,45,396.5,42.5,3.6,14.5,107.5,150.2,105.64
2016,6,28,6,0,483.0,52.0,3.6,15.0,149.0,208.08,155.95
2016,6,28,6,15,542.5,58.5,3.5,15.5,196.5,262.2,204.2
2016,6,28,6,30,602.0,65.0,3.4,16.0,244.0,322.13,256.56
2016,6,28,6,45,644.0,70.0,3.3,16.5,293.5,377.96,304.58
2016,6,28,7,0,686.0,75.0,3.2,17.0,343.0,437.23,353.84
2016,6,28,7,15,717.0,79.0,3.15,17.5,393.5,491.45,397.67
2016,6,28,7,30,748.0,83.0,3.1,18.0,444.0,548.4,442.12
2016,6,28,7,45,772.5,86.0,3.05,18.5,493.5,601.49,482.17
2016,6,28,8,0,797.0,89.0,3.0,19.0,543.0,655.1,521.08
2016,6,28,8,15,815.0,91.5,2.95,19.5,589.5,703.65,553.65
2016,6,28,8,30,833.0,94.0,2.9,20.0,636.0,747.99,582.51
2016,6,28,8,45,848.0,95.5,2.9,20.5,680.0,791.43,610.45
2016,6,28,9,0,863.0,97.0,2.9,21.0,724.0,833.59,637.03
2016,6,28,9,15,873.5,99.0,2.85,21.5,763.0,870.83,659.48
2016,6,28,9,30,884.0,101.0,2.8,22.0,802.0,906.04,680.23
2016,6,28,9,45,893.0,102.0,2.8,22.5,835.5,936.56,697.95
2016,6,28,10,0,902.0,103.0,2.8,23.0,869.0,964.61,713.9
2016,6,28,10,15,908.0,104.0,2.85,23.0,897.0,987.11,727.97
2016,6,28,10,30,914.0,105.0,2.9,23.0,925.0,1006.72,740.22
2016,6,28,10,45,918.0,106.0,3.0,23.5,946.0,1021.33,748.29
2016,6,28,11,0,922.0,107.0,3.1,24.0,967.0,1032.8,754.4
2016,6,28,11,15,925.0,107.5,3.2,24.0,981.0,1039.53,759.01
2016,6,28,11,30,928.0,108.0,3.3,24.0,995.0,1042.99,761.65
2016,6,28,11,45,928.5,109.0,3.4,24.0,1002.0,1041.18,760.98
2016,6,28,12,0,929.0,110.0,3.5,24.0,1009.0,1036.1,758.31
2016,6,28,12,15,929.5,109.5,3.6,24.0,1008.5,1026.29,752.63
2016,6,28,12,30,930.0,109.0,3.7,24.0,1008.0,1013.31,744.97
2016,6,28,12,45,920.5,114.0,3.85,24.0,998.0,993.12,732.89
2016,6,28,13,0,911.0,119.0,4.0,24.0,988.0,970.2,718.97
2016,6,28,13,15,908.0,118.5,4.1,24.0,973.0,945.26,703.33
2016,6,28,13,30,905.0,118.0,4.2,24.0,958.0,917.65,685.81
2016,6,28,13,45,902.5,116.5,4.3,24.0,937.0,886.94,666.07
2016,6,28,14,0,900.0,115.0,4.4,24.0,916.0,853.77,644.5
2016,6,28,14,15,893.5,113.5,4.4,23.5,887.5,815.15,619.74
2016,6,28,14,30,887.0,112.0,4.4,23.0,859.0,774.65,593.39
2016,6,28,14,45,881.0,109.0,4.45,23.0,825.5,731.41,563.86
2016,6,28,15,0,875.0,106.0,4.5,23.0,792.0,686.65,532.2
2016,6,28,15,15,864.5,104.0,4.45,22.5,753.0,638.7,496.75
2016,6,28,15,30,854.0,102.0,4.4,22.0,714.0,590.02,459.8
2016,6,28,15,45,842.0,99.0,4.4,22.0,670.5,539.11,419.43
2016,6,28,16,0,830.0,96.0,4.4,22.0,627.0,485.47,375.94
2016,6,28,16,15,812.0,93.0,4.35,21.5,579.5,431.7,331.73
2016,6,28,16,30,794.0,90.0,4.3,21.0,532.0,378.92,287.03
2016,6,28,16,45,772.5,86.0,4.3,21.0,483.0,325.3,240.26
2016,6,28,17,0,751.0,82.0,4.3,21.0,434.0,273.5,194.37
2016,6,28,17,15,719.5,78.0,4.3,20.0,383.5,221.56,149.49
2016,6,28,17,30,688.0,74.0,4.3,19.0,333.0,169.98,106.05
2016,6,28,17,45,645.5,68.5,4.35,18.5,283.0,122.04,68.96
2016,6,28,18,0,603.0,63.0,4.4,18.0,233.0,78.87,41.65
2016,6,28,18,15,539.5,56.0,4.4,17.5,185.5,39.25,28.98
2016,6,28,18,30,476.0,49.0,4.4,17.0,138.0,35.23,25.24
2016,6,28,18,45,378.5,39.5,4.4,16.5,97.0,29.52,19.8
2016,6,28,19,0,281.0,30.0,4.4,16.0,56.0,23.41,13.03
2016,6,28,19,15,140.5,15.0,4.35,15.5,28.0,11.38,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,9.0,4.35,12.5,9.0,8.68,0.0
2016,6,29,5,30,0.0,18.0,4.4,13.0,18.0,17.37,8.24
2016,6,29,5,45,0.0,29.5,4.5,13.5,29.5,28.48,18.19
2016,6,29,6,0,0.0,41.0,4.6,14.0,41.0,39.6,27.93
2016,6,29,6,15,0.0,54.5,4.55,14.0,54.5,52.74,39.35
2016,6,29,6,30,0.0,68.0,4.5,14.0,68.0,66.03,50.76
2016,6,29,6,45,0.0,81.5,4.5,14.5,81.5,79.32,61.89
2016,6,29,7,0,0.0,95.0,4.5,15.0,95.0,92.62,72.81
2016,6,29,7,15,0.0,116.5,4.45,15.5,116.5,114.03,90.3
2016,6,29,7,30,0.0,138.0,4.4,16.0,138.0,135.47,107.51
2016,6,29,7,45,0.0,139.0,4.4,16.5,139.0,136.1,107.44
2016,6,29,8,0,0.0,140.0,4.4,17.0,140.0,136.83,107.48
2016,6,29,8,15,4.0,170.0,4.35,17.0,173.0,169.72,133.92
2016,6,29,8,30,8.0,200.0,4.3,17.0,206.0,203.0,160.32
2016,6,29,8,45,9.0,212.0,4.3,17.5,218.5,215.89,169.84
2016,6,29,9,0,10.0,224.0,4.3,18.0,231.0,228.85,179.36
2016,6,29,9,15,13.0,246.0,4.25,18.0,256.0,253.69,198.53
2016,6,29,9,30,16.0,268.0,4.2,18.0,281.0,278.65,217.63
2016,6,29,9,45,20.0,292.5,4.2,18.5,309.5,307.16,238.94
2016,6,29,10,0,24.0,317.0,4.2,19.0,338.0,335.76,260.06
2016,6,29,10,15,49.0,366.5,4.2,19.0,410.5,418.49,323.13
2016,6,29,10,30,74.0,416.0,4.2,19.0,483.0,494.3,379.71
2016,6,29,10,45,151.0,437.0,4.2,19.5,576.5,599.59,458.16
2016,6,29,11,0,228.0,458.0,4.2,20.0,670.0,697.76,529.26
2016,6,29,11,15,322.0,429.5,4.2,20.0,734.5,768.48,581.77
2016,6,29,11,30,416.0,401.0,4.2,20.0,799.0,836.94,632.01
2016,6,29,11,45,470.5,391.5,4.25,20.0,845.0,878.28,661.74
2016,6,29,12,0,525.0,382.0,4.3,20.0,891.0,917.3,689.83
2016,6,29,12,15,514.0,387.0,4.35,20.0,885.0,903.52,679.88
2016,6,29,12,30,503.0,392.0,4.4,20.0,879.0,887.98,669.13
2016,6,29,12,45,448.0,400.5,4.45,20.0,831.5,832.35,629.58
2016,6,29,13,0,393.0,409.0,4.5,20.0,784.0,774.74,588.4
2016,6,29,13,15,662.0,261.0,4.5,20.0,880.5,865.61,661.92
2016,6,29,13,30,931.0,113.0,4.5,20.0,977.0,936.02,711.57
2016,6,29,13,45,926.5,112.0,4.55,20.0,954.5,903.37,689.39
2016,6,29,14,0,922.0,111.0,4.6,20.0,932.0,868.3,666.08
2016,6,29,14,15,915.5,110.0,4.6,19.5,903.5,829.42,640.81
2016,6,29,14,30,909.0,109.0,4.6,19.0,875.0,788.6,613.85
2016,6,29,14,45,901.5,107.0,4.6,19.0,840.5,744.38,582.92
2016,6,29,15,0,894.0,105.0,4.6,19.0,806.0,698.71,549.99
2016,6,29,15,15,737.5,158.5,4.6,18.5,717.0,608.15,480.17
2016,6,29,15,30,581.0,212.0,4.6,18.0,628.0,531.69,420.03
2016,6,29,15,45,458.5,235.5,4.65,18.0,551.5,458.19,361.67
2016,6,29,16,0,336.0,259.0,4.7,18.0,475.0,397.52,313.04
2016,6,29,16,15,321.5,240.5,4.7,17.5,434.0,355.35,279.63
2016,6,29,16,30,307.0,222.0,4.7,17.0,393.0,314.48,246.57
2016,6,29,16,45,231.0,208.0,4.75,17.0,330.0,258.97,202.07
2016,6,29,17,0,155.0,194.0,4.8,17.0,267.0,214.8,167.32
2016,6,29,17,15,98.0,167.5,4.8,16.5,212.0,169.32,131.9
2016,6,29,17,30,41.0,141.0,4.8,16.0,157.0,133.8,105.06
2016,6,29,17,45,34.0,121.5,4.8,15.5,133.5,112.38,87.89
2016,6,29,18,0,27.0,102.0,4.8,15.0,110.0,91.92,71.47
2016,6,29,18,15,19.0,82.5,4.7,14.5,87.5,72.48,58.8
2016,6,29,18,30,11.0,63.0,4.6,14.0,65.0,58.1,45.72
2016,6,29,18,45,5.5,44.5,4.6,14.0,45.5,41.61,30.5
2016,6,29,19,0,0.0,26.0,4.6,14.0,26.0,24.92,14.37
2016,6,29,19,15,0.0,13.0,4.55,13.5,13.0,12.55,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,130.5,18.0,4.05,12.5,31.5,39.3,2.66
2016,6,30,5,30,261.0,36.0,4.0,13.0,63.0,94.14,59.14
2016,6,30,5,45,354.5,46.5,4.0,13.5,104.5,143.11,101.37
2016,6,30,6,0,448.0,57.0,4.0,14.0,146.0,201.81,152.05
2016,6,30,6,15,511.5,64.5,3.8,14.5,193.5,256.59,200.74
2016,6,30,6,30,575.0,72.0,3.6,15.0,241.0,317.61,253.99
2016,6,30,6,45,616.0,79.0,3.45,15.5,291.0,373.84,302.41
2016,6,30,7,0,657.0,86.0,3.3,16.0,341.0,433.44,352.0
2016,6,30,7,15,690.5,90.5,3.1,16.0,392.0,489.25,397.63
2016,6,30,7,30,724.0,95.0,2.9,16.0,443.0,547.07,443.33
2016,6,30,7,45,746.5,100.0,2.75,16.5,492.5,598.63,481.99
2016,6,30,8,0,769.0,105.0,2.6,17.0,542.0,652.01,520.57
2016,6,30,8,15,788.5,108.0,2.5,17.5,589.0,701.17,553.91
2016,6,30,8,30,808.0,111.0,2.4,18.0,636.0,749.92,585.56
2016,6,30,8,45,821.5,114.5,2.3,18.5,680.0,793.69,612.89
2016,6,30,9,0,835.0,118.0,2.2,19.0,724.0,836.11,638.65
2016,6,30,9,15,847.0,120.5,2.2,19.5,763.0,874.55,662.0
2016,6,30,9,30,859.0,123.0,2.2,20.0,802.0,906.2,680.49
2016,6,30,9,45,877.0,119.5,2.25,20.5,839.0,939.67,700.56
2016,6,30,10,0,895.0,116.0,2.3,21.0,876.0,971.14,719.12
2016,6,30,10,15,901.5,117.5,2.35,21.0,904.0,994.55,733.71
2016,6,30,10,30,908.0,119.0,2.4,21.0,932.0,1015.08,746.54
2016,6,30,10,45,911.5,120.5,2.45,21.5,953.0,1029.65,754.14
2016,6,30,11,0,915.0,122.0,2.5,22.0,974.0,1041.07,759.82
2016,6,30,11,15,918.0,122.5,2.6,22.0,988.5,1047.76,764.57
2016,6,30,11,30,921.0,123.0,2.7,22.0,1003.0,1051.2,767.37
2016,6,30,11,45,922.5,123.0,2.85,22.5,1010.0,1049.37,765.89
2016,6,30,12,0,924.0,123.0,3.0,23.0,1017.0,1044.29,762.39
2016,6,30,12,15,923.5,123.0,3.1,23.0,1016.5,1034.04,756.62
2016,6,30,12,30,923.0,123.0,3.2,23.0,1016.0,1020.66,748.88
2016,6,30,12,45,914.0,128.0,3.35,23.0,1005.5,1001.0,737.45
2016,6,30,13,0,905.0,133.0,3.5,23.0,995.0,978.61,724.15
2016,6,30,13,15,901.5,132.0,3.6,23.0,979.5,952.86,708.17
2016,6,30,13,30,898.0,131.0,3.7,23.0,964.0,924.47,690.34
2016,6,30,13,45,893.0,129.5,3.85,23.0,941.5,891.81,669.74
2016,6,30,14,0,888.0,128.0,4.0,23.0,919.0,856.86,647.34
2016,6,30,14,15,881.0,126.5,4.05,23.0,890.0,818.22,621.66
2016,6,30,14,30,874.0,125.0,4.1,23.0,861.0,777.77,594.49
2016,6,30,14,45,865.5,122.5,4.15,23.0,826.5,733.7,564.44
2016,6,30,15,0,857.0,120.0,4.2,23.0,792.0,688.33,531.89
2016,6,30,15,15,844.5,118.0,4.2,22.5,752.0,638.48,495.45
2016,6,30,15,30,832.0,116.0,4.2,22.0,712.0,589.11,458.31
2016,6,30,15,45,817.0,113.0,4.25,22.0,667.5,537.23,417.47
2016,6,30,16,0,802.0,110.0,4.3,22.0,623.0,485.6,375.72
2016,6,30,16,15,782.0,106.5,4.3,21.5,575.5,431.84,331.86
2016,6,30,16,30,762.0,103.0,4.3,21.0,528.0,379.31,287.71
2016,6,30,16,45,736.0,99.0,4.3,21.0,478.0,323.14,239.32
2016,6,30,17,0,710.0,95.0,4.3,21.0,428.0,271.73,194.17
2016,6,30,17,15,675.0,90.0,4.25,20.5,377.0,220.01,149.58
2016,6,30,17,30,640.0,85.0,4.2,20.0,326.0,171.98,109.27
2016,6,30,17,45,593.0,79.0,4.2,19.5,276.5,125.63,73.82
2016,6,30,18,0,546.0,73.0,4.2,19.0,227.0,84.58,47.95
2016,6,30,18,15,478.5,64.5,4.15,18.5,180.0,46.68,35.36
2016,6,30,18,30,411.0,56.0,4.1,18.0,133.0,41.68,30.74
2016,6,30,18,45,311.0,44.5,4.1,17.5,93.0,33.69,23.28
2016,6,30,19,0,211.0,33.0,4.1,17.0,53.0,25.59,14.66
2016,6,30,19,15,105.5,16.5,4.1,16.5,26.5,12.85,0.0
2016,6,30,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
