Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.0,18.0,3.35,13.0,30.0,37.34,0.44
2016,7,1,5,30,236.0,36.0,3.4,13.0,60.0,89.13,55.88
2016,7,1,5,45,331.0,46.5,3.45,13.5,101.0,136.09,96.22
2016,7,1,6,0,426.0,57.0,3.5,14.0,142.0,194.77,146.59
2016,7,1,6,15,490.0,65.0,3.45,14.0,189.0,249.04,195.05
2016,7,1,6,30,554.0,73.0,3.4,14.0,236.0,309.64,248.44
2016,7,1,6,45,599.0,79.5,3.4,14.5,285.5,366.06,297.24
2016,7,1,7,0,644.0,86.0,3.4,15.0,335.0,426.27,347.75
2016,7,1,7,15,677.0,90.5,3.35,15.5,385.0,481.17,392.5
2016,7,1,7,30,710.0,95.0,3.3,16.0,435.0,538.06,437.39
2016,7,1,7,45,736.0,99.0,3.25,16.5,484.5,590.18,477.21
2016,7,1,8,0,762.0,103.0,3.2,17.0,534.0,644.46,517.41
2016,7,1,8,15,781.0,106.0,3.1,17.0,581.0,692.98,551.87
2016,7,1,8,30,800.0,109.0,3.0,17.0,628.0,741.08,584.83
2016,7,1,8,45,816.0,111.0,2.95,17.5,672.0,784.99,613.28
2016,7,1,9,0,832.0,113.0,2.9,18.0,716.0,827.72,640.37
2016,7,1,9,15,843.5,115.5,2.85,18.0,755.0,861.11,661.72
2016,7,1,9,30,855.0,118.0,2.8,18.0,794.0,896.97,684.63
2016,7,1,9,45,865.0,119.0,2.75,18.5,828.0,927.75,702.5
2016,7,1,10,0,875.0,120.0,2.7,19.0,862.0,956.19,718.59
2016,7,1,10,15,882.0,121.5,2.7,19.0,890.0,979.73,733.13
2016,7,1,10,30,889.0,123.0,2.7,19.0,918.0,1000.48,745.85
2016,7,1,10,45,894.5,123.5,2.75,19.5,939.5,1015.8,754.08
2016,7,1,11,0,900.0,124.0,2.8,20.0,961.0,1028.07,760.41
2016,7,1,11,15,903.0,124.5,2.85,20.0,975.5,1034.72,764.62
2016,7,1,11,30,906.0,125.0,2.9,20.0,990.0,1038.17,766.9
2016,7,1,11,45,686.0,264.5,2.95,20.5,922.0,966.05,717.95
2016,7,1,12,0,466.0,404.0,3.0,21.0,854.0,880.85,652.55
2016,7,1,12,15,688.5,264.0,3.1,21.0,929.0,952.73,710.06
2016,7,1,12,30,911.0,124.0,3.2,21.0,1004.0,1010.12,748.48
2016,7,1,12,45,905.5,126.0,3.3,21.0,995.0,991.08,736.28
2016,7,1,13,0,900.0,128.0,3.4,21.0,986.0,969.25,722.87
2016,7,1,13,15,897.0,127.5,3.5,21.0,971.0,944.59,707.5
2016,7,1,13,30,894.0,127.0,3.6,21.0,956.0,917.29,690.26
2016,7,1,13,45,889.5,125.0,3.7,21.0,934.0,884.72,669.28
2016,7,1,14,0,885.0,123.0,3.8,21.0,912.0,849.86,646.55
2016,7,1,14,15,878.0,122.0,3.85,20.5,883.5,811.83,622.33
2016,7,1,14,30,871.0,121.0,3.9,20.0,855.0,772.0,596.49
2016,7,1,14,45,862.5,119.0,3.95,20.0,820.5,728.54,566.57
2016,7,1,15,0,854.0,117.0,4.0,20.0,786.0,683.78,534.23
2016,7,1,15,15,842.0,114.5,4.0,19.5,746.0,635.29,498.37
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,584.44,459.78
2016,7,1,15,45,815.0,109.5,4.0,19.0,662.0,533.13,418.85
2016,7,1,16,0,800.0,107.0,4.0,19.0,618.0,482.07,377.01
2016,7,1,16,15,780.0,103.5,3.95,18.5,570.5,428.41,332.69
2016,7,1,16,30,760.0,100.0,3.9,18.0,523.0,375.97,288.12
2016,7,1,16,45,734.5,96.0,3.85,18.0,473.5,322.76,241.53
2016,7,1,17,0,709.0,92.0,3.8,18.0,424.0,268.96,194.03
2016,7,1,17,15,675.0,87.0,3.75,17.5,374.0,217.5,149.17
2016,7,1,17,30,641.0,82.0,3.7,17.0,324.0,169.61,108.5
2016,7,1,17,45,594.5,76.0,3.65,17.0,274.0,123.23,72.46
2016,7,1,18,0,548.0,70.0,3.6,17.0,224.0,82.07,46.17
2016,7,1,18,15,482.0,62.0,3.55,16.5,177.5,44.46,33.71
2016,7,1,18,30,416.0,54.0,3.5,16.0,131.0,39.81,29.37
2016,7,1,18,45,317.5,43.0,3.45,15.5,91.5,32.87,22.79
2016,7,1,19,0,219.0,32.0,3.4,15.0,52.0,24.77,14.14
2016,7,1,19,15,109.5,16.0,3.3,14.5,26.0,12.45,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,17.0,2.75,13.0,29.5,36.75,0.0
2016,7,2,5,30,247.0,34.0,2.9,13.0,59.0,88.72,54.87
2016,7,2,5,45,340.0,44.5,3.05,13.5,99.5,136.74,96.29
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,194.29,145.83
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,248.49,194.28
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,308.92,247.59
2016,7,2,6,45,602.0,77.0,3.25,14.5,283.0,364.1,295.48
2016,7,2,7,0,645.0,83.0,3.3,15.0,332.0,422.88,344.93
2016,7,2,7,15,678.0,88.0,3.3,15.5,382.5,478.35,390.26
2016,7,2,7,30,711.0,93.0,3.3,16.0,433.0,535.84,435.73
2016,7,2,7,45,734.0,97.5,3.3,16.5,481.5,586.68,474.74
2016,7,2,8,0,757.0,102.0,3.3,17.0,530.0,639.36,513.95
2016,7,2,8,15,776.0,105.5,3.3,17.0,577.0,688.24,549.24
2016,7,2,8,30,795.0,109.0,3.3,17.0,624.0,736.72,583.12
2016,7,2,8,45,808.5,112.5,3.3,17.5,667.0,780.09,611.67
2016,7,2,9,0,822.0,116.0,3.3,18.0,710.0,822.15,638.83
2016,7,2,9,15,833.5,118.0,3.25,18.5,749.0,859.29,661.84
2016,7,2,9,30,845.0,120.0,3.2,19.0,788.0,889.74,679.89
2016,7,2,9,45,848.0,125.5,3.2,19.5,820.0,918.59,697.03
2016,7,2,10,0,851.0,131.0,3.2,20.0,852.0,944.77,712.22
2016,7,2,10,15,858.0,132.0,3.2,20.0,879.5,967.34,726.29
2016,7,2,10,30,865.0,133.0,3.2,20.0,907.0,987.2,738.59
2016,7,2,10,45,868.5,135.5,3.2,20.5,928.0,1002.3,746.34
2016,7,2,11,0,872.0,138.0,3.2,21.0,949.0,1014.38,752.16
2016,7,2,11,15,875.0,138.5,3.2,21.0,963.5,1020.85,755.83
2016,7,2,11,30,878.0,139.0,3.2,21.0,978.0,1024.23,757.61
2016,7,2,11,45,878.0,140.5,3.2,21.0,984.5,1022.48,756.15
2016,7,2,12,0,878.0,142.0,3.2,21.0,991.0,1017.63,752.81
2016,7,2,12,15,878.5,142.5,3.2,21.0,991.0,1009.24,747.26
2016,7,2,12,30,879.0,143.0,3.2,21.0,991.0,997.85,739.85
2016,7,2,12,45,885.0,137.5,3.25,21.0,986.0,982.9,730.57
2016,7,2,13,0,891.0,132.0,3.3,21.0,981.0,964.89,719.3
2016,7,2,13,15,888.0,131.0,3.3,21.0,966.0,939.95,703.07
2016,7,2,13,30,885.0,130.0,3.3,21.0,951.0,912.4,685.09
2016,7,2,13,45,879.0,129.5,3.3,21.0,929.0,880.25,663.94
2016,7,2,14,0,873.0,129.0,3.3,21.0,907.0,845.91,641.19
2016,7,2,14,15,866.5,127.5,3.3,20.5,878.5,808.2,617.14
2016,7,2,14,30,860.0,126.0,3.3,20.0,850.0,768.68,591.52
2016,7,2,14,45,849.5,125.0,3.3,20.0,815.5,725.14,561.6
2016,7,2,15,0,839.0,124.0,3.3,20.0,781.0,679.63,528.57
2016,7,2,15,15,827.0,121.5,3.25,19.5,741.5,631.34,493.02
2016,7,2,15,30,815.0,119.0,3.2,19.0,702.0,582.56,456.13
2016,7,2,15,45,799.0,116.5,3.15,19.0,658.0,531.4,415.57
2016,7,2,16,0,783.0,114.0,3.1,19.0,614.0,480.6,374.26
2016,7,2,16,15,763.0,110.0,3.05,18.5,567.0,427.29,330.64
2016,7,2,16,30,743.0,106.0,3.0,18.0,520.0,375.24,286.78
2016,7,2,16,45,716.0,102.0,2.95,18.0,470.5,319.59,238.73
2016,7,2,17,0,689.0,98.0,2.9,18.0,421.0,268.92,194.11
2016,7,2,17,15,655.0,92.5,2.85,17.5,371.0,218.05,150.06
2016,7,2,17,30,621.0,87.0,2.8,17.0,321.0,170.76,110.14
2016,7,2,17,45,573.5,80.5,2.75,16.5,271.5,124.89,74.81
2016,7,2,18,0,526.0,74.0,2.7,16.0,222.0,84.39,48.99
2016,7,2,18,15,461.5,65.0,2.6,15.5,176.0,47.08,36.17
2016,7,2,18,30,397.0,56.0,2.5,15.0,130.0,41.72,31.18
2016,7,2,18,45,305.0,43.5,2.45,15.0,90.5,32.89,22.86
2016,7,2,19,0,213.0,31.0,2.4,15.0,51.0,23.95,13.46
2016,7,2,19,15,106.5,15.5,2.35,14.5,25.5,12.04,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.5,2.8,12.5,29.5,36.9,0.0
2016,7,3,5,30,261.0,33.0,2.9,13.0,59.0,90.5,55.41
2016,7,3,5,45,354.5,43.0,3.0,13.5,100.0,138.29,96.94
2016,7,3,6,0,448.0,53.0,3.1,14.0,141.0,196.12,146.8
2016,7,3,6,15,510.0,61.0,3.05,14.0,188.0,250.67,195.65
2016,7,3,6,30,572.0,69.0,3.0,14.0,235.0,311.37,249.21
2016,7,3,6,45,308.5,107.0,3.0,14.5,199.0,260.93,212.11
2016,7,3,7,0,45.0,145.0,3.0,15.0,163.0,170.78,137.83
2016,7,3,7,15,76.0,171.5,2.95,15.5,206.0,217.52,176.22
2016,7,3,7,30,107.0,198.0,2.9,16.0,249.0,272.54,220.34
2016,7,3,7,45,119.5,221.5,2.9,16.5,284.0,310.02,249.38
2016,7,3,8,0,132.0,245.0,2.9,17.0,319.0,348.32,278.58
2016,7,3,8,15,204.5,260.5,2.85,17.0,387.0,422.39,336.95
2016,7,3,8,30,277.0,276.0,2.8,17.0,455.0,508.89,403.27
2016,7,3,8,45,556.5,193.0,2.8,17.5,584.0,665.35,525.05
2016,7,3,9,0,836.0,110.0,2.8,18.0,713.0,826.9,640.25
2016,7,3,9,15,847.0,112.0,2.8,18.5,752.0,859.59,659.15
2016,7,3,9,30,858.0,114.0,2.8,19.0,791.0,894.66,680.54
2016,7,3,9,45,883.0,106.5,2.8,19.5,829.5,930.42,702.13
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,964.51,722.34
2016,7,3,10,15,914.0,100.0,2.75,20.0,895.5,987.38,735.85
2016,7,3,10,30,920.0,101.0,2.7,20.0,923.0,1007.32,747.51
2016,7,3,10,45,923.5,102.0,2.7,20.5,944.5,1021.77,754.62
2016,7,3,11,0,927.0,103.0,2.7,21.0,966.0,1033.02,759.75
2016,7,3,11,15,930.0,103.5,2.7,21.0,980.0,1040.02,763.68
2016,7,3,11,30,933.0,104.0,2.7,21.0,994.0,1043.72,765.62
2016,7,3,11,45,933.5,105.0,2.75,21.0,1001.0,1042.13,764.77
2016,7,3,12,0,934.0,106.0,2.8,21.0,1008.0,1037.23,761.93
2016,7,3,12,15,934.0,106.0,2.8,21.0,1007.5,1027.58,755.63
2016,7,3,12,30,934.0,106.0,2.8,21.0,1007.0,1014.74,747.39
2016,7,3,12,45,916.5,116.0,2.85,21.0,994.5,991.97,733.17
2016,7,3,13,0,899.0,126.0,2.9,21.0,982.0,966.65,717.31
2016,7,3,13,15,896.0,125.0,2.9,21.0,967.0,941.58,701.2
2016,7,3,13,30,893.0,124.0,2.9,21.0,952.0,913.86,683.27
2016,7,3,13,45,888.0,123.0,2.95,21.0,930.0,881.89,662.77
2016,7,3,14,0,883.0,122.0,3.0,21.0,908.0,847.65,640.58
2016,7,3,14,15,876.5,120.5,3.0,20.5,879.5,809.63,616.47
2016,7,3,14,30,870.0,119.0,3.0,20.0,851.0,769.76,590.77
2016,7,3,14,45,861.0,117.0,3.05,20.0,817.0,725.99,561.08
2016,7,3,15,0,852.0,115.0,3.1,20.0,783.0,680.97,529.07
2016,7,3,15,15,840.0,113.0,3.1,20.0,743.5,633.02,493.06
2016,7,3,15,30,828.0,111.0,3.1,20.0,704.0,582.71,454.47
2016,7,3,15,45,814.0,108.0,3.1,20.0,660.0,531.55,414.19
2016,7,3,16,0,800.0,105.0,3.1,20.0,616.0,480.52,372.91
2016,7,3,16,15,780.5,101.5,3.1,19.5,569.0,427.04,329.28
2016,7,3,16,30,761.0,98.0,3.1,19.0,522.0,374.73,285.27
2016,7,3,16,45,736.5,94.0,3.15,18.5,473.0,321.75,239.76
2016,7,3,17,0,712.0,90.0,3.2,18.0,424.0,268.14,193.03
2016,7,3,17,15,678.5,85.0,3.2,17.5,373.5,216.59,148.16
2016,7,3,17,30,645.0,80.0,3.2,17.0,323.0,168.55,107.39
2016,7,3,17,45,600.5,74.0,3.2,16.5,274.0,122.13,71.41
2016,7,3,18,0,556.0,68.0,3.2,16.0,225.0,80.71,44.98
2016,7,3,18,15,492.0,60.0,3.1,15.5,178.5,42.62,32.22
2016,7,3,18,30,428.0,52.0,3.0,15.0,132.0,38.01,27.91
2016,7,3,18,45,335.5,41.0,2.9,15.0,92.0,31.0,21.22
2016,7,3,19,0,243.0,30.0,2.8,15.0,52.0,23.5,13.05
2016,7,3,19,15,121.5,15.0,2.75,14.5,26.0,11.64,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,3.2,13.0,29.5,37.9,0.0
2016,7,4,5,30,294.0,30.0,3.3,13.0,59.0,93.34,56.02
2016,7,4,5,45,391.0,39.0,3.45,13.5,100.5,142.46,99.02
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,202.04,150.61
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,256.59,199.56
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,317.17,252.92
2016,7,4,6,45,378.0,106.5,3.45,15.5,222.5,291.39,236.12
2016,7,4,7,0,146.0,152.0,3.4,16.0,208.0,233.56,189.42
2016,7,4,7,15,180.5,172.5,3.3,16.0,251.5,281.04,228.59
2016,7,4,7,30,215.0,193.0,3.2,16.0,295.0,331.53,269.31
2016,7,4,7,45,205.0,217.5,3.15,16.5,323.5,360.56,291.08
2016,7,4,8,0,195.0,242.0,3.1,17.0,352.0,388.25,311.26
2016,7,4,8,15,520.0,165.0,3.05,17.5,492.5,563.3,451.75
2016,7,4,8,30,845.0,88.0,3.0,18.0,633.0,747.37,588.32
2016,7,4,8,45,859.5,89.5,2.95,18.5,677.0,791.08,615.39
2016,7,4,9,0,874.0,91.0,2.9,19.0,721.0,833.45,642.05
2016,7,4,9,15,884.5,93.0,2.9,19.0,760.5,871.3,666.71
2016,7,4,9,30,895.0,95.0,2.9,19.0,800.0,907.1,689.77
2016,7,4,9,45,889.0,104.0,2.9,19.5,830.0,932.93,704.55
2016,7,4,10,0,883.0,113.0,2.9,20.0,860.0,955.48,717.11
2016,7,4,10,15,890.0,114.5,2.9,20.0,888.0,979.34,731.92
2016,7,4,10,30,897.0,116.0,2.9,20.0,916.0,1000.38,744.85
2016,7,4,10,45,899.0,118.0,2.9,20.5,937.0,1014.06,751.52
2016,7,4,11,0,901.0,120.0,2.9,21.0,958.0,1024.59,756.24
2016,7,4,11,15,904.5,121.0,2.9,21.0,972.5,1032.4,760.74
2016,7,4,11,30,908.0,122.0,2.9,21.0,987.0,1037.0,763.28
2016,7,4,11,45,906.5,124.0,2.9,21.0,993.5,1034.38,761.25
2016,7,4,12,0,905.0,126.0,2.9,21.0,1000.0,1028.56,757.31
2016,7,4,12,15,905.0,126.0,2.85,21.0,999.5,1019.09,750.65
2016,7,4,12,30,905.0,126.0,2.8,21.0,999.0,1006.53,742.1
2016,7,4,12,45,912.5,119.5,2.8,21.0,994.0,991.7,732.64
2016,7,4,13,0,920.0,113.0,2.8,21.0,989.0,973.64,721.12
2016,7,4,13,15,916.5,112.5,2.8,21.0,974.0,948.2,704.76
2016,7,4,13,30,913.0,112.0,2.8,21.0,959.0,920.06,686.63
2016,7,4,13,45,908.0,111.5,2.8,21.0,936.5,888.06,665.85
2016,7,4,14,0,903.0,111.0,2.8,21.0,914.0,853.72,643.39
2016,7,4,14,15,896.5,109.5,2.8,20.5,885.5,815.05,618.99
2016,7,4,14,30,890.0,108.0,2.8,20.0,857.0,774.49,592.96
2016,7,4,14,45,880.0,107.0,2.8,20.0,822.5,730.21,562.83
2016,7,4,15,0,870.0,106.0,2.8,20.0,788.0,684.7,530.83
2016,7,4,15,15,858.5,104.0,2.8,19.5,748.0,636.31,495.6
2016,7,4,15,30,847.0,102.0,2.8,19.0,708.0,587.28,458.84
2016,7,4,15,45,832.0,99.5,2.85,19.0,664.0,535.52,418.21
2016,7,4,16,0,817.0,97.0,2.9,19.0,620.0,481.34,374.62
2016,7,4,16,15,798.0,94.5,2.9,18.5,572.5,428.15,331.03
2016,7,4,16,30,779.0,92.0,2.9,18.0,525.0,376.05,286.95
2016,7,4,16,45,753.0,88.5,2.95,18.0,475.0,322.08,240.0
2016,7,4,17,0,727.0,85.0,3.0,18.0,425.0,270.4,194.29
2016,7,4,17,15,694.0,80.5,3.0,17.5,375.0,216.02,147.07
2016,7,4,17,30,661.0,76.0,3.0,17.0,325.0,167.65,105.94
2016,7,4,17,45,614.5,70.5,3.05,16.5,275.0,120.56,69.51
2016,7,4,18,0,568.0,65.0,3.1,16.0,225.0,78.68,42.94
2016,7,4,18,15,504.5,57.5,3.05,15.5,178.5,40.36,30.23
2016,7,4,18,30,441.0,50.0,3.0,15.0,132.0,36.22,26.33
2016,7,4,18,45,345.0,39.5,3.0,15.0,92.0,29.62,20.01
2016,7,4,19,0,249.0,29.0,3.0,15.0,52.0,22.55,12.25
2016,7,4,19,15,124.5,14.5,3.0,14.5,26.0,10.99,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.0,15.5,3.25,13.0,28.5,36.4,0.0
2016,7,5,5,30,268.0,31.0,3.3,13.0,57.0,89.16,53.38
2016,7,5,5,45,367.5,40.5,3.35,13.5,98.0,137.95,95.95
2016,7,5,6,0,467.0,50.0,3.4,14.0,139.0,197.45,147.18
2016,7,5,6,15,530.0,56.5,3.35,14.0,186.5,251.58,195.94
2016,7,5,6,30,593.0,63.0,3.3,14.0,234.0,311.95,249.53
2016,7,5,6,45,635.5,68.5,3.3,14.5,283.5,367.96,298.37
2016,7,5,7,0,678.0,74.0,3.3,15.0,333.0,427.53,348.62
2016,7,5,7,15,710.0,78.0,3.25,15.5,383.5,481.9,393.19
2016,7,5,7,30,742.0,82.0,3.2,16.0,434.0,539.18,438.52
2016,7,5,7,45,507.5,157.5,3.15,16.5,410.5,502.54,406.13
2016,7,5,8,0,273.0,233.0,3.1,17.0,387.0,438.33,351.11
2016,7,5,8,15,277.0,253.5,3.05,17.0,421.0,474.15,378.25
2016,7,5,8,30,281.0,274.0,3.0,17.0,455.0,509.55,404.14
2016,7,5,8,45,318.5,286.0,3.0,17.5,504.5,562.2,442.77
2016,7,5,9,0,356.0,298.0,3.0,18.0,554.0,616.56,481.8
2016,7,5,9,15,399.0,298.5,3.05,18.0,600.5,672.08,522.31
2016,7,5,9,30,442.0,299.0,3.1,18.0,647.0,721.97,558.37
2016,7,5,9,45,672.0,200.5,3.2,18.5,755.5,843.62,649.01
2016,7,5,10,0,902.0,102.0,3.3,19.0,864.0,961.41,727.75
2016,7,5,10,15,908.5,103.0,3.4,19.0,892.0,984.72,742.27
2016,7,5,10,30,915.0,104.0,3.5,19.0,920.0,1005.15,755.71
2016,7,5,10,45,918.0,106.0,3.6,19.5,941.5,1020.15,764.14
2016,7,5,11,0,921.0,108.0,3.7,20.0,963.0,1031.96,770.54
2016,7,5,11,15,656.0,259.0,3.8,20.0,873.0,935.37,705.31
2016,7,5,11,30,391.0,410.0,3.9,20.0,783.0,816.06,614.46
2016,7,5,11,45,659.5,260.5,4.0,20.0,894.5,935.74,707.73
2016,7,5,12,0,928.0,111.0,4.1,20.0,1006.0,1036.33,775.53
2016,7,5,12,15,928.0,111.0,4.1,20.0,1006.0,1026.77,768.25
2016,7,5,12,30,928.0,111.0,4.1,20.0,1006.0,1014.03,759.81
2016,7,5,12,45,922.5,113.5,4.2,20.0,997.5,995.39,748.1
2016,7,5,13,0,917.0,116.0,4.3,20.0,989.0,973.88,734.46
2016,7,5,13,15,914.0,115.5,4.35,19.5,974.5,948.96,719.58
2016,7,5,13,30,911.0,115.0,4.4,19.0,960.0,921.32,702.82
2016,7,5,13,45,907.5,113.5,4.45,19.0,938.5,889.69,681.92
2016,7,5,14,0,904.0,112.0,4.5,19.0,917.0,855.63,659.17
2016,7,5,14,15,898.5,111.0,4.55,19.0,889.0,818.19,633.84
2016,7,5,14,30,893.0,110.0,4.6,19.0,861.0,778.78,606.84
2016,7,5,14,45,886.5,107.5,4.7,19.0,827.5,735.43,576.94
2016,7,5,15,0,880.0,105.0,4.8,19.0,794.0,690.56,544.9
2016,7,5,15,15,869.5,103.0,4.85,18.5,754.5,642.34,508.9
2016,7,5,15,30,859.0,101.0,4.9,18.0,715.0,593.37,471.25
2016,7,5,15,45,848.0,97.5,5.0,18.0,672.0,542.21,430.05
2016,7,5,16,0,837.0,94.0,5.1,18.0,629.0,490.8,387.45
2016,7,5,16,15,478.0,167.0,5.15,17.5,468.0,355.07,279.53
2016,7,5,16,30,119.0,240.0,5.2,17.0,307.0,262.54,207.63
2016,7,5,16,45,146.0,216.5,5.3,17.0,290.5,242.13,190.56
2016,7,5,17,0,173.0,193.0,5.4,17.0,274.0,218.99,170.44
2016,7,5,17,15,86.5,151.5,5.45,16.5,192.0,157.05,122.35
2016,7,5,17,30,0.0,110.0,5.5,16.0,110.0,103.87,81.96
2016,7,5,17,45,0.0,93.5,5.6,15.5,93.5,88.26,69.18
2016,7,5,18,0,0.0,77.0,5.7,15.0,77.0,72.76,56.21
2016,7,5,18,15,0.0,61.0,5.6,14.5,61.0,57.83,45.84
2016,7,5,18,30,0.0,45.0,5.5,14.0,45.0,43.17,32.55
2016,7,5,18,45,0.0,31.5,5.45,14.0,31.5,30.42,20.76
2016,7,5,19,0,0.0,18.0,5.4,14.0,18.0,17.37,8.13
2016,7,5,19,15,0.0,9.0,5.35,13.5,9.0,8.68,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,15.5,5.05,13.0,27.5,34.38,0.0
2016,7,6,5,30,251.0,31.0,5.0,13.0,55.0,85.68,50.94
2016,7,6,5,45,349.5,41.0,5.0,13.5,95.5,133.73,93.07
2016,7,6,6,0,448.0,51.0,5.0,14.0,136.0,192.41,143.73
2016,7,6,6,15,224.0,62.0,4.9,14.0,104.5,149.57,117.09
2016,7,6,6,30,0.0,73.0,4.8,14.0,73.0,71.22,55.1
2016,7,6,6,45,0.0,88.5,4.75,14.5,88.5,86.55,68.01
2016,7,6,7,0,0.0,104.0,4.7,15.0,104.0,101.88,80.62
2016,7,6,7,15,0.0,111.0,4.6,15.0,111.0,108.55,85.96
2016,7,6,7,30,0.0,118.0,4.5,15.0,118.0,115.28,91.27
2016,7,6,7,45,0.0,135.5,4.4,15.5,135.5,132.65,105.11
2016,7,6,8,0,0.0,153.0,4.3,16.0,153.0,150.02,118.74
2016,7,6,8,15,1.0,163.0,4.2,16.5,164.0,160.55,126.67
2016,7,6,8,30,2.0,173.0,4.1,17.0,175.0,171.16,134.61
2016,7,6,8,45,7.5,203.0,4.1,17.5,209.0,205.65,161.71
2016,7,6,9,0,13.0,233.0,4.1,18.0,243.0,240.55,188.7
2016,7,6,9,15,16.5,256.0,4.05,18.0,269.0,266.94,208.99
2016,7,6,9,30,20.0,279.0,4.0,18.0,295.0,293.48,229.23
2016,7,6,9,45,82.0,343.5,3.95,18.5,412.5,424.77,330.87
2016,7,6,10,0,144.0,408.0,3.9,19.0,530.0,559.94,431.29
2016,7,6,10,15,113.0,413.5,3.9,19.0,511.5,537.43,412.44
2016,7,6,10,30,82.0,419.0,3.9,19.0,493.0,505.52,387.44
2016,7,6,10,45,120.0,440.0,3.95,19.0,550.5,572.43,437.56
2016,7,6,11,0,158.0,461.0,4.0,19.0,608.0,631.51,480.97
2016,7,6,11,15,117.5,456.0,4.05,19.0,566.5,584.89,445.34
2016,7,6,11,30,77.0,451.0,4.1,19.0,525.0,530.77,404.5
2016,7,6,11,45,101.5,465.5,4.2,19.5,563.5,568.41,432.28
2016,7,6,12,0,126.0,480.0,4.3,20.0,602.0,611.0,462.88
2016,7,6,12,15,175.5,479.5,4.45,20.0,649.0,655.56,496.98
2016,7,6,12,30,225.0,479.0,4.6,20.0,696.0,698.27,529.53
2016,7,6,12,45,244.5,470.5,4.75,20.0,705.0,705.64,535.93
2016,7,6,13,0,264.0,462.0,4.9,20.0,714.0,707.38,538.55
2016,7,6,13,15,192.5,458.5,5.05,19.5,641.0,627.15,480.1
2016,7,6,13,30,121.0,455.0,5.2,19.0,568.0,552.74,424.88
2016,7,6,13,45,173.0,443.0,5.4,19.0,600.0,579.41,447.37
2016,7,6,14,0,225.0,431.0,5.6,19.0,632.0,602.5,466.71
2016,7,6,14,15,190.0,419.0,5.65,18.5,584.5,552.98,430.08
2016,7,6,14,30,155.0,407.0,5.7,18.0,537.0,505.58,394.82
2016,7,6,14,45,149.5,389.0,5.8,18.0,510.5,476.0,372.9
2016,7,6,15,0,144.0,371.0,5.9,18.0,484.0,446.71,350.92
2016,7,6,15,15,133.0,349.5,5.85,17.5,450.0,411.12,324.25
2016,7,6,15,30,122.0,328.0,5.8,17.0,416.0,376.48,298.03
2016,7,6,15,45,192.0,301.5,5.8,17.0,429.5,381.33,302.79
2016,7,6,16,0,262.0,275.0,5.8,17.0,443.0,376.79,299.21
2016,7,6,16,15,260.5,253.0,5.7,16.5,409.0,340.65,270.25
2016,7,6,16,30,259.0,231.0,5.6,16.0,375.0,304.6,240.84
2016,7,6,16,45,496.0,155.5,5.6,16.0,398.5,296.47,228.38
2016,7,6,17,0,733.0,80.0,5.6,16.0,422.0,267.32,194.46
2016,7,6,17,15,701.0,76.0,5.5,15.5,372.5,216.04,148.68
2016,7,6,17,30,669.0,72.0,5.4,15.0,323.0,165.27,104.79
2016,7,6,17,45,627.5,66.5,5.35,15.0,274.0,118.28,67.62
2016,7,6,18,0,586.0,61.0,5.3,15.0,225.0,75.93,40.38
2016,7,6,18,15,522.5,54.0,5.2,14.5,178.5,37.05,27.4
2016,7,6,18,30,459.0,47.0,5.1,14.0,132.0,33.61,24.11
2016,7,6,18,45,364.0,37.5,5.0,14.0,92.0,27.84,18.52
2016,7,6,19,0,269.0,28.0,4.9,14.0,52.0,21.66,11.46
2016,7,6,19,15,134.5,14.0,4.8,13.5,26.0,10.59,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,4.25,13.0,28.0,36.23,0.0
2016,7,7,5,30,299.0,28.0,4.2,13.0,56.0,91.09,52.79
2016,7,7,5,45,393.5,36.5,4.2,13.5,96.0,138.95,95.62
2016,7,7,6,0,488.0,45.0,4.2,14.0,136.0,197.04,146.17
2016,7,7,6,15,548.5,51.0,4.15,14.5,183.0,250.67,194.56
2016,7,7,6,30,609.0,57.0,4.1,15.0,230.0,310.31,247.45
2016,7,7,6,45,304.5,72.5,4.1,15.5,159.0,220.1,178.56
2016,7,7,7,0,0.0,88.0,4.1,16.0,88.0,85.64,66.61
2016,7,7,7,15,0.0,113.0,4.1,16.0,113.0,110.6,87.32
2016,7,7,7,30,0.0,138.0,4.1,16.0,138.0,135.62,107.69
2016,7,7,7,45,0.5,149.5,4.1,16.5,150.0,147.2,116.58
2016,7,7,8,0,1.0,161.0,4.1,17.0,162.0,158.84,125.43
2016,7,7,8,15,10.0,194.5,4.1,17.0,201.5,199.08,157.76
2016,7,7,8,30,19.0,228.0,4.1,17.0,241.0,240.1,190.24
2016,7,7,8,45,24.0,251.0,4.2,17.5,268.0,267.79,211.37
2016,7,7,9,0,29.0,274.0,4.3,18.0,295.0,302.84,238.0
2016,7,7,9,15,25.0,278.0,4.4,18.0,297.0,296.72,232.6
2016,7,7,9,30,21.0,282.0,4.5,18.0,299.0,297.44,232.62
2016,7,7,9,45,22.5,297.5,4.6,18.0,316.0,314.64,245.65
2016,7,7,10,0,24.0,313.0,4.7,18.0,333.0,331.83,258.59
2016,7,7,10,15,44.0,359.0,4.75,18.0,397.5,406.14,315.75
2016,7,7,10,30,64.0,405.0,4.8,18.0,462.0,473.38,366.55
2016,7,7,10,45,43.5,374.5,4.9,18.0,414.0,421.18,326.16
2016,7,7,11,0,23.0,344.0,5.0,18.0,366.0,361.71,280.21
2016,7,7,11,15,41.0,389.5,5.0,18.0,428.5,432.79,334.7
2016,7,7,11,30,59.0,435.0,5.0,18.0,491.0,496.39,382.51
2016,7,7,11,45,62.5,434.5,5.0,18.5,495.0,497.87,382.68
2016,7,7,12,0,66.0,434.0,5.0,19.0,499.0,499.03,382.86
2016,7,7,12,15,69.5,444.5,5.0,19.0,513.0,510.92,391.69
2016,7,7,12,30,73.0,455.0,5.0,19.0,527.0,522.27,400.1
2016,7,7,12,45,110.5,465.0,5.0,19.0,572.0,568.95,435.87
2016,7,7,13,0,148.0,475.0,5.0,19.0,617.0,609.01,466.37
2016,7,7,13,15,235.5,452.0,4.95,19.0,672.5,660.07,506.55
2016,7,7,13,30,323.0,429.0,4.9,19.0,728.0,708.14,543.89
2016,7,7,13,45,339.0,404.5,4.9,19.0,712.0,685.72,528.41
2016,7,7,14,0,355.0,380.0,4.9,19.0,696.0,661.66,511.92
2016,7,7,14,15,338.5,379.0,4.9,18.5,672.5,632.51,491.29
2016,7,7,14,30,322.0,378.0,4.9,18.0,649.0,603.61,470.63
2016,7,7,14,45,347.0,353.0,4.95,18.0,634.5,582.31,455.87
2016,7,7,15,0,372.0,328.0,5.0,18.0,620.0,558.45,438.79
2016,7,7,15,15,364.0,311.5,5.05,18.0,585.0,519.13,408.98
2016,7,7,15,30,356.0,295.0,5.1,18.0,550.0,480.0,378.87
2016,7,7,15,45,326.5,281.5,5.15,18.0,504.0,432.47,341.58
2016,7,7,16,0,297.0,268.0,5.2,18.0,458.0,387.4,305.79
2016,7,7,16,15,295.5,246.0,5.2,17.5,423.0,349.52,275.71
2016,7,7,16,30,294.0,224.0,5.2,17.0,388.0,311.71,244.94
2016,7,7,16,45,168.5,202.0,5.25,16.5,294.5,237.14,186.38
2016,7,7,17,0,43.0,180.0,5.3,16.0,201.0,176.15,139.8
2016,7,7,17,15,45.0,161.0,5.25,15.5,180.0,155.89,123.41
2016,7,7,17,30,47.0,142.0,5.2,15.0,159.0,135.51,106.7
2016,7,7,17,45,41.0,121.5,5.2,15.0,135.0,113.02,88.33
2016,7,7,18,0,35.0,101.0,5.2,15.0,111.0,91.43,70.83
2016,7,7,18,15,253.0,73.5,5.1,14.5,121.5,53.31,41.82
2016,7,7,18,30,471.0,46.0,5.0,14.0,132.0,32.77,23.37
2016,7,7,18,45,377.5,36.5,4.95,13.5,92.5,26.97,17.79
2016,7,7,19,0,284.0,27.0,4.9,13.0,53.0,20.75,10.72
2016,7,7,19,15,142.0,13.5,4.85,13.0,26.5,10.16,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,13.0,4.2,13.5,27.0,35.67,0.0
2016,7,8,5,30,312.0,26.0,4.2,14.0,54.0,90.98,51.45
2016,7,8,5,45,407.0,33.5,4.25,14.5,94.5,138.37,94.15
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,196.08,144.34
2016,7,8,6,15,560.5,46.5,4.2,15.0,181.0,249.1,192.6
2016,7,8,6,30,619.0,52.0,4.1,15.0,227.0,307.24,244.79
2016,7,8,6,45,320.0,93.5,4.05,15.5,185.0,249.92,202.74
2016,7,8,7,0,21.0,135.0,4.0,16.0,143.0,144.45,115.64
2016,7,8,7,15,46.5,162.5,3.85,16.0,183.5,191.62,154.7
2016,7,8,7,30,72.0,190.0,3.7,16.0,224.0,237.5,192.03
2016,7,8,7,45,74.0,212.0,3.6,16.5,250.5,264.62,212.95
2016,7,8,8,0,76.0,234.0,3.5,17.0,277.0,291.76,233.51
2016,7,8,8,15,55.5,242.0,3.45,17.5,275.0,287.53,228.52
2016,7,8,8,30,35.0,250.0,3.4,18.0,273.0,281.63,222.21
2016,7,8,8,45,66.5,287.0,3.4,18.5,334.0,346.61,272.63
2016,7,8,9,0,98.0,324.0,3.4,19.0,395.0,413.61,323.29
2016,7,8,9,15,160.0,345.5,3.45,19.0,468.0,499.87,389.12
2016,7,8,9,30,222.0,367.0,3.5,19.0,541.0,581.68,450.33
2016,7,8,9,45,184.5,387.0,3.55,19.5,536.0,572.98,440.74
2016,7,8,10,0,147.0,407.0,3.6,20.0,531.0,561.78,429.8
2016,7,8,10,15,187.5,419.0,3.6,20.0,582.5,614.78,469.02
2016,7,8,10,30,228.0,431.0,3.6,20.0,634.0,668.38,507.83
2016,7,8,10,45,569.5,261.0,3.65,20.5,784.5,846.45,644.01
2016,7,8,11,0,911.0,91.0,3.7,21.0,935.0,1003.81,750.31
2016,7,8,11,15,914.0,91.5,3.7,21.0,949.5,1011.0,753.3
2016,7,8,11,30,917.0,92.0,3.7,21.0,964.0,1014.95,755.48
2016,7,8,11,45,919.0,92.0,3.75,21.0,971.5,1014.12,754.96
2016,7,8,12,0,921.0,92.0,3.8,21.0,979.0,1010.03,752.41
2016,7,8,12,15,921.5,92.0,3.85,21.0,979.0,1001.22,746.82
2016,7,8,12,30,922.0,92.0,3.9,21.0,979.0,989.23,739.22
2016,7,8,12,45,914.5,96.0,4.0,21.0,970.0,970.47,727.43
2016,7,8,13,0,907.0,100.0,4.1,21.0,961.0,948.9,713.76
2016,7,8,13,15,904.5,99.5,4.2,21.0,947.0,924.78,698.31
2016,7,8,13,30,902.0,99.0,4.3,21.0,933.0,897.94,680.93
2016,7,8,13,45,898.5,97.5,4.4,21.0,912.0,866.65,660.36
2016,7,8,14,0,895.0,96.0,4.5,21.0,891.0,832.95,638.24
2016,7,8,14,15,669.5,210.5,4.6,21.0,795.0,734.0,567.81
2016,7,8,14,30,444.0,325.0,4.7,21.0,699.0,645.54,498.12
2016,7,8,14,45,656.5,207.5,4.8,21.0,734.5,665.78,519.16
2016,7,8,15,0,869.0,90.0,4.9,21.0,770.0,669.1,526.05
2016,7,8,15,15,859.0,88.5,4.9,20.5,731.5,622.19,490.64
2016,7,8,15,30,849.0,87.0,4.9,20.0,693.0,574.5,453.87
2016,7,8,15,45,837.0,84.5,4.95,20.0,650.5,524.24,413.35
2016,7,8,16,0,825.0,82.0,5.0,20.0,608.0,473.84,371.61
2016,7,8,16,15,807.5,79.5,4.9,19.5,562.0,421.16,327.4
2016,7,8,16,30,790.0,77.0,4.8,19.0,516.0,366.18,280.24
2016,7,8,16,45,769.5,73.5,4.75,19.0,468.0,313.38,233.34
2016,7,8,17,0,749.0,70.0,4.7,19.0,420.0,262.26,187.29
2016,7,8,17,15,719.0,66.5,4.6,18.5,370.5,210.97,141.94
2016,7,8,17,30,689.0,63.0,4.5,18.0,321.0,162.79,100.56
2016,7,8,17,45,649.5,58.0,4.45,18.0,272.5,115.55,63.63
2016,7,8,18,0,610.0,53.0,4.4,18.0,224.0,72.77,36.68
2016,7,8,18,15,549.0,47.5,4.35,17.5,177.5,31.6,22.24
2016,7,8,18,30,488.0,42.0,4.3,17.0,131.0,29.35,20.07
2016,7,8,18,45,396.0,33.5,4.25,16.5,91.5,24.31,15.25
2016,7,8,19,0,304.0,25.0,4.2,16.0,52.0,18.91,9.03
2016,7,8,19,15,152.0,12.5,4.15,15.5,26.0,9.29,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,1.65,14.5,27.0,35.73,0.0
2016,7,9,5,30,335.0,24.0,1.7,15.0,54.0,92.57,50.92
2016,7,9,5,45,426.0,31.0,1.75,15.5,94.0,139.52,93.63
2016,7,9,6,0,517.0,38.0,1.8,16.0,134.0,195.63,142.2
2016,7,9,6,15,574.5,43.0,1.9,16.5,180.0,248.6,189.6
2016,7,9,6,30,632.0,48.0,2.0,17.0,226.0,307.22,241.06
2016,7,9,6,45,319.5,87.0,2.1,17.5,177.5,242.26,193.96
2016,7,9,7,0,7.0,126.0,2.2,18.0,129.0,128.13,101.0
2016,7,9,7,15,3.5,133.5,2.25,18.0,135.0,133.56,105.37
2016,7,9,7,30,0.0,141.0,2.3,18.0,141.0,138.74,109.19
2016,7,9,7,45,31.0,185.0,2.4,18.5,202.0,208.13,165.19
2016,7,9,8,0,62.0,229.0,2.5,19.0,263.0,276.83,219.22
2016,7,9,8,15,68.5,252.0,2.6,19.5,293.0,307.71,242.26
2016,7,9,8,30,75.0,275.0,2.7,20.0,323.0,338.93,265.34
2016,7,9,8,45,138.0,301.5,2.8,20.5,397.5,426.62,332.46
2016,7,9,9,0,201.0,328.0,2.9,21.0,472.0,511.31,395.52
2016,7,9,9,15,543.0,203.5,2.95,21.0,622.0,699.11,541.56
2016,7,9,9,30,885.0,79.0,3.0,21.0,772.0,878.75,667.47
2016,7,9,9,45,886.5,84.0,3.15,21.0,804.0,907.33,685.36
2016,7,9,10,0,888.0,89.0,3.3,21.0,836.0,933.06,702.58
2016,7,9,10,15,894.0,90.0,3.35,21.0,864.0,955.87,717.19
2016,7,9,10,30,900.0,91.0,3.4,21.0,892.0,975.83,729.94
2016,7,9,10,45,906.0,91.0,3.5,21.5,913.5,991.76,739.0
2016,7,9,11,0,912.0,91.0,3.6,22.0,935.0,1004.62,746.1
2016,7,9,11,15,915.0,91.5,3.65,22.0,949.5,1011.85,750.64
2016,7,9,11,30,918.0,92.0,3.7,22.0,964.0,1015.83,753.18
2016,7,9,11,45,922.5,90.5,3.8,22.0,972.5,1015.98,753.66
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,1012.85,752.07
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.0,1003.54,746.46
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,991.03,738.81
2016,7,9,12,45,924.0,90.0,4.25,22.0,973.5,973.52,728.13
2016,7,9,13,0,921.0,91.0,4.4,22.0,966.0,953.03,715.43
2016,7,9,13,15,919.0,90.5,4.55,21.5,951.5,929.1,702.01
2016,7,9,13,30,917.0,90.0,4.7,21.0,937.0,902.36,686.62
2016,7,9,13,45,915.0,88.0,4.85,21.0,916.5,871.47,666.74
2016,7,9,14,0,913.0,86.0,5.0,21.0,896.0,838.03,644.83
2016,7,9,14,15,687.5,202.0,5.1,20.5,801.0,740.1,576.13
2016,7,9,14,30,462.0,318.0,5.2,20.0,706.0,652.56,507.4
2016,7,9,14,45,677.0,199.0,5.3,20.0,742.0,672.34,528.23
2016,7,9,15,0,892.0,80.0,5.4,20.0,778.0,674.88,534.29
2016,7,9,15,15,884.0,79.0,5.5,19.5,740.5,628.71,499.65
2016,7,9,15,30,876.0,78.0,5.6,19.0,703.0,581.52,463.04
2016,7,9,15,45,865.0,76.0,5.75,19.0,661.0,531.0,421.95
2016,7,9,16,0,854.0,74.0,5.9,19.0,619.0,480.19,379.44
2016,7,9,16,15,840.5,72.0,5.95,18.5,574.0,428.24,335.33
2016,7,9,16,30,827.0,70.0,6.0,18.0,529.0,376.7,290.24
2016,7,9,16,45,806.5,68.0,6.1,18.0,480.5,323.52,242.39
2016,7,9,17,0,786.0,66.0,6.2,18.0,432.0,268.4,192.47
2016,7,9,17,15,759.5,63.0,6.15,17.5,383.0,216.3,145.68
2016,7,9,17,30,733.0,60.0,6.1,17.0,334.0,166.91,102.67
2016,7,9,17,45,690.5,56.5,6.1,16.5,284.0,118.27,64.66
2016,7,9,18,0,648.0,53.0,6.1,16.0,234.0,74.44,37.37
2016,7,9,18,15,588.5,47.5,5.95,15.5,186.5,34.65,25.13
2016,7,9,18,30,529.0,42.0,5.8,15.0,139.0,29.43,20.3
2016,7,9,18,45,425.0,34.5,5.7,14.5,97.0,25.27,16.21
2016,7,9,19,0,321.0,27.0,5.6,14.0,55.0,20.87,10.56
2016,7,9,19,15,160.5,13.5,5.45,14.0,27.5,10.23,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,158.0,13.0,5.3,13.5,27.0,35.28,0.0
2016,7,10,5,30,316.0,26.0,5.4,14.0,54.0,90.91,49.93
2016,7,10,5,45,415.0,34.5,5.55,14.5,95.5,140.3,95.13
2016,7,10,6,0,514.0,43.0,5.7,15.0,137.0,200.48,147.53
2016,7,10,6,15,576.0,49.0,5.7,15.0,185.0,255.83,198.09
2016,7,10,6,30,638.0,55.0,5.7,15.0,233.0,316.49,252.93
2016,7,10,6,45,681.0,59.0,5.7,15.5,283.5,373.33,303.49
2016,7,10,7,0,724.0,63.0,5.7,16.0,334.0,433.71,355.54
2016,7,10,7,15,754.5,66.5,5.65,16.5,385.0,489.98,402.71
2016,7,10,7,30,785.0,70.0,5.6,17.0,436.0,547.94,449.71
2016,7,10,7,45,809.0,72.0,5.6,17.5,486.5,598.65,489.84
2016,7,10,8,0,833.0,74.0,5.6,18.0,537.0,652.44,530.41
2016,7,10,8,15,850.0,76.5,5.5,18.5,584.5,701.93,565.01
2016,7,10,8,30,867.0,79.0,5.4,19.0,632.0,750.75,598.37
2016,7,10,8,45,881.5,80.0,5.35,19.5,677.0,794.98,627.89
2016,7,10,9,0,896.0,81.0,5.3,20.0,722.0,837.83,655.92
2016,7,10,9,15,906.5,83.0,5.2,20.0,762.0,876.68,681.67
2016,7,10,9,30,917.0,85.0,5.1,20.0,802.0,913.41,705.63
2016,7,10,9,45,924.0,86.5,5.1,20.5,836.5,944.07,724.34
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,972.05,741.07
2016,7,10,10,15,937.5,89.0,5.15,21.0,899.5,996.2,756.95
2016,7,10,10,30,944.0,90.0,5.2,21.0,928.0,1017.35,770.83
2016,7,10,10,45,947.5,91.0,5.3,21.5,949.5,1032.44,779.48
2016,7,10,11,0,951.0,92.0,5.4,22.0,971.0,1044.25,786.0
2016,7,10,11,15,953.5,92.5,5.5,22.0,986.0,1051.19,790.89
2016,7,10,11,30,956.0,93.0,5.6,22.0,1001.0,1054.74,793.61
2016,7,10,11,45,957.5,93.5,5.7,22.0,1009.0,1053.89,793.45
2016,7,10,12,0,959.0,94.0,5.8,22.0,1017.0,1049.62,791.09
2016,7,10,12,15,959.5,94.0,5.85,22.0,1017.0,1040.48,785.14
2016,7,10,12,30,960.0,94.0,5.9,22.0,1017.0,1028.02,777.03
2016,7,10,12,45,953.5,97.5,5.95,22.5,1008.5,1009.12,763.03
2016,7,10,13,0,947.0,101.0,6.0,23.0,1000.0,987.23,747.08
2016,7,10,13,15,944.5,100.5,5.95,23.0,985.5,962.19,729.89
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,934.3,710.75
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,902.69,689.27
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,868.48,665.9
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,829.93,639.09
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,789.3,610.66
2016,7,10,14,45,919.0,93.0,5.8,23.0,838.0,744.76,579.38
2016,7,10,15,0,912.0,91.0,5.8,23.0,804.0,698.65,546.64
2016,7,10,15,15,902.5,89.5,5.7,22.5,764.5,650.09,510.02
2016,7,10,15,30,893.0,88.0,5.6,22.0,725.0,600.61,471.74
2016,7,10,15,45,880.5,85.5,5.6,22.0,680.5,547.9,429.34
2016,7,10,16,0,868.0,83.0,5.6,22.0,636.0,495.03,385.69
2016,7,10,16,15,851.0,81.0,5.55,21.5,588.5,440.76,340.41
2016,7,10,16,30,834.0,79.0,5.5,21.0,541.0,387.23,294.44
2016,7,10,16,45,811.5,76.0,5.5,21.0,490.5,328.69,243.13
2016,7,10,17,0,789.0,73.0,5.5,21.0,440.0,275.15,195.2
2016,7,10,17,15,758.5,69.0,5.4,20.5,388.5,221.07,147.66
2016,7,10,17,30,728.0,65.0,5.3,20.0,337.0,170.16,104.22
2016,7,10,17,45,684.5,60.5,5.25,19.5,285.5,120.79,66.21
2016,7,10,18,0,641.0,56.0,5.2,19.0,234.0,76.36,38.85
2016,7,10,18,15,577.5,50.0,5.1,18.5,185.5,33.75,24.01
2016,7,10,18,30,514.0,44.0,5.0,18.0,137.0,31.2,21.56
2016,7,10,18,45,409.5,35.5,4.9,17.5,95.0,26.23,16.78
2016,7,10,19,0,305.0,27.0,4.8,17.0,53.0,20.94,10.31
2016,7,10,19,15,152.5,13.5,4.75,16.5,26.5,13.27,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
