Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,14.5,26.0,31.39,0.0
2016,7,11,5,30,300.0,26.0,2.2,15.0,52.0,87.67,47.13
2016,7,11,5,45,399.0,34.5,2.15,15.5,93.0,136.07,91.41
2016,7,11,6,0,498.0,43.0,2.1,16.0,134.0,195.29,142.14
2016,7,11,6,15,560.5,49.0,2.0,16.5,181.0,249.9,190.59
2016,7,11,6,30,623.0,55.0,1.9,17.0,228.0,310.77,243.49
2016,7,11,6,45,666.5,59.5,1.85,17.5,278.5,366.7,291.44
2016,7,11,7,0,710.0,64.0,1.8,18.0,329.0,427.15,341.29
2016,7,11,7,15,740.0,68.0,1.85,18.5,379.5,483.03,386.18
2016,7,11,7,30,770.0,72.0,1.9,19.0,430.0,540.58,430.82
2016,7,11,7,45,793.0,74.5,1.95,19.5,479.5,593.37,470.46
2016,7,11,8,0,816.0,77.0,2.0,20.0,529.0,643.52,506.59
2016,7,11,8,15,833.5,79.5,2.05,20.5,576.5,692.69,539.54
2016,7,11,8,30,851.0,82.0,2.1,21.0,624.0,741.27,571.42
2016,7,11,8,45,864.0,84.0,2.15,21.5,667.5,784.83,599.23
2016,7,11,9,0,877.0,86.0,2.2,22.0,711.0,826.95,625.65
2016,7,11,9,15,887.5,87.5,2.3,22.0,750.5,864.68,650.42
2016,7,11,9,30,898.0,89.0,2.4,22.0,790.0,900.36,673.71
2016,7,11,9,45,898.0,95.0,2.55,22.5,822.0,928.98,691.32
2016,7,11,10,0,898.0,101.0,2.7,23.0,854.0,954.61,706.94
2016,7,11,10,15,904.0,102.0,2.8,23.0,882.5,977.62,721.78
2016,7,11,10,30,910.0,103.0,2.9,23.0,911.0,997.73,734.79
2016,7,11,10,45,914.0,104.0,3.05,23.5,932.5,1012.86,743.61
2016,7,11,11,0,918.0,105.0,3.2,24.0,954.0,1024.83,750.45
2016,7,11,11,15,921.0,106.0,3.3,24.0,969.0,1032.57,755.68
2016,7,11,11,30,924.0,107.0,3.4,24.0,984.0,1037.03,758.91
2016,7,11,11,45,925.5,107.0,3.55,24.0,991.5,1035.66,758.85
2016,7,11,12,0,927.0,107.0,3.7,24.0,999.0,1031.0,756.74
2016,7,11,12,15,928.0,107.0,3.85,24.0,999.5,1022.59,752.22
2016,7,11,12,30,929.0,107.0,4.0,24.0,1000.0,1010.95,745.63
2016,7,11,12,45,933.0,103.5,4.2,24.0,994.5,995.5,736.83
2016,7,11,13,0,937.0,100.0,4.4,24.0,989.0,976.85,725.84
2016,7,11,13,15,935.0,99.5,4.55,24.0,975.5,952.5,710.84
2016,7,11,13,30,933.0,99.0,4.7,24.0,962.0,925.3,694.12
2016,7,11,13,45,930.0,98.5,4.9,24.0,941.0,894.5,675.06
2016,7,11,14,0,927.0,98.0,5.1,24.0,920.0,861.15,653.92
2016,7,11,14,15,922.0,97.0,5.2,23.5,892.5,823.32,630.03
2016,7,11,14,30,917.0,96.0,5.3,23.0,865.0,783.41,604.27
2016,7,11,14,45,910.5,94.0,5.4,23.0,831.5,739.55,574.09
2016,7,11,15,0,904.0,92.0,5.5,23.0,798.0,694.11,542.26
2016,7,11,15,15,894.5,90.5,5.55,22.5,759.0,645.87,506.41
2016,7,11,15,30,885.0,89.0,5.6,22.0,720.0,596.73,468.8
2016,7,11,15,45,873.5,86.5,5.65,22.0,676.5,544.9,427.15
2016,7,11,16,0,862.0,84.0,5.7,22.0,633.0,492.82,384.16
2016,7,11,16,15,845.5,81.5,5.7,21.5,585.5,438.57,338.93
2016,7,11,16,30,829.0,79.0,5.7,21.0,538.0,385.03,292.95
2016,7,11,16,45,808.5,76.0,5.7,20.5,488.5,327.37,242.71
2016,7,11,17,0,788.0,73.0,5.7,20.0,439.0,274.5,195.5
2016,7,11,17,15,757.5,69.0,5.7,19.5,387.5,220.45,147.79
2016,7,11,17,30,727.0,65.0,5.7,19.0,336.0,169.57,104.21
2016,7,11,17,45,684.5,60.5,5.7,18.5,285.0,120.34,66.17
2016,7,11,18,0,642.0,56.0,5.7,18.0,234.0,75.95,38.83
2016,7,11,18,15,578.0,50.0,5.6,17.5,185.5,33.8,24.16
2016,7,11,18,30,514.0,44.0,5.5,17.0,137.0,31.26,21.7
2016,7,11,18,45,412.5,35.0,5.45,16.5,95.0,25.84,16.5
2016,7,11,19,0,311.0,26.0,5.4,16.0,53.0,20.04,9.53
2016,7,11,19,15,155.5,13.0,5.3,15.5,26.5,12.78,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,4.95,13.0,26.0,31.73,0.0
2016,7,12,5,30,325.0,24.0,5.0,13.0,52.0,89.26,46.89
2016,7,12,5,45,423.0,32.0,5.1,13.5,93.0,138.34,93.16
2016,7,12,6,0,521.0,40.0,5.2,14.0,134.0,197.87,145.28
2016,7,12,6,15,582.5,45.5,5.1,14.5,181.5,251.89,194.57
2016,7,12,6,30,644.0,51.0,5.0,15.0,229.0,312.98,249.32
2016,7,12,6,45,335.0,92.5,4.95,15.5,186.5,254.19,206.48
2016,7,12,7,0,26.0,134.0,4.9,16.0,144.0,149.67,120.17
2016,7,12,7,15,27.5,153.0,4.85,16.0,164.5,171.14,137.87
2016,7,12,7,30,29.0,172.0,4.8,16.0,185.0,192.71,155.24
2016,7,12,7,45,44.5,199.0,4.8,16.5,222.0,231.87,186.64
2016,7,12,8,0,60.0,226.0,4.8,17.0,259.0,272.32,218.57
2016,7,12,8,15,91.0,254.5,4.75,17.0,310.0,326.72,261.92
2016,7,12,8,30,122.0,283.0,4.7,17.0,361.0,390.39,311.8
2016,7,12,8,45,191.5,300.0,4.7,17.5,432.0,467.67,372.04
2016,7,12,9,0,261.0,317.0,4.7,18.0,503.0,556.99,439.9
2016,7,12,9,15,338.0,312.5,4.65,18.5,567.5,626.1,491.67
2016,7,12,9,30,415.0,308.0,4.6,19.0,632.0,706.29,550.3
2016,7,12,9,45,433.5,314.5,4.6,19.5,666.0,740.04,572.88
2016,7,12,10,0,452.0,321.0,4.6,20.0,700.0,773.07,594.9
2016,7,12,10,15,697.0,205.5,4.55,20.0,812.5,897.23,687.92
2016,7,12,10,30,942.0,90.0,4.5,20.0,925.0,1014.84,767.03
2016,7,12,10,45,946.0,91.0,4.45,20.0,947.5,1030.47,775.47
2016,7,12,11,0,950.0,92.0,4.4,20.0,970.0,1042.83,782.65
2016,7,12,11,15,953.5,92.5,4.35,20.0,985.5,1050.83,787.08
2016,7,12,11,30,957.0,93.0,4.3,20.0,1001.0,1055.44,789.37
2016,7,12,11,45,959.0,93.5,4.25,20.5,1009.0,1055.13,786.98
2016,7,12,12,0,961.0,94.0,4.2,21.0,1017.0,1051.39,782.47
2016,7,12,12,15,961.5,94.0,4.2,21.0,1017.5,1042.27,776.35
2016,7,12,12,30,962.0,94.0,4.2,21.0,1018.0,1029.8,768.14
2016,7,12,12,45,953.0,99.0,4.25,21.0,1008.5,1010.0,755.41
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,987.27,740.77
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,962.29,724.87
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,934.45,707.19
2016,7,12,13,45,935.5,102.0,4.6,21.0,948.5,902.53,686.64
2016,7,12,14,0,932.0,101.0,4.7,21.0,927.0,868.07,664.13
2016,7,12,14,15,926.0,100.0,4.8,21.0,898.5,829.26,638.29
2016,7,12,14,30,920.0,99.0,4.9,21.0,870.0,788.4,610.69
2016,7,12,14,45,912.5,97.0,5.0,21.0,835.5,743.68,579.93
2016,7,12,15,0,905.0,95.0,5.1,21.0,801.0,697.44,547.42
2016,7,12,15,15,894.5,93.5,5.1,20.5,761.0,648.49,510.81
2016,7,12,15,30,884.0,92.0,5.1,20.0,721.0,598.72,472.53
2016,7,12,15,45,871.0,89.5,5.1,20.0,676.5,546.1,430.1
2016,7,12,16,0,858.0,87.0,5.1,20.0,632.0,493.36,386.45
2016,7,12,16,15,840.5,84.0,5.05,19.5,584.0,438.37,340.49
2016,7,12,16,30,823.0,81.0,5.0,19.0,536.0,381.1,291.48
2016,7,12,16,45,801.0,78.0,4.95,19.0,486.0,326.37,242.89
2016,7,12,17,0,779.0,75.0,4.9,19.0,436.0,273.45,195.24
2016,7,12,17,15,747.5,71.0,4.8,18.5,384.5,219.64,147.78
2016,7,12,17,30,716.0,67.0,4.7,18.0,333.0,169.12,104.56
2016,7,12,17,45,673.0,62.0,4.6,18.0,282.0,119.98,66.49
2016,7,12,18,0,630.0,57.0,4.5,18.0,231.0,72.66,36.61
2016,7,12,18,15,565.5,50.5,4.35,17.5,182.5,34.27,24.57
2016,7,12,18,30,501.0,44.0,4.2,17.0,134.0,31.32,21.76
2016,7,12,18,45,398.0,35.0,4.1,16.5,92.5,25.9,16.55
2016,7,12,19,0,295.0,26.0,4.0,16.0,51.0,20.11,9.43
2016,7,12,19,15,147.5,13.0,4.0,15.5,25.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.0,12.5,3.25,13.5,25.0,30.59,0.0
2016,7,13,5,30,302.0,25.0,3.2,14.0,50.0,85.57,43.87
2016,7,13,5,45,404.0,34.0,3.15,14.5,91.5,135.65,90.89
2016,7,13,6,0,506.0,43.0,3.1,15.0,133.0,196.28,143.17
2016,7,13,6,15,570.0,49.5,2.9,15.5,181.0,252.28,193.24
2016,7,13,6,30,634.0,56.0,2.7,16.0,229.0,314.71,247.99
2016,7,13,6,45,678.0,60.5,2.55,16.5,280.0,371.35,297.06
2016,7,13,7,0,722.0,65.0,2.4,17.0,331.0,432.63,348.08
2016,7,13,7,15,753.0,68.5,2.3,17.5,382.5,489.13,393.63
2016,7,13,7,30,784.0,72.0,2.2,18.0,434.0,547.37,438.74
2016,7,13,7,45,807.0,75.0,2.1,18.5,485.0,601.42,478.95
2016,7,13,8,0,830.0,78.0,2.0,19.0,536.0,652.79,515.36
2016,7,13,8,15,847.5,80.5,2.0,19.5,584.0,702.61,548.45
2016,7,13,8,30,865.0,83.0,2.0,20.0,632.0,751.8,580.36
2016,7,13,8,45,878.5,85.0,2.0,20.5,676.5,796.36,608.38
2016,7,13,9,0,892.0,87.0,2.0,21.0,721.0,839.47,634.93
2016,7,13,9,15,902.5,88.5,2.0,21.5,761.0,877.75,657.78
2016,7,13,9,30,913.0,90.0,2.0,22.0,801.0,913.93,678.94
2016,7,13,9,45,908.0,98.5,2.0,22.5,832.0,941.12,693.95
2016,7,13,10,0,903.0,107.0,2.0,23.0,863.0,964.99,706.79
2016,7,13,10,15,909.5,108.5,2.1,23.5,892.0,989.15,720.93
2016,7,13,10,30,916.0,110.0,2.2,24.0,921.0,1010.39,733.18
2016,7,13,10,45,920.5,111.0,2.3,24.5,943.0,1026.1,741.93
2016,7,13,11,0,925.0,112.0,2.4,25.0,965.0,1038.64,748.76
2016,7,13,11,15,928.0,112.5,2.5,25.0,980.0,1045.91,753.82
2016,7,13,11,30,931.0,113.0,2.6,25.0,995.0,1049.87,756.92
2016,7,13,11,45,932.5,113.5,2.75,25.0,1002.5,1049.0,757.55
2016,7,13,12,0,934.0,114.0,2.9,25.0,1010.0,1044.8,756.14
2016,7,13,12,15,934.0,114.0,3.1,25.0,1010.0,1035.31,751.8
2016,7,13,12,30,934.0,114.0,3.3,25.0,1010.0,1022.6,745.35
2016,7,13,12,45,936.0,111.5,3.5,25.5,1003.5,1006.15,734.95
2016,7,13,13,0,938.0,109.0,3.7,26.0,997.0,986.52,722.41
2016,7,13,13,15,935.0,108.5,3.85,26.0,982.5,961.19,707.13
2016,7,13,13,30,932.0,108.0,4.0,26.0,968.0,933.04,689.86
2016,7,13,13,45,928.0,107.0,4.2,26.0,946.0,900.86,669.96
2016,7,13,14,0,924.0,106.0,4.4,26.0,924.0,866.19,648.1
2016,7,13,14,15,917.5,105.0,4.45,25.5,895.5,827.22,623.61
2016,7,13,14,30,911.0,104.0,4.5,25.0,867.0,786.26,597.47
2016,7,13,14,45,903.0,102.0,4.6,25.0,832.5,741.49,567.44
2016,7,13,15,0,895.0,100.0,4.7,25.0,798.0,695.26,535.49
2016,7,13,15,15,884.0,98.5,4.7,24.5,758.0,646.39,499.76
2016,7,13,15,30,873.0,97.0,4.7,24.0,718.0,596.75,462.42
2016,7,13,15,45,859.0,94.5,4.75,24.0,673.5,544.07,420.96
2016,7,13,16,0,845.0,92.0,4.8,24.0,629.0,491.38,378.34
2016,7,13,16,15,827.0,89.5,4.75,23.5,581.0,434.41,331.81
2016,7,13,16,30,809.0,87.0,4.7,23.0,533.0,380.93,286.62
2016,7,13,16,45,785.0,83.5,4.7,23.0,482.5,325.77,238.73
2016,7,13,17,0,761.0,80.0,4.7,23.0,432.0,272.68,191.95
2016,7,13,17,15,728.5,76.0,4.6,22.5,380.5,219.6,146.02
2016,7,13,17,30,696.0,72.0,4.5,22.0,329.0,167.08,102.05
2016,7,13,17,45,651.0,66.5,4.4,21.5,278.5,118.13,64.99
2016,7,13,18,0,606.0,61.0,4.3,21.0,228.0,74.26,38.37
2016,7,13,18,15,539.5,54.0,4.2,20.5,179.5,37.26,26.84
2016,7,13,18,30,473.0,47.0,4.1,20.0,131.0,34.06,23.81
2016,7,13,18,45,369.0,37.0,4.0,19.5,90.0,27.83,17.92
2016,7,13,19,0,265.0,27.0,3.9,19.0,49.0,21.17,9.85
2016,7,13,19,15,132.5,13.5,3.85,18.5,24.5,13.27,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.5,2.2,14.5,24.5,29.66,0.0
2016,7,14,5,30,290.0,25.0,2.1,15.0,49.0,82.78,41.03
2016,7,14,5,45,396.0,34.0,2.05,15.5,90.5,133.3,88.6
2016,7,14,6,0,502.0,43.0,2.0,16.0,132.0,194.51,140.78
2016,7,14,6,15,567.5,49.5,1.9,16.5,180.0,250.75,190.54
2016,7,14,6,30,633.0,56.0,1.8,17.0,228.0,313.58,245.03
2016,7,14,6,45,678.0,60.5,1.75,17.5,279.5,370.58,293.86
2016,7,14,7,0,723.0,65.0,1.7,18.0,331.0,432.34,344.73
2016,7,14,7,15,754.5,68.5,1.7,18.5,382.5,489.18,390.17
2016,7,14,7,30,786.0,72.0,1.7,19.0,434.0,547.81,435.29
2016,7,14,7,45,810.5,75.0,1.7,19.5,485.0,602.93,476.18
2016,7,14,8,0,835.0,78.0,1.7,20.0,536.0,655.49,513.55
2016,7,14,8,15,852.5,80.0,1.7,20.5,584.5,705.0,545.98
2016,7,14,8,30,870.0,82.0,1.7,21.0,633.0,753.88,577.25
2016,7,14,8,45,884.0,84.0,1.75,21.5,678.0,799.07,605.78
2016,7,14,9,0,898.0,86.0,1.8,22.0,723.0,842.83,632.91
2016,7,14,9,15,908.5,87.5,1.8,22.5,763.5,881.34,655.63
2016,7,14,9,30,919.0,89.0,1.8,23.0,804.0,917.73,676.66
2016,7,14,9,45,925.0,92.0,1.85,23.5,838.5,949.29,694.9
2016,7,14,10,0,931.0,95.0,1.9,24.0,873.0,978.1,711.28
2016,7,14,10,15,937.5,96.0,1.95,24.0,902.0,1002.36,726.12
2016,7,14,10,30,944.0,97.0,2.0,24.0,931.0,1023.61,739.12
2016,7,14,10,45,947.5,98.0,2.1,24.5,953.0,1038.8,747.54
2016,7,14,11,0,951.0,99.0,2.2,25.0,975.0,1050.69,753.99
2016,7,14,11,15,954.0,99.5,2.35,25.0,990.5,1058.2,759.84
2016,7,14,11,30,957.0,100.0,2.5,25.0,1006.0,1062.31,763.65
2016,7,14,11,45,958.5,100.5,2.65,25.5,1014.0,1061.49,762.9
2016,7,14,12,0,960.0,101.0,2.8,26.0,1022.0,1057.25,760.06
2016,7,14,12,15,960.0,101.0,2.9,25.5,1022.0,1047.62,756.35
2016,7,14,12,30,960.0,101.0,3.0,25.0,1022.0,1034.66,750.57
2016,7,14,12,45,708.5,244.5,3.2,25.0,921.5,928.29,682.82
2016,7,14,13,0,457.0,388.0,3.4,25.0,821.0,818.12,603.42
2016,7,14,13,15,697.0,248.5,3.45,25.0,897.0,886.82,658.93
2016,7,14,13,30,937.0,109.0,3.5,25.0,973.0,938.3,693.76
2016,7,14,13,45,932.0,108.5,3.6,25.0,951.0,905.58,672.59
2016,7,14,14,0,927.0,108.0,3.7,25.0,929.0,870.42,650.22
2016,7,14,14,15,920.5,107.0,3.75,24.5,900.0,831.31,625.88
2016,7,14,14,30,914.0,106.0,3.8,24.0,871.0,790.2,599.82
2016,7,14,14,45,905.0,104.5,3.85,24.0,836.0,745.04,569.37
2016,7,14,15,0,896.0,103.0,3.9,24.0,801.0,698.49,537.02
2016,7,14,15,15,884.5,101.0,3.9,23.5,760.5,648.74,500.88
2016,7,14,15,30,873.0,99.0,3.9,23.0,720.0,598.28,463.15
2016,7,14,15,45,858.0,97.0,3.95,23.0,675.0,545.48,421.77
2016,7,14,16,0,843.0,95.0,4.0,23.0,630.0,490.26,377.44
2016,7,14,16,15,824.0,92.0,4.0,22.5,581.5,435.0,332.4
2016,7,14,16,30,805.0,89.0,4.0,22.0,533.0,380.8,286.83
2016,7,14,16,45,779.0,86.0,4.05,21.5,482.0,325.63,239.53
2016,7,14,17,0,753.0,83.0,4.1,21.0,431.0,272.75,193.33
2016,7,14,17,15,719.5,78.5,4.1,20.5,379.0,219.41,147.12
2016,7,14,17,30,686.0,74.0,4.1,20.0,327.0,166.64,102.83
2016,7,14,17,45,637.5,69.0,4.1,19.5,276.0,118.29,66.25
2016,7,14,18,0,589.0,64.0,4.1,19.0,225.0,75.41,40.37
2016,7,14,18,15,519.5,56.5,4.0,18.5,177.0,39.49,29.02
2016,7,14,18,30,450.0,49.0,3.9,18.0,129.0,35.97,25.67
2016,7,14,18,45,345.0,38.5,3.8,17.5,88.5,29.35,19.35
2016,7,14,19,0,240.0,28.0,3.7,17.0,48.0,22.26,10.52
2016,7,14,19,15,120.0,14.0,3.6,16.5,24.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,130.0,13.0,3.0,13.0,23.0,28.17,0.0
2016,7,15,5,30,260.0,26.0,3.1,13.0,46.0,77.95,37.85
2016,7,15,5,45,366.5,35.5,3.25,13.5,86.5,127.74,85.68
2016,7,15,6,0,473.0,45.0,3.4,14.0,127.0,187.94,137.46
2016,7,15,6,15,540.5,51.5,3.3,14.5,175.0,243.29,187.03
2016,7,15,6,30,608.0,58.0,3.2,15.0,223.0,305.44,241.86
2016,7,15,6,45,308.0,91.0,3.15,15.5,175.0,239.75,193.73
2016,7,15,7,0,8.0,124.0,3.1,16.0,127.0,126.78,100.86
2016,7,15,7,15,32.0,152.5,3.0,16.5,167.0,173.17,139.07
2016,7,15,7,30,56.0,181.0,2.9,17.0,207.0,218.45,175.53
2016,7,15,7,45,66.0,205.0,2.8,17.5,239.0,252.11,201.79
2016,7,15,8,0,76.0,229.0,2.7,18.0,271.0,286.51,228.16
2016,7,15,8,15,136.0,254.5,2.7,18.0,337.5,365.8,290.76
2016,7,15,8,30,196.0,280.0,2.7,18.0,404.0,443.3,350.59
2016,7,15,8,45,541.5,184.0,2.7,18.5,560.0,640.22,505.08
2016,7,15,9,0,887.0,88.0,2.7,19.0,716.0,835.35,643.92
2016,7,15,9,15,898.0,90.0,2.7,19.5,756.5,874.52,666.74
2016,7,15,9,30,909.0,92.0,2.7,20.0,797.0,911.63,689.16
2016,7,15,9,45,915.5,94.5,2.7,20.5,831.5,942.87,707.37
2016,7,15,10,0,922.0,97.0,2.7,21.0,866.0,971.43,723.67
2016,7,15,10,15,928.5,98.0,2.7,21.0,895.5,995.54,738.35
2016,7,15,10,30,935.0,99.0,2.7,21.0,925.0,1016.68,751.13
2016,7,15,10,45,940.5,99.0,2.75,21.5,947.5,1032.68,759.63
2016,7,15,11,0,946.0,99.0,2.8,22.0,970.0,1045.47,766.15
2016,7,15,11,15,949.0,99.5,2.8,22.0,985.0,1052.99,770.35
2016,7,15,11,30,952.0,100.0,2.8,22.0,1000.0,1057.11,772.52
2016,7,15,11,45,954.5,100.0,2.85,22.0,1008.5,1056.8,772.48
2016,7,15,12,0,957.0,100.0,2.9,22.0,1017.0,1053.08,770.38
2016,7,15,12,15,957.0,100.0,2.95,22.0,1017.0,1043.5,764.6
2016,7,15,12,30,957.0,100.0,3.0,22.0,1017.0,1030.59,756.8
2016,7,15,12,45,948.0,104.5,3.05,22.0,1007.5,1010.34,744.25
2016,7,15,13,0,939.0,109.0,3.1,22.0,998.0,987.17,729.85
2016,7,15,13,15,936.0,108.5,3.1,22.0,983.0,961.8,713.59
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,933.61,695.43
2016,7,15,13,45,717.5,221.5,3.1,22.0,874.0,834.75,629.02
2016,7,15,14,0,502.0,335.0,3.1,22.0,780.0,740.98,558.73
2016,7,15,14,15,516.0,311.0,3.1,22.0,755.5,708.72,537.52
2016,7,15,14,30,530.0,287.0,3.1,22.0,731.0,674.33,514.03
2016,7,15,14,45,530.0,273.0,3.1,22.0,701.0,637.24,487.74
2016,7,15,15,0,530.0,259.0,3.1,22.0,671.0,599.09,460.22
2016,7,15,15,15,697.5,179.5,3.1,21.5,692.5,603.18,466.65
2016,7,15,15,30,865.0,100.0,3.1,21.0,714.0,594.22,461.73
2016,7,15,15,45,846.5,99.0,3.1,21.0,668.5,540.84,419.6
2016,7,15,16,0,828.0,98.0,3.1,21.0,623.0,485.44,375.09
2016,7,15,16,15,808.5,95.0,3.15,20.5,574.5,430.69,330.55
2016,7,15,16,30,789.0,92.0,3.2,20.0,526.0,377.06,285.48
2016,7,15,16,45,597.5,123.0,3.25,19.5,434.0,297.85,222.61
2016,7,15,17,0,406.0,154.0,3.3,19.0,342.0,240.39,178.67
2016,7,15,17,15,532.5,116.5,3.35,18.5,331.5,210.5,147.78
2016,7,15,17,30,659.0,79.0,3.4,18.0,321.0,166.11,104.25
2016,7,15,17,45,603.0,74.0,3.45,18.0,269.5,118.46,68.27
2016,7,15,18,0,547.0,69.0,3.5,18.0,218.0,77.15,43.44
2016,7,15,18,15,476.0,61.0,3.45,17.5,171.0,43.55,32.71
2016,7,15,18,30,405.0,53.0,3.4,17.0,124.0,39.83,29.13
2016,7,15,18,45,298.0,41.0,3.35,16.5,84.5,31.24,21.02
2016,7,15,19,0,191.0,29.0,3.3,16.0,45.0,22.62,10.55
2016,7,15,19,15,95.5,14.5,3.25,15.5,22.5,14.25,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.0,13.0,3.4,14.0,22.0,26.58,0.0
2016,7,16,5,30,236.0,26.0,3.4,14.0,44.0,73.19,33.95
2016,7,16,5,45,345.0,36.0,3.45,14.5,84.0,122.96,82.02
2016,7,16,6,0,454.0,46.0,3.5,15.0,124.0,183.11,133.36
2016,7,16,6,15,523.0,53.0,3.4,15.5,171.5,238.46,182.6
2016,7,16,6,30,592.0,60.0,3.3,16.0,219.0,300.79,237.3
2016,7,16,6,45,333.0,100.5,3.2,16.5,194.0,260.73,209.85
2016,7,16,7,0,74.0,141.0,3.1,17.0,169.0,180.97,145.39
2016,7,16,7,15,64.5,160.5,3.0,17.0,187.0,199.4,160.5
2016,7,16,7,30,55.0,180.0,2.9,17.0,205.0,216.81,174.14
2016,7,16,7,45,212.0,191.5,2.85,17.5,305.0,341.64,275.79
2016,7,16,8,0,369.0,203.0,2.8,18.0,405.0,469.08,376.06
2016,7,16,8,15,602.5,147.0,2.75,18.5,511.5,602.54,479.74
2016,7,16,8,30,836.0,91.0,2.7,19.0,618.0,736.78,577.25
2016,7,16,8,45,852.5,92.5,2.7,19.5,663.0,782.19,605.98
2016,7,16,9,0,869.0,94.0,2.7,20.0,708.0,826.43,634.07
2016,7,16,9,15,880.0,96.0,2.7,20.0,748.5,865.05,659.07
2016,7,16,9,30,891.0,98.0,2.7,20.0,789.0,901.65,682.5
2016,7,16,9,45,898.5,100.0,2.75,20.5,823.5,932.82,701.15
2016,7,16,10,0,906.0,102.0,2.8,21.0,858.0,961.4,717.99
2016,7,16,10,15,912.5,103.5,2.85,21.0,887.0,985.74,733.35
2016,7,16,10,30,919.0,105.0,2.9,21.0,916.0,1007.16,746.85
2016,7,16,10,45,923.0,106.5,2.95,21.0,938.0,1023.06,756.79
2016,7,16,11,0,927.0,108.0,3.0,21.0,960.0,1035.76,764.77
2016,7,16,11,15,930.5,108.5,3.05,21.0,975.5,1043.63,769.72
2016,7,16,11,30,934.0,109.0,3.1,21.0,991.0,1048.19,772.66
2016,7,16,11,45,935.5,109.5,3.2,21.5,999.0,1047.39,771.18
2016,7,16,12,0,937.0,110.0,3.3,22.0,1007.0,1043.24,767.65
2016,7,16,12,15,937.5,110.0,3.35,22.0,1008.0,1034.27,762.15
2016,7,16,12,30,938.0,110.0,3.4,22.0,1009.0,1022.04,754.62
2016,7,16,12,45,936.0,110.5,3.5,22.0,1001.5,1004.7,744.18
2016,7,16,13,0,934.0,111.0,3.6,22.0,994.0,984.3,731.71
2016,7,16,13,15,932.0,110.5,3.6,21.5,979.5,959.93,717.3
2016,7,16,13,30,930.0,110.0,3.6,21.0,965.0,932.7,700.91
2016,7,16,13,45,927.5,108.0,3.65,21.0,944.0,900.83,680.23
2016,7,16,14,0,925.0,106.0,3.7,21.0,923.0,866.37,657.66
2016,7,16,14,15,919.0,105.0,3.75,21.0,895.0,827.69,631.96
2016,7,16,14,30,913.0,104.0,3.8,21.0,867.0,786.97,604.59
2016,7,16,14,45,906.0,102.0,3.85,21.0,833.0,742.74,574.42
2016,7,16,15,0,899.0,100.0,3.9,21.0,799.0,696.96,542.29
2016,7,16,15,15,888.5,98.0,3.95,20.5,759.0,647.65,506.14
2016,7,16,15,30,878.0,96.0,4.0,20.0,719.0,597.52,468.26
2016,7,16,15,45,864.5,94.0,4.05,20.0,674.5,545.22,426.67
2016,7,16,16,0,851.0,92.0,4.1,20.0,630.0,492.85,383.84
2016,7,16,16,15,833.0,89.0,4.1,19.5,582.0,435.02,336.24
2016,7,16,16,30,815.0,86.0,4.1,19.0,534.0,380.66,289.89
2016,7,16,16,45,791.5,82.5,4.2,19.0,483.0,325.26,241.25
2016,7,16,17,0,768.0,79.0,4.3,19.0,432.0,271.86,193.63
2016,7,16,17,15,735.5,75.0,4.3,18.5,380.5,218.33,146.73
2016,7,16,17,30,703.0,71.0,4.3,18.0,329.0,168.24,104.22
2016,7,16,17,45,657.0,66.0,4.3,17.5,277.5,116.4,64.56
2016,7,16,18,0,611.0,61.0,4.3,17.0,226.0,72.58,38.23
2016,7,16,18,15,542.5,54.0,4.2,16.5,177.5,37.52,27.53
2016,7,16,18,30,474.0,47.0,4.1,16.0,129.0,34.35,24.45
2016,7,16,18,45,363.5,37.0,4.1,15.5,88.0,28.13,18.42
2016,7,16,19,0,253.0,27.0,4.1,15.0,47.0,21.47,9.45
2016,7,16,19,15,126.5,13.5,4.1,14.5,23.5,13.27,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,134.0,12.0,4.45,13.5,22.0,27.27,0.0
2016,7,17,5,30,268.0,24.0,4.5,14.0,44.0,75.95,33.04
2016,7,17,5,45,382.0,33.0,4.6,14.5,85.0,127.57,84.22
2016,7,17,6,0,496.0,42.0,4.7,15.0,126.0,189.84,137.7
2016,7,17,6,15,248.0,55.5,4.65,15.0,97.5,147.75,113.77
2016,7,17,6,30,0.0,69.0,4.6,15.0,69.0,67.39,51.59
2016,7,17,6,45,0.0,84.5,4.6,15.5,84.5,82.73,64.54
2016,7,17,7,0,0.0,100.0,4.6,16.0,100.0,98.06,77.18
2016,7,17,7,15,0.0,118.5,4.55,16.0,118.5,116.47,92.31
2016,7,17,7,30,0.0,137.0,4.5,16.0,137.0,134.88,107.24
2016,7,17,7,45,5.5,160.0,4.45,16.5,163.0,161.38,128.5
2016,7,17,8,0,11.0,183.0,4.4,17.0,189.0,188.37,149.85
2016,7,17,8,15,21.5,212.5,4.4,17.0,225.5,226.1,180.0
2016,7,17,8,30,32.0,242.0,4.4,17.0,262.0,271.25,215.66
2016,7,17,8,45,30.5,255.5,4.45,17.5,276.0,284.73,225.19
2016,7,17,9,0,29.0,269.0,4.5,18.0,290.0,298.03,234.56
2016,7,17,9,15,19.5,247.0,4.55,18.0,261.5,260.58,204.49
2016,7,17,9,30,10.0,225.0,4.6,18.0,233.0,230.1,179.87
2016,7,17,9,45,13.5,254.5,4.65,18.5,266.0,263.03,205.16
2016,7,17,10,0,17.0,284.0,4.7,19.0,299.0,296.09,230.12
2016,7,17,10,15,31.0,331.0,4.7,19.0,358.5,365.0,283.04
2016,7,17,10,30,45.0,378.0,4.7,19.0,418.0,427.27,330.05
2016,7,17,10,45,35.0,362.0,4.75,19.0,393.5,400.39,308.99
2016,7,17,11,0,25.0,346.0,4.8,19.0,369.0,373.39,288.04
2016,7,17,11,15,35.0,378.5,4.8,19.0,411.5,416.04,320.44
2016,7,17,11,30,45.0,411.0,4.8,19.0,454.0,458.39,352.13
2016,7,17,11,45,67.0,437.0,4.8,19.5,501.5,505.55,386.95
2016,7,17,12,0,89.0,463.0,4.8,20.0,549.0,551.98,420.71
2016,7,17,12,15,87.0,461.5,4.9,19.5,545.5,545.95,417.04
2016,7,17,12,30,85.0,460.0,5.0,19.0,542.0,539.59,413.34
2016,7,17,12,45,279.0,422.5,5.1,19.0,687.0,691.81,532.25
2016,7,17,13,0,473.0,385.0,5.2,19.0,832.0,830.18,637.15
2016,7,17,13,15,313.0,420.5,5.3,19.0,715.0,702.94,540.84
2016,7,17,13,30,153.0,456.0,5.4,19.0,598.0,582.85,448.53
2016,7,17,13,45,193.0,441.0,5.5,19.0,615.0,595.28,460.03
2016,7,17,14,0,233.0,426.0,5.6,19.0,632.0,604.84,468.82
2016,7,17,14,15,178.5,413.0,5.65,18.5,568.0,538.74,419.3
2016,7,17,14,30,124.0,400.0,5.7,18.0,504.0,476.25,371.98
2016,7,17,14,45,112.0,380.0,5.8,18.0,471.0,441.41,345.82
2016,7,17,15,0,100.0,360.0,5.9,18.0,438.0,408.42,320.77
2016,7,17,15,15,108.0,342.0,5.95,18.0,422.0,390.19,307.32
2016,7,17,15,30,116.0,324.0,6.0,18.0,406.0,369.45,291.68
2016,7,17,15,45,129.5,303.5,6.1,18.0,389.5,349.84,276.77
2016,7,17,16,0,143.0,283.0,6.2,18.0,373.0,328.86,260.41
2016,7,17,16,15,142.0,260.5,6.2,17.5,344.5,298.58,236.69
2016,7,17,16,30,141.0,238.0,6.2,17.0,316.0,268.45,212.67
2016,7,17,16,45,94.5,208.0,6.25,16.5,258.5,220.61,174.82
2016,7,17,17,0,48.0,178.0,6.3,16.0,201.0,175.31,139.19
2016,7,17,17,15,114.5,160.0,6.2,15.5,204.5,165.79,129.12
2016,7,17,17,30,181.0,142.0,6.1,15.0,208.0,152.13,114.84
2016,7,17,17,45,387.5,100.5,6.1,15.0,213.5,118.67,78.61
2016,7,17,18,0,594.0,59.0,6.1,15.0,219.0,69.37,36.64
2016,7,17,18,15,526.0,52.5,6.0,14.5,172.0,36.32,26.68
2016,7,17,18,30,458.0,46.0,5.9,14.0,125.0,33.53,23.92
2016,7,17,18,45,345.0,36.0,5.8,14.0,84.5,27.27,17.76
2016,7,17,19,0,232.0,26.0,5.7,14.0,44.0,20.58,8.48
2016,7,17,19,15,116.0,13.0,5.65,13.5,22.0,12.78,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.5,4.1,13.0,20.5,25.62,0.0
2016,7,18,5,30,251.0,23.0,4.1,13.0,41.0,71.44,29.09
2016,7,18,5,45,364.0,32.0,4.1,13.5,81.0,122.03,80.41
2016,7,18,6,0,477.0,41.0,4.1,14.0,121.0,182.9,132.75
2016,7,18,6,15,542.5,47.0,4.05,14.5,167.5,236.98,181.58
2016,7,18,6,30,608.0,53.0,4.0,15.0,214.0,297.71,235.69
2016,7,18,6,45,304.0,70.5,3.95,15.5,151.0,214.36,173.26
2016,7,18,7,0,0.0,88.0,3.9,16.0,88.0,85.83,66.81
2016,7,18,7,15,0.0,109.5,3.85,16.0,109.5,107.28,84.65
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,128.76,102.14
2016,7,18,7,45,0.0,133.0,3.8,16.5,133.0,130.34,102.88
2016,7,18,8,0,0.0,135.0,3.8,17.0,135.0,132.04,103.72
2016,7,18,8,15,7.0,174.0,3.75,17.0,178.5,176.24,139.43
2016,7,18,8,30,14.0,213.0,3.7,17.0,222.0,221.18,175.15
2016,7,18,8,45,63.5,267.0,3.7,17.5,311.0,323.22,256.15
2016,7,18,9,0,113.0,321.0,3.7,18.0,400.0,430.8,338.78
2016,7,18,9,15,89.0,331.0,3.7,18.0,396.0,415.63,325.38
2016,7,18,9,30,65.0,341.0,3.7,18.0,392.0,406.41,316.9
2016,7,18,9,45,62.0,354.5,3.75,18.5,405.0,418.6,324.89
2016,7,18,10,0,59.0,368.0,3.8,19.0,418.0,430.41,332.47
2016,7,18,10,15,130.5,398.5,3.85,19.0,512.5,539.1,415.26
2016,7,18,10,30,202.0,429.0,3.9,19.0,607.0,641.38,491.05
2016,7,18,10,45,231.0,435.5,3.95,19.5,644.0,677.71,516.2
2016,7,18,11,0,260.0,442.0,4.0,20.0,681.0,721.18,546.36
2016,7,18,11,15,273.5,436.5,4.05,20.0,691.5,728.26,551.5
2016,7,18,11,30,287.0,431.0,4.1,20.0,702.0,734.33,556.18
2016,7,18,11,45,607.5,265.0,4.15,20.0,844.0,888.24,675.67
2016,7,18,12,0,928.0,99.0,4.2,20.0,986.0,1022.7,767.72
2016,7,18,12,15,928.5,99.0,4.25,20.0,986.5,1013.9,760.96
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,1001.85,753.22
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,986.39,743.26
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,967.67,731.11
2016,7,18,13,15,936.0,90.5,4.4,20.0,961.5,943.29,714.9
2016,7,18,13,30,934.0,90.0,4.4,20.0,947.0,916.02,696.73
2016,7,18,13,45,932.5,87.5,4.45,20.0,926.5,884.43,675.9
2016,7,18,14,0,931.0,85.0,4.5,20.0,906.0,850.18,653.07
2016,7,18,14,15,925.5,84.0,4.5,20.0,878.5,811.73,626.77
2016,7,18,14,30,920.0,83.0,4.5,20.0,851.0,771.19,598.79
2016,7,18,14,45,915.0,81.0,4.5,20.0,817.5,728.14,568.74
2016,7,18,15,0,910.0,79.0,4.5,20.0,784.0,683.34,537.11
2016,7,18,15,15,900.5,77.5,4.5,20.0,745.0,634.69,499.94
2016,7,18,15,30,891.0,76.0,4.5,20.0,706.0,585.1,460.92
2016,7,18,15,45,880.5,73.5,4.5,20.0,662.5,533.33,419.21
2016,7,18,16,0,870.0,71.0,4.5,20.0,619.0,481.2,376.03
2016,7,18,16,15,854.0,69.0,4.55,19.5,572.0,427.07,330.8
2016,7,18,16,30,838.0,67.0,4.6,19.0,525.0,373.57,284.65
2016,7,18,16,45,817.5,64.0,4.65,18.5,475.5,318.62,236.22
2016,7,18,17,0,797.0,61.0,4.7,18.0,426.0,265.27,188.31
2016,7,18,17,15,768.0,58.0,4.75,17.5,375.0,208.37,137.96
2016,7,18,17,30,739.0,55.0,4.8,17.0,324.0,157.92,94.59
2016,7,18,17,45,698.0,51.0,4.9,17.0,273.5,108.58,56.69
2016,7,18,18,0,657.0,47.0,5.0,17.0,223.0,63.89,30.33
2016,7,18,18,15,595.0,42.0,4.95,16.5,175.5,30.31,21.15
2016,7,18,18,30,533.0,37.0,4.9,16.0,128.0,28.08,18.93
2016,7,18,18,45,428.0,29.5,4.85,15.5,87.0,21.43,12.62
2016,7,18,19,0,323.0,22.0,4.8,15.0,46.0,16.81,5.49
2016,7,18,19,15,161.5,11.0,4.65,14.5,23.0,10.81,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,156.0,10.5,3.25,13.0,21.5,27.89,0.0
2016,7,19,5,30,312.0,21.0,3.3,13.0,43.0,78.81,29.28
2016,7,19,5,45,419.5,29.0,3.4,13.5,83.5,130.45,84.82
2016,7,19,6,0,527.0,37.0,3.5,14.0,124.0,190.47,137.18
2016,7,19,6,15,591.0,42.0,3.45,14.0,171.5,245.72,187.71
2016,7,19,6,30,655.0,47.0,3.4,14.0,219.0,307.35,243.36
2016,7,19,6,45,327.5,66.5,3.4,14.5,152.5,219.72,178.03
2016,7,19,7,0,0.0,86.0,3.4,15.0,86.0,83.81,65.37
2016,7,19,7,15,5.0,119.5,3.4,15.5,122.0,120.24,95.67
2016,7,19,7,30,10.0,153.0,3.4,16.0,158.0,157.32,125.81
2016,7,19,7,45,5.0,156.0,3.45,16.5,158.5,157.02,124.78
2016,7,19,8,0,0.0,159.0,3.5,17.0,159.0,156.41,123.51
2016,7,19,8,15,4.5,179.0,3.55,17.0,181.5,179.58,141.98
2016,7,19,8,30,9.0,199.0,3.6,17.0,204.0,203.1,160.53
2016,7,19,8,45,22.0,238.5,3.65,17.5,253.5,253.66,200.26
2016,7,19,9,0,35.0,278.0,3.7,18.0,303.0,312.67,245.75
2016,7,19,9,15,40.0,300.5,3.75,18.0,330.5,341.07,267.14
2016,7,19,9,30,45.0,323.0,3.8,18.0,358.0,369.6,288.56
2016,7,19,9,45,86.5,360.5,3.85,18.5,431.5,447.41,347.81
2016,7,19,10,0,128.0,398.0,3.9,19.0,505.0,535.05,412.69
2016,7,19,10,15,186.5,409.5,3.95,19.0,571.0,604.25,464.54
2016,7,19,10,30,245.0,421.0,4.0,19.0,637.0,682.7,522.15
2016,7,19,10,45,589.5,258.0,4.05,19.0,794.0,862.1,661.18
2016,7,19,11,0,934.0,95.0,4.1,19.0,951.0,1028.26,775.51
2016,7,19,11,15,936.5,95.5,4.1,19.0,965.5,1035.32,778.39
2016,7,19,11,30,939.0,96.0,4.1,19.0,980.0,1039.01,780.4
2016,7,19,11,45,941.0,95.5,4.2,19.5,988.0,1037.8,778.41
2016,7,19,12,0,943.0,95.0,4.3,20.0,996.0,1033.21,774.28
2016,7,19,12,15,943.5,95.0,4.35,20.0,996.5,1024.29,768.55
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,1012.07,760.69
2016,7,19,12,45,937.5,98.5,4.45,20.0,988.0,993.44,748.69
2016,7,19,13,0,931.0,102.0,4.5,20.0,979.0,971.83,734.81
2016,7,19,13,15,928.0,101.0,4.55,20.0,964.5,946.13,718.09
2016,7,19,13,30,925.0,100.0,4.6,20.0,950.0,917.62,699.4
2016,7,19,13,45,925.0,97.0,4.7,20.5,929.5,887.02,678.17
2016,7,19,14,0,925.0,94.0,4.8,21.0,909.0,853.68,654.92
2016,7,19,14,15,919.0,93.0,4.85,20.5,880.5,814.97,629.92
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,774.22,603.1
2016,7,19,14,45,908.0,89.0,5.0,20.0,818.5,730.4,572.74
2016,7,19,15,0,903.0,86.0,5.1,20.0,785.0,684.86,540.61
2016,7,19,15,15,892.5,84.5,5.1,20.0,745.0,635.82,502.63
2016,7,19,15,30,882.0,83.0,5.1,20.0,705.0,585.94,463.1
2016,7,19,15,45,871.5,80.0,5.2,20.0,661.5,534.05,421.26
2016,7,19,16,0,861.0,77.0,5.3,20.0,618.0,481.81,377.89
2016,7,19,16,15,844.0,74.5,5.3,19.5,570.5,427.16,331.9
2016,7,19,16,30,827.0,72.0,5.3,19.0,523.0,373.27,285.18
2016,7,19,16,45,808.0,68.5,5.35,19.0,474.0,318.84,236.52
2016,7,19,17,0,789.0,65.0,5.4,19.0,425.0,262.42,185.74
2016,7,19,17,15,759.0,61.5,5.35,18.5,374.0,208.71,138.1
2016,7,19,17,30,729.0,58.0,5.3,18.0,323.0,158.12,94.85
2016,7,19,17,45,689.5,53.5,5.25,17.5,272.5,109.02,57.43
2016,7,19,18,0,650.0,49.0,5.2,17.0,222.0,64.44,31.37
2016,7,19,18,15,586.0,43.5,5.05,16.5,174.5,31.73,22.4
2016,7,19,18,30,522.0,38.0,4.9,16.0,127.0,29.12,19.83
2016,7,19,18,45,418.5,30.0,4.75,15.5,86.0,21.96,13.04
2016,7,19,19,0,315.0,22.0,4.6,15.0,45.0,16.9,5.11
2016,7,19,19,15,157.5,11.0,4.5,14.5,22.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,156.5,10.0,3.35,13.0,20.5,27.23,0.0
2016,7,20,5,30,313.0,20.0,3.5,13.0,41.0,77.21,25.67
2016,7,20,5,45,420.5,28.0,3.65,13.5,81.5,127.86,82.38
2016,7,20,6,0,528.0,36.0,3.8,14.0,122.0,188.98,135.76
2016,7,20,6,15,592.5,41.5,3.75,14.5,170.0,244.9,186.57
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,307.31,242.41
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,364.74,293.42
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,425.72,345.72
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,482.14,393.39
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,537.66,438.94
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,591.32,480.7
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,645.3,520.63
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.0,695.18,554.88
2016,7,20,8,30,880.0,70.0,3.4,18.0,619.0,744.36,587.88
2016,7,20,8,45,893.0,71.5,3.4,18.5,663.5,788.85,617.04
2016,7,20,9,0,906.0,73.0,3.4,19.0,708.0,831.83,644.67
2016,7,20,9,15,916.0,74.5,3.4,19.0,748.5,870.46,670.1
2016,7,20,9,30,926.0,76.0,3.4,19.0,789.0,906.92,693.82
2016,7,20,9,45,924.5,82.5,3.4,19.5,822.0,935.94,710.93
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,961.78,725.79
2016,7,20,10,15,929.5,90.0,3.45,20.5,883.5,986.11,739.94
2016,7,20,10,30,936.0,91.0,3.5,21.0,912.0,1007.46,752.07
2016,7,20,10,45,942.0,91.0,3.55,21.5,935.0,1024.14,761.12
2016,7,20,11,0,948.0,91.0,3.6,22.0,958.0,1037.6,768.12
2016,7,20,11,15,951.0,91.5,3.65,22.0,973.5,1045.27,772.89
2016,7,20,11,30,954.0,92.0,3.7,22.0,989.0,1049.53,775.58
2016,7,20,11,45,957.0,91.0,3.8,22.0,997.0,1048.79,775.49
2016,7,20,12,0,960.0,90.0,3.9,22.0,1005.0,1044.62,773.26
2016,7,20,12,15,960.5,90.0,4.0,22.0,1005.5,1035.57,767.91
2016,7,20,12,30,961.0,90.0,4.1,22.0,1006.0,1023.15,760.42
2016,7,20,12,45,960.0,89.5,4.25,22.0,999.0,1005.48,749.77
2016,7,20,13,0,959.0,89.0,4.4,22.0,992.0,984.61,736.96
2016,7,20,13,15,956.5,89.0,4.5,22.0,978.0,959.76,721.29
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,931.97,703.73
2016,7,20,13,45,951.0,87.5,4.75,22.0,942.5,899.45,683.11
2016,7,20,14,0,948.0,86.0,4.9,22.0,921.0,864.29,660.39
2016,7,20,14,15,942.5,85.5,5.0,22.0,892.5,825.66,634.63
2016,7,20,14,30,937.0,85.0,5.1,22.0,864.0,784.88,607.03
2016,7,20,14,45,930.0,83.5,5.25,22.0,830.0,740.12,576.41
2016,7,20,15,0,923.0,82.0,5.4,22.0,796.0,693.73,544.13
2016,7,20,15,15,913.5,80.5,5.45,21.5,756.0,644.39,507.33
2016,7,20,15,30,904.0,79.0,5.5,21.0,716.0,594.08,468.58
2016,7,20,15,45,891.5,77.0,5.6,21.0,671.5,540.99,425.74
2016,7,20,16,0,879.0,75.0,5.7,21.0,627.0,487.71,381.5
2016,7,20,16,15,862.0,73.0,5.7,20.5,579.0,432.56,335.09
2016,7,20,16,30,845.0,71.0,5.7,20.0,531.0,378.16,287.91
2016,7,20,16,45,823.0,68.0,5.75,19.5,480.0,322.24,238.55
2016,7,20,17,0,801.0,65.0,5.8,19.0,429.0,264.63,187.18
2016,7,20,17,15,770.5,62.0,5.8,18.5,377.5,210.59,139.19
2016,7,20,17,30,740.0,59.0,5.8,18.0,326.0,159.71,95.71
2016,7,20,17,45,697.5,54.5,5.8,18.0,274.5,109.72,57.71
