Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,0,655.0,50.0,5.8,18.0,223.0,64.59,31.65
2016,7,20,18,15,589.5,44.5,5.65,17.5,175.0,32.74,23.17
2016,7,20,18,30,524.0,39.0,5.5,17.0,127.0,27.65,18.44
2016,7,20,18,45,417.0,30.5,5.4,16.5,85.5,22.51,13.38
2016,7,20,19,0,310.0,22.0,5.3,16.0,44.0,17.01,4.6
2016,7,20,19,15,155.0,11.0,5.2,15.5,22.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.5,20.0,26.46,0.0
2016,7,21,5,30,303.0,20.0,4.1,14.0,40.0,74.87,21.51
2016,7,21,5,45,413.5,28.5,4.35,14.5,80.5,127.51,81.68
2016,7,21,6,0,524.0,37.0,4.6,15.0,121.0,188.21,134.65
2016,7,21,6,15,589.5,42.5,4.6,15.0,169.0,244.25,185.87
2016,7,21,6,30,655.0,48.0,4.6,15.0,217.0,306.85,242.51
2016,7,21,6,45,698.0,52.0,4.6,15.5,268.0,364.41,293.95
2016,7,21,7,0,741.0,56.0,4.6,16.0,319.0,425.56,346.78
2016,7,21,7,15,771.0,59.0,4.5,16.5,370.0,481.96,393.98
2016,7,21,7,30,801.0,62.0,4.4,17.0,421.0,537.44,438.82
2016,7,21,7,45,823.5,64.5,4.3,17.5,471.5,591.39,480.8
2016,7,21,8,0,846.0,67.0,4.2,18.0,522.0,645.71,521.07
2016,7,21,8,15,862.5,69.0,4.1,18.0,570.0,695.26,556.18
2016,7,21,8,30,879.0,71.0,4.0,18.0,618.0,744.07,590.13
2016,7,21,8,45,892.0,72.0,3.9,18.5,662.5,788.01,618.75
2016,7,21,9,0,905.0,73.0,3.8,19.0,707.0,830.43,645.75
2016,7,21,9,15,915.0,74.5,3.75,19.0,747.0,869.07,671.12
2016,7,21,9,30,925.0,76.0,3.7,19.0,787.0,905.53,694.73
2016,7,21,9,45,931.0,78.0,3.7,19.5,821.5,936.5,713.29
2016,7,21,10,0,937.0,80.0,3.7,20.0,856.0,964.71,729.84
2016,7,21,10,15,943.0,81.0,3.75,20.0,885.0,988.91,745.35
2016,7,21,10,30,949.0,82.0,3.8,20.0,914.0,1010.06,758.86
2016,7,21,10,45,954.5,82.0,3.9,20.5,937.0,1026.49,768.14
2016,7,21,11,0,960.0,82.0,4.0,21.0,960.0,1039.63,775.32
2016,7,21,11,15,963.0,82.5,4.1,21.0,975.5,1047.44,780.54
2016,7,21,11,30,966.0,83.0,4.2,21.0,991.0,1051.79,783.61
2016,7,21,11,45,968.5,83.0,4.35,21.5,999.5,1051.63,782.61
2016,7,21,12,0,971.0,83.0,4.5,22.0,1008.0,1047.97,779.47
2016,7,21,12,15,971.5,83.0,4.65,22.0,1008.5,1038.87,774.77
2016,7,21,12,30,972.0,83.0,4.8,22.0,1009.0,1026.34,767.81
2016,7,21,12,45,963.0,88.5,4.95,22.0,1000.0,1006.98,756.21
2016,7,21,13,0,954.0,94.0,5.1,22.0,991.0,984.6,742.5
2016,7,21,13,15,952.0,93.5,5.1,21.5,977.0,959.77,727.4
2016,7,21,13,30,950.0,93.0,5.1,21.0,963.0,931.99,710.18
2016,7,21,13,45,950.0,90.0,5.15,21.0,942.5,900.61,689.31
2016,7,21,14,0,950.0,87.0,5.2,21.0,922.0,866.43,666.34
2016,7,21,14,15,944.5,86.0,5.15,21.0,893.5,827.19,639.07
2016,7,21,14,30,939.0,85.0,5.1,21.0,865.0,785.81,610.13
2016,7,21,14,45,935.5,82.0,5.1,21.0,831.5,741.95,579.41
2016,7,21,15,0,932.0,79.0,5.1,21.0,798.0,696.17,546.99
2016,7,21,15,15,922.5,77.5,5.05,20.5,758.0,646.4,509.63
2016,7,21,15,30,913.0,76.0,5.0,20.0,718.0,595.64,470.28
2016,7,21,15,45,903.0,73.0,5.0,20.0,674.0,542.45,427.22
2016,7,21,16,0,893.0,70.0,5.0,20.0,630.0,488.82,382.58
2016,7,21,16,15,877.0,68.0,5.0,19.5,581.5,433.38,335.92
2016,7,21,16,30,861.0,66.0,5.0,19.0,533.0,378.55,288.34
2016,7,21,16,45,840.5,63.0,5.05,19.0,482.5,322.26,238.07
2016,7,21,17,0,820.0,60.0,5.1,19.0,432.0,267.55,188.53
2016,7,21,17,15,790.5,57.0,5.1,18.5,380.0,212.79,139.95
2016,7,21,17,30,761.0,54.0,5.1,18.0,328.0,157.43,92.82
2016,7,21,17,45,718.0,50.5,5.1,17.5,276.0,107.13,54.94
2016,7,21,18,0,675.0,47.0,5.1,17.0,224.0,61.73,29.32
2016,7,21,18,15,611.0,41.5,4.95,16.5,175.5,30.14,20.97
2016,7,21,18,30,547.0,36.0,4.8,16.0,127.0,27.43,18.32
2016,7,21,18,45,436.5,28.5,4.7,15.5,85.0,22.65,13.52
2016,7,21,19,0,326.0,21.0,4.6,15.0,43.0,16.16,3.51
2016,7,21,19,15,163.0,10.5,4.5,14.5,21.5,10.32,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,9.5,3.75,13.5,19.5,25.86,0.0
2016,7,22,5,30,305.0,19.0,3.9,14.0,39.0,72.66,16.88
2016,7,22,5,45,415.5,27.5,4.05,14.5,79.5,125.07,79.25
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,186.99,133.27
2016,7,22,6,15,593.0,42.0,4.1,15.5,168.5,244.08,184.88
2016,7,22,6,30,660.0,48.0,4.0,16.0,217.0,307.93,241.78
2016,7,22,6,45,703.5,52.0,3.95,16.5,268.5,365.96,293.21
2016,7,22,7,0,747.0,56.0,3.9,17.0,320.0,427.64,345.98
2016,7,22,7,15,778.5,59.5,3.8,17.0,372.0,485.72,394.83
2016,7,22,7,30,810.0,63.0,3.7,17.0,424.0,543.0,441.55
2016,7,22,7,45,832.5,65.5,3.65,17.5,475.5,597.4,483.74
2016,7,22,8,0,855.0,68.0,3.6,18.0,527.0,652.15,524.25
2016,7,22,8,15,872.0,70.0,3.55,18.5,575.5,702.46,558.65
2016,7,22,8,30,889.0,72.0,3.5,19.0,624.0,752.07,591.79
2016,7,22,8,45,902.0,74.0,3.5,19.5,669.5,797.52,621.48
2016,7,22,9,0,915.0,76.0,3.5,20.0,715.0,841.42,649.59
2016,7,22,9,15,925.0,77.5,3.5,20.5,756.0,880.4,673.83
2016,7,22,9,30,935.0,79.0,3.5,21.0,797.0,917.17,696.25
2016,7,22,9,45,933.5,85.5,3.55,21.5,829.5,946.47,713.68
2016,7,22,10,0,932.0,92.0,3.6,22.0,862.0,972.56,728.88
2016,7,22,10,15,938.0,93.0,3.65,22.0,891.5,996.62,744.13
2016,7,22,10,30,944.0,94.0,3.7,22.0,921.0,1017.64,757.4
2016,7,22,10,45,949.0,94.5,3.75,22.5,943.5,1033.99,766.17
2016,7,22,11,0,954.0,95.0,3.8,23.0,966.0,1047.05,772.85
2016,7,22,11,15,957.0,95.5,3.9,23.0,981.5,1054.75,777.97
2016,7,22,11,30,960.0,96.0,4.0,23.0,997.0,1059.0,780.98
2016,7,22,11,45,962.0,95.5,4.1,23.5,1005.0,1057.75,778.97
2016,7,22,12,0,964.0,95.0,4.2,24.0,1013.0,1053.04,774.84
2016,7,22,12,15,964.0,95.0,4.3,24.0,1013.0,1043.42,769.1
2016,7,22,12,30,964.0,95.0,4.4,24.0,1013.0,1030.42,761.21
2016,7,22,12,45,961.5,95.5,4.55,24.0,1005.0,1012.22,750.31
2016,7,22,13,0,959.0,96.0,4.7,24.0,997.0,990.85,737.68
2016,7,22,13,15,956.0,95.5,4.85,24.0,982.0,964.96,721.89
2016,7,22,13,30,953.0,95.0,5.0,24.0,967.0,936.15,703.96
2016,7,22,13,45,948.5,94.5,5.15,24.0,944.5,903.27,683.02
2016,7,22,14,0,944.0,94.0,5.3,24.0,922.0,867.84,660.05
2016,7,22,14,15,938.0,93.0,5.35,23.5,893.5,828.35,634.68
2016,7,22,14,30,932.0,92.0,5.4,23.0,865.0,786.76,607.47
2016,7,22,14,45,923.5,91.0,5.5,23.0,830.0,741.49,576.24
2016,7,22,15,0,915.0,90.0,5.6,23.0,795.0,694.73,543.21
2016,7,22,15,15,904.5,88.0,5.6,22.5,754.5,644.51,505.6
2016,7,22,15,30,894.0,86.0,5.6,22.0,714.0,593.44,466.27
2016,7,22,15,45,880.0,84.5,5.65,22.0,669.0,540.38,423.47
2016,7,22,16,0,866.0,83.0,5.7,22.0,624.0,487.28,379.46
2016,7,22,16,15,848.5,80.5,5.65,21.5,575.5,431.98,333.11
2016,7,22,16,30,831.0,78.0,5.6,21.0,527.0,377.48,286.1
2016,7,22,16,45,806.0,75.5,5.6,21.0,476.0,318.47,234.2
2016,7,22,17,0,781.0,73.0,5.6,21.0,425.0,264.64,185.98
2016,7,22,17,15,748.5,69.0,5.5,20.5,373.0,210.31,138.43
2016,7,22,17,30,716.0,65.0,5.4,20.0,321.0,159.42,95.64
2016,7,22,17,45,665.5,61.0,5.35,19.5,269.0,110.49,59.56
2016,7,22,18,0,615.0,57.0,5.3,19.0,217.0,64.11,33.02
2016,7,22,18,15,544.0,50.0,5.15,18.5,168.5,34.73,24.78
2016,7,22,18,30,473.0,43.0,5.0,18.0,120.0,31.41,21.57
2016,7,22,18,45,353.0,33.0,4.9,17.5,79.5,25.05,15.33
2016,7,22,19,0,233.0,23.0,4.8,17.0,39.0,18.22,3.76
2016,7,22,19,15,116.5,11.5,4.7,16.5,19.5,11.3,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,115.5,10.5,3.1,14.5,17.5,22.67,0.0
2016,7,23,5,30,231.0,21.0,3.1,15.0,35.0,63.02,10.63
2016,7,23,5,45,351.5,30.5,3.1,15.5,74.5,115.39,73.13
2016,7,23,6,0,472.0,40.0,3.1,16.0,114.0,177.38,126.14
2016,7,23,6,15,543.0,46.5,2.95,16.5,161.5,233.23,175.82
2016,7,23,6,30,614.0,53.0,2.8,17.0,209.0,296.38,231.23
2016,7,23,6,45,664.0,57.5,2.65,17.5,260.5,354.31,281.65
2016,7,23,7,0,714.0,62.0,2.5,18.0,312.0,417.7,334.71
2016,7,23,7,15,746.5,65.5,2.5,18.5,364.0,474.73,381.31
2016,7,23,7,30,779.0,69.0,2.5,19.0,416.0,533.69,427.74
2016,7,23,7,45,804.5,71.5,2.5,20.0,467.5,588.78,468.74
2016,7,23,8,0,830.0,74.0,2.5,21.0,519.0,641.41,506.35
2016,7,23,8,15,848.0,76.5,2.55,21.5,567.5,691.95,540.48
2016,7,23,8,30,866.0,79.0,2.6,22.0,616.0,741.9,573.51
2016,7,23,8,45,880.0,81.0,2.65,23.0,661.0,787.29,601.55
2016,7,23,9,0,894.0,83.0,2.7,24.0,706.0,831.25,628.06
2016,7,23,9,15,904.5,84.5,2.8,24.5,746.5,869.98,652.13
2016,7,23,9,30,915.0,86.0,2.9,25.0,787.0,906.6,674.58
2016,7,23,9,45,924.0,87.0,3.0,25.5,822.5,938.96,694.02
2016,7,23,10,0,933.0,88.0,3.1,26.0,858.0,968.73,711.65
2016,7,23,10,15,939.0,89.0,3.2,26.0,887.0,992.86,726.97
2016,7,23,10,30,945.0,90.0,3.3,26.0,916.0,1013.94,740.4
2016,7,23,10,45,947.0,92.0,3.45,26.5,938.0,1028.99,748.9
2016,7,23,11,0,949.0,94.0,3.6,27.0,960.0,1040.67,755.31
2016,7,23,11,15,952.0,94.5,3.75,27.0,975.0,1048.36,760.74
2016,7,23,11,30,955.0,95.0,3.9,27.0,990.0,1052.62,764.07
2016,7,23,11,45,954.5,96.5,4.05,27.0,997.5,1050.97,763.68
2016,7,23,12,0,954.0,98.0,4.2,27.0,1005.0,1045.86,761.16
2016,7,23,12,15,954.5,98.0,4.35,27.0,1005.5,1036.8,756.13
2016,7,23,12,30,955.0,98.0,4.5,27.0,1006.0,1024.37,748.97
2016,7,23,12,45,952.0,99.5,4.65,27.0,998.5,1006.81,738.63
2016,7,23,13,0,949.0,101.0,4.8,27.0,991.0,986.11,726.52
2016,7,23,13,15,946.5,100.5,4.9,26.5,976.5,960.85,712.33
2016,7,23,13,30,944.0,100.0,5.0,26.0,962.0,932.67,696.02
2016,7,23,13,45,940.5,99.0,5.1,26.0,940.5,900.35,675.3
2016,7,23,14,0,937.0,98.0,5.2,26.0,919.0,865.44,652.61
2016,7,23,14,15,931.5,96.5,5.2,25.5,890.5,826.04,627.31
2016,7,23,14,30,926.0,95.0,5.2,25.0,862.0,784.53,600.21
2016,7,23,14,45,918.0,94.0,5.25,25.0,827.5,739.8,569.51
2016,7,23,15,0,910.0,93.0,5.3,25.0,793.0,693.54,536.9
2016,7,23,15,15,900.0,91.0,5.3,24.5,753.0,643.79,500.09
2016,7,23,15,30,890.0,89.0,5.3,24.0,713.0,593.14,461.53
2016,7,23,15,45,876.0,87.0,5.3,24.0,668.0,539.74,418.86
2016,7,23,16,0,862.0,85.0,5.3,24.0,623.0,486.31,375.03
2016,7,23,16,15,844.0,82.5,5.2,23.5,574.5,430.94,329.07
2016,7,23,16,30,826.0,80.0,5.1,23.0,526.0,373.42,280.23
2016,7,23,16,45,801.0,77.5,5.1,22.5,474.5,317.68,231.86
2016,7,23,17,0,776.0,75.0,5.1,22.0,423.0,264.09,184.62
2016,7,23,17,15,742.5,71.0,5.05,21.5,371.0,209.82,137.5
2016,7,23,17,30,709.0,67.0,5.0,21.0,319.0,159.11,95.24
2016,7,23,17,45,658.5,62.5,5.0,20.5,267.0,107.17,57.01
2016,7,23,18,0,608.0,58.0,5.0,20.0,215.0,63.64,33.14
2016,7,23,18,15,535.5,51.0,4.9,19.0,166.5,35.71,25.57
2016,7,23,18,30,463.0,44.0,4.8,18.0,118.0,32.47,22.45
2016,7,23,18,45,340.0,33.5,4.7,17.5,77.5,25.66,15.77
2016,7,23,19,0,217.0,23.0,4.6,17.0,37.0,18.36,2.79
2016,7,23,19,15,108.5,11.5,4.5,16.5,18.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,96.5,10.5,3.1,14.0,16.0,20.5,0.0
2016,7,24,5,30,193.0,21.0,3.1,14.0,32.0,56.43,5.0
2016,7,24,5,45,313.0,31.5,3.15,14.5,71.0,107.82,68.4
2016,7,24,6,0,433.0,42.0,3.2,15.0,110.0,168.53,120.37
2016,7,24,6,15,508.0,49.5,3.05,15.5,157.0,224.65,170.1
2016,7,24,6,30,583.0,57.0,2.9,16.0,204.0,288.52,226.08
2016,7,24,6,45,633.0,62.5,2.8,16.5,255.0,346.94,277.05
2016,7,24,7,0,683.0,68.0,2.7,17.0,306.0,409.8,330.0
2016,7,24,7,15,718.0,72.5,2.65,17.5,358.0,466.63,376.62
2016,7,24,7,30,753.0,77.0,2.6,18.0,410.0,526.84,424.13
2016,7,24,7,45,779.0,80.0,2.6,19.0,461.0,581.67,465.18
2016,7,24,8,0,805.0,83.0,2.6,20.0,512.0,637.22,505.25
2016,7,24,8,15,824.5,85.5,2.6,20.5,561.0,688.01,540.04
2016,7,24,8,30,844.0,88.0,2.6,21.0,610.0,734.69,570.65
2016,7,24,8,45,860.0,90.0,2.65,21.5,655.5,780.82,600.61
2016,7,24,9,0,876.0,92.0,2.7,22.0,701.0,825.72,629.22
2016,7,24,9,15,887.5,93.5,2.7,22.0,741.5,864.73,654.28
2016,7,24,9,30,899.0,95.0,2.7,22.0,782.0,901.72,677.78
2016,7,24,9,45,907.5,96.5,2.75,22.5,817.5,933.74,696.82
2016,7,24,10,0,916.0,98.0,2.8,23.0,853.0,963.18,714.05
2016,7,24,10,15,922.5,99.0,2.85,23.0,882.0,987.42,729.19
2016,7,24,10,30,929.0,100.0,2.9,23.0,911.0,1008.68,742.46
2016,7,24,10,45,934.5,100.5,3.0,23.5,934.0,1025.33,751.77
2016,7,24,11,0,940.0,101.0,3.1,24.0,957.0,1038.74,759.07
2016,7,24,11,15,942.5,101.5,3.2,24.0,972.0,1045.84,763.87
2016,7,24,11,30,945.0,102.0,3.3,24.0,987.0,1049.54,766.62
2016,7,24,11,45,947.0,102.5,3.4,24.5,995.0,1049.31,765.45
2016,7,24,12,0,949.0,103.0,3.5,25.0,1003.0,1045.65,762.18
2016,7,24,12,15,949.0,103.0,3.65,25.0,1003.0,1036.09,757.05
2016,7,24,12,30,949.0,103.0,3.8,25.0,1003.0,1023.2,749.8
2016,7,24,12,45,946.5,103.0,4.0,25.0,995.5,1004.66,739.16
2016,7,24,13,0,944.0,103.0,4.2,25.0,988.0,982.99,726.37
2016,7,24,13,15,941.0,102.5,4.35,25.0,973.0,957.35,710.55
2016,7,24,13,30,938.0,102.0,4.5,25.0,958.0,928.83,692.63
2016,7,24,13,45,932.5,101.5,4.65,25.0,935.5,895.43,671.72
2016,7,24,14,0,927.0,101.0,4.8,25.0,913.0,859.58,648.86
2016,7,24,14,15,920.5,100.0,4.85,24.5,884.0,820.18,623.87
2016,7,24,14,30,914.0,99.0,4.9,24.0,855.0,778.75,597.09
2016,7,24,14,45,904.5,98.0,5.0,24.0,819.5,733.38,566.15
2016,7,24,15,0,895.0,97.0,5.1,24.0,784.0,686.64,533.09
2016,7,24,15,15,884.0,95.0,5.1,23.5,743.5,636.87,496.17
2016,7,24,15,30,873.0,93.0,5.1,23.0,703.0,586.33,457.59
2016,7,24,15,45,857.0,91.5,5.1,23.0,658.0,533.12,414.97
2016,7,24,16,0,841.0,90.0,5.1,23.0,613.0,480.08,371.36
2016,7,24,16,15,821.5,87.0,5.05,22.5,564.5,421.89,323.3
2016,7,24,16,30,802.0,84.0,5.0,22.0,516.0,367.29,276.68
2016,7,24,16,45,775.5,81.0,4.95,21.5,465.0,311.87,228.51
2016,7,24,17,0,749.0,78.0,4.9,21.0,414.0,258.8,181.72
2016,7,24,17,15,714.5,74.0,4.85,20.5,362.0,205.81,135.71
2016,7,24,17,30,680.0,70.0,4.8,20.0,310.0,153.63,92.33
2016,7,24,17,45,631.5,64.5,4.75,19.5,259.0,105.32,56.95
2016,7,24,18,0,583.0,59.0,4.7,19.0,208.0,62.53,33.45
2016,7,24,18,15,510.0,51.5,4.6,18.5,160.5,36.27,26.1
2016,7,24,18,30,437.0,44.0,4.5,18.0,113.0,32.6,22.55
2016,7,24,18,45,320.5,33.0,4.45,17.5,74.0,25.33,15.4
2016,7,24,19,0,204.0,22.0,4.4,17.0,35.0,17.5,1.18
2016,7,24,19,15,102.0,11.0,4.3,16.5,17.5,10.81,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,91.0,10.0,3.05,13.0,15.0,19.31,0.0
2016,7,25,5,30,182.0,20.0,3.1,13.0,30.0,53.19,0.0
2016,7,25,5,45,302.0,31.5,3.15,13.5,68.5,105.1,66.44
2016,7,25,6,0,422.0,43.0,3.2,14.0,107.0,166.1,118.94
2016,7,25,6,15,497.5,50.5,3.05,14.5,154.5,221.76,168.41
2016,7,25,6,30,573.0,58.0,2.9,15.0,202.0,285.21,224.22
2016,7,25,6,45,291.5,88.5,2.8,15.5,162.0,227.1,182.78
2016,7,25,7,0,10.0,119.0,2.7,16.0,122.0,123.0,97.77
2016,7,25,7,15,21.5,142.0,2.6,16.5,151.0,152.68,122.18
2016,7,25,7,30,33.0,165.0,2.5,17.0,180.0,188.22,150.75
2016,7,25,7,45,41.0,188.5,2.45,17.5,209.0,219.01,174.93
2016,7,25,8,0,49.0,212.0,2.4,18.0,238.0,250.43,199.18
2016,7,25,8,15,64.5,238.5,2.4,18.5,276.5,290.99,230.38
2016,7,25,8,30,80.0,265.0,2.4,19.0,315.0,332.63,261.83
2016,7,25,8,45,470.0,182.5,2.45,19.5,506.0,575.81,454.91
2016,7,25,9,0,860.0,100.0,2.5,20.0,697.0,820.71,631.08
2016,7,25,9,15,871.5,102.0,2.5,20.5,737.5,859.75,653.24
2016,7,25,9,30,883.0,104.0,2.5,21.0,778.0,896.8,675.54
2016,7,25,9,45,888.0,108.0,2.5,21.5,812.5,927.89,693.57
2016,7,25,10,0,893.0,112.0,2.5,22.0,847.0,956.24,709.66
2016,7,25,10,15,900.0,113.0,2.55,22.0,876.5,980.46,724.82
2016,7,25,10,30,907.0,114.0,2.6,22.0,906.0,1001.78,738.14
2016,7,25,10,45,912.0,115.5,2.65,22.5,928.5,1018.64,747.2
2016,7,25,11,0,917.0,117.0,2.7,23.0,951.0,1032.31,754.27
2016,7,25,11,15,920.5,117.5,2.7,23.0,966.5,1040.19,758.68
2016,7,25,11,30,924.0,118.0,2.7,23.0,982.0,1044.75,761.11
2016,7,25,11,45,926.5,117.5,2.75,23.5,990.0,1043.92,759.25
2016,7,25,12,0,929.0,117.0,2.8,24.0,998.0,1039.74,755.39
2016,7,25,12,15,929.5,117.0,2.85,24.0,998.5,1030.76,750.05
2016,7,25,12,30,930.0,117.0,2.9,24.0,999.0,1018.49,742.7
2016,7,25,12,45,930.0,116.0,2.95,24.0,992.0,1001.52,732.38
2016,7,25,13,0,930.0,115.0,3.0,24.0,985.0,981.41,720.06
2016,7,25,13,15,692.5,239.5,3.05,24.0,882.0,871.96,648.09
2016,7,25,13,30,455.0,364.0,3.1,24.0,779.0,763.39,568.16
2016,7,25,13,45,688.0,236.0,3.2,24.0,846.0,821.22,616.52
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,860.84,645.04
2016,7,25,14,15,914.5,107.0,3.35,24.0,884.5,821.56,618.84
2016,7,25,14,30,908.0,106.0,3.4,24.0,856.0,780.28,591.55
2016,7,25,14,45,903.0,102.5,3.45,24.0,821.5,735.84,561.74
2016,7,25,15,0,898.0,99.0,3.5,24.0,787.0,689.68,529.52
2016,7,25,15,15,887.0,97.0,3.45,23.5,746.5,639.72,493.06
2016,7,25,15,30,876.0,95.0,3.4,23.0,706.0,588.97,454.95
2016,7,25,15,45,865.0,91.5,3.4,23.0,662.0,536.28,413.53
2016,7,25,16,0,854.0,88.0,3.4,23.0,618.0,483.29,370.66
2016,7,25,16,15,835.5,85.0,3.35,22.5,569.0,424.81,322.99
2016,7,25,16,30,817.0,82.0,3.3,22.0,520.0,369.8,276.55
2016,7,25,16,45,794.5,78.0,3.25,21.5,469.0,313.87,228.31
2016,7,25,17,0,772.0,74.0,3.2,21.0,418.0,259.86,180.93
2016,7,25,17,15,738.5,70.0,3.15,20.5,366.0,205.79,134.22
2016,7,25,17,30,705.0,66.0,3.1,20.0,314.0,155.29,92.39
2016,7,25,17,45,658.0,60.5,3.05,19.5,262.5,106.01,56.59
2016,7,25,18,0,611.0,55.0,3.0,19.0,211.0,58.97,30.41
2016,7,25,18,15,538.5,48.0,2.9,18.5,162.5,33.39,23.59
2016,7,25,18,30,466.0,41.0,2.8,18.0,114.0,30.0,20.3
2016,7,25,18,45,348.0,31.0,2.75,17.5,74.5,23.57,13.86
2016,7,25,19,0,230.0,21.0,2.7,17.0,35.0,16.65,0.0
2016,7,25,19,15,115.0,10.5,2.6,16.5,17.5,10.32,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.5,0.75,14.5,14.5,19.2,0.0
2016,7,26,5,30,192.0,19.0,0.8,15.0,29.0,53.21,0.0
2016,7,26,5,45,309.5,30.0,0.85,15.5,67.0,104.72,64.71
2016,7,26,6,0,427.0,41.0,0.9,16.0,105.0,164.76,116.0
2016,7,26,6,15,501.5,49.0,0.85,16.5,152.5,220.78,164.72
2016,7,26,6,30,576.0,57.0,0.8,17.0,200.0,284.55,219.31
2016,7,26,6,45,625.0,63.0,0.8,17.5,250.5,342.69,268.7
2016,7,26,7,0,674.0,69.0,0.8,18.0,301.0,405.2,319.83
2016,7,26,7,15,709.0,73.5,0.8,18.5,353.0,461.52,364.46
2016,7,26,7,30,744.0,78.0,0.8,19.0,405.0,521.32,409.94
2016,7,26,7,45,768.5,82.0,0.85,20.0,456.0,575.96,449.46
2016,7,26,8,0,793.0,86.0,0.9,21.0,507.0,631.21,487.95
2016,7,26,8,15,813.0,89.0,0.9,21.5,555.5,682.47,521.65
2016,7,26,8,30,833.0,92.0,0.9,22.0,604.0,733.36,553.58
2016,7,26,8,45,846.5,95.5,0.95,23.0,649.0,775.03,578.1
2016,7,26,9,0,860.0,99.0,1.0,24.0,694.0,819.07,603.79
2016,7,26,9,15,872.0,101.0,1.05,24.5,734.5,858.56,627.21
2016,7,26,9,30,884.0,103.0,1.1,25.0,775.0,896.1,649.13
2016,7,26,9,45,639.5,221.5,1.15,25.5,720.0,830.78,604.39
2016,7,26,10,0,395.0,340.0,1.2,26.0,665.0,730.96,531.0
2016,7,26,10,15,653.0,225.0,1.3,26.5,784.5,872.77,631.52
2016,7,26,10,30,911.0,110.0,1.4,27.0,904.0,1001.0,710.16
2016,7,26,10,45,916.0,111.0,1.5,27.5,926.0,1017.42,718.08
2016,7,26,11,0,921.0,112.0,1.6,28.0,948.0,1030.65,725.46
2016,7,26,11,15,924.0,113.0,1.75,28.0,963.5,1038.61,731.85
2016,7,26,11,30,927.0,114.0,1.9,28.0,979.0,1043.21,736.24
2016,7,26,11,45,929.0,113.5,2.1,28.5,987.0,1041.9,736.17
2016,7,26,12,0,931.0,113.0,2.3,29.0,995.0,1037.22,733.97
2016,7,26,12,15,931.0,113.0,2.4,29.0,995.0,1027.74,729.12
2016,7,26,12,30,931.0,113.0,2.5,29.0,995.0,1014.98,722.28
2016,7,26,12,45,925.0,115.5,2.65,29.0,986.5,995.79,711.85
2016,7,26,13,0,919.0,118.0,2.8,29.0,978.0,973.64,699.46
2016,7,26,13,15,916.0,117.5,2.9,29.0,963.0,948.43,684.58
2016,7,26,13,30,913.0,117.0,3.0,29.0,948.0,920.42,667.77
2016,7,26,13,45,910.0,115.0,3.1,29.0,926.5,888.26,648.1
2016,7,26,14,0,907.0,113.0,3.2,29.0,905.0,853.57,626.56
2016,7,26,14,15,900.5,112.0,3.2,28.5,876.0,814.72,602.65
2016,7,26,14,30,894.0,111.0,3.2,28.0,847.0,773.89,577.09
2016,7,26,14,45,886.5,108.5,3.25,28.0,812.5,729.14,547.57
2016,7,26,15,0,879.0,106.0,3.3,28.0,778.0,682.9,515.52
2016,7,26,15,15,867.0,104.0,3.25,27.5,737.5,633.09,479.8
2016,7,26,15,30,855.0,102.0,3.2,27.0,697.0,582.63,442.56
2016,7,26,15,45,841.5,98.5,3.2,27.0,652.0,527.49,400.15
2016,7,26,16,0,828.0,95.0,3.2,27.0,607.0,474.1,357.77
2016,7,26,16,15,808.0,92.0,3.15,26.5,558.5,418.76,313.27
2016,7,26,16,30,788.0,89.0,3.1,26.0,510.0,364.59,268.38
2016,7,26,16,45,763.0,85.0,3.05,25.5,459.5,309.4,221.73
2016,7,26,17,0,738.0,81.0,3.0,25.0,409.0,256.43,176.23
2016,7,26,17,15,703.0,76.5,2.9,24.0,357.0,200.75,129.55
2016,7,26,17,30,668.0,72.0,2.8,23.0,305.0,151.28,89.58
2016,7,26,17,45,618.5,65.5,2.7,22.5,254.0,102.74,54.95
2016,7,26,18,0,569.0,59.0,2.6,22.0,203.0,59.86,32.2
2016,7,26,18,15,495.5,51.0,2.5,21.0,155.5,36.11,25.66
2016,7,26,18,30,422.0,43.0,2.4,20.0,108.0,31.98,21.77
2016,7,26,18,45,307.0,31.5,2.3,19.5,69.5,24.19,14.12
2016,7,26,19,0,192.0,20.0,2.2,19.0,31.0,15.79,0.0
2016,7,26,19,15,96.0,10.0,2.1,18.5,15.5,9.83,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,45.5,8.0,1.2,15.5,10.0,12.47,0.0
2016,7,27,5,30,91.0,16.0,1.2,16.0,20.0,33.43,0.0
2016,7,27,5,45,183.0,31.5,1.25,16.5,54.0,78.91,48.7
2016,7,27,6,0,275.0,47.0,1.3,17.0,88.0,129.85,92.09
2016,7,27,6,15,345.0,59.5,1.25,17.5,131.0,180.51,135.47
2016,7,27,6,30,415.0,72.0,1.2,18.0,174.0,238.65,184.93
2016,7,27,6,45,470.5,81.0,1.2,18.5,222.0,296.14,233.37
2016,7,27,7,0,526.0,90.0,1.2,19.0,270.0,357.2,283.39
2016,7,27,7,15,565.0,97.0,1.2,19.5,319.0,412.32,327.36
2016,7,27,7,30,604.0,104.0,1.2,20.0,368.0,470.3,372.04
2016,7,27,7,45,637.5,108.5,1.3,20.5,417.5,524.67,413.14
2016,7,27,8,0,671.0,113.0,1.4,21.0,467.0,580.72,454.34
2016,7,27,8,15,693.5,118.0,1.4,21.5,514.0,630.88,489.39
2016,7,27,8,30,716.0,123.0,1.4,22.0,561.0,681.15,523.08
2016,7,27,8,45,737.0,125.0,1.45,22.5,605.5,724.52,550.84
2016,7,27,9,0,758.0,127.0,1.5,23.0,650.0,769.54,579.34
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.0,808.33,603.16
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,845.5,625.67
2016,7,27,9,45,776.5,145.5,1.65,24.5,759.0,870.98,640.26
2016,7,27,10,0,768.0,158.0,1.7,25.0,788.0,893.28,652.82
2016,7,27,10,15,776.5,160.0,1.8,25.5,816.5,917.57,667.25
2016,7,27,10,30,785.0,162.0,1.9,26.0,845.0,939.35,680.01
2016,7,27,10,45,796.0,161.0,2.0,26.5,868.5,957.79,690.65
2016,7,27,11,0,807.0,160.0,2.1,27.0,892.0,973.53,699.61
2016,7,27,11,15,811.0,161.0,2.2,27.0,907.0,981.55,705.13
2016,7,27,11,30,815.0,162.0,2.3,27.0,922.0,986.56,708.89
2016,7,27,11,45,822.0,159.5,2.4,27.0,931.5,987.88,710.42
2016,7,27,12,0,829.0,157.0,2.5,27.0,941.0,986.13,710.09
2016,7,27,12,15,829.0,157.0,2.6,27.0,941.0,976.98,705.1
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,964.85,698.29
2016,7,27,12,45,841.5,148.0,2.8,27.0,938.5,948.27,688.62
2016,7,27,13,0,854.0,139.0,2.9,27.0,936.0,933.46,680.14
2016,7,27,13,15,850.5,138.0,2.95,27.0,921.5,908.67,664.69
2016,7,27,13,30,847.0,137.0,3.0,27.0,907.0,881.31,647.55
2016,7,27,13,45,846.5,133.5,3.15,27.0,887.0,851.64,629.4
2016,7,27,14,0,846.0,130.0,3.3,27.0,867.0,819.49,609.33
2016,7,27,14,15,838.5,128.5,3.3,26.5,838.5,781.4,585.37
2016,7,27,14,30,831.0,127.0,3.3,26.0,810.0,741.58,559.93
2016,7,27,14,45,826.0,122.5,3.35,26.0,777.0,699.13,531.43
2016,7,27,15,0,821.0,118.0,3.4,26.0,744.0,654.4,499.22
2016,7,27,15,15,808.0,115.5,3.35,25.5,704.5,605.59,463.73
2016,7,27,15,30,795.0,113.0,3.3,25.0,665.0,556.39,426.96
2016,7,27,15,45,784.0,108.0,3.3,24.5,622.0,505.69,388.13
2016,7,27,16,0,773.0,103.0,3.3,24.0,579.0,454.89,347.94
2016,7,27,16,15,752.0,99.5,3.25,23.5,532.0,401.46,304.41
2016,7,27,16,30,731.0,96.0,3.2,23.0,485.0,349.39,260.74
2016,7,27,16,45,709.5,90.0,3.15,23.0,436.5,294.01,213.15
2016,7,27,17,0,688.0,84.0,3.1,23.0,388.0,242.8,168.4
2016,7,27,17,15,651.5,79.0,3.05,22.0,337.5,191.63,125.23
2016,7,27,17,30,615.0,74.0,3.0,21.0,287.0,144.37,86.97
2016,7,27,17,45,571.0,66.5,2.95,20.5,239.0,98.4,53.9
2016,7,27,18,0,527.0,59.0,2.9,20.0,191.0,57.49,31.95
2016,7,27,18,15,454.0,50.5,2.8,19.5,145.5,35.8,25.54
2016,7,27,18,30,381.0,42.0,2.7,19.0,100.0,31.2,21.16
2016,7,27,18,45,276.0,30.0,2.65,18.5,64.0,22.9,13.0
2016,7,27,19,0,171.0,18.0,2.6,18.0,28.0,13.97,0.0
2016,7,27,19,15,85.5,9.0,2.5,17.5,14.0,8.85,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,89.5,8.5,1.7,14.0,12.5,17.31,0.0
2016,7,28,5,30,179.0,17.0,1.7,14.0,25.0,48.2,0.0
2016,7,28,5,45,294.0,27.5,1.7,14.5,61.5,98.13,59.28
2016,7,28,6,0,409.0,38.0,1.7,15.0,98.0,155.78,109.59
2016,7,28,6,15,329.0,61.0,1.65,15.5,121.0,176.8,133.8
2016,7,28,6,30,249.0,84.0,1.6,16.0,144.0,185.77,145.87
2016,7,28,6,45,273.0,101.5,1.6,16.5,182.0,227.76,182.03
2016,7,28,7,0,297.0,119.0,1.6,17.0,220.0,271.95,218.93
2016,7,28,7,15,510.0,95.5,1.55,17.5,303.5,381.36,307.34
2016,7,28,7,30,723.0,72.0,1.5,18.0,387.0,501.25,401.31
2016,7,28,7,45,749.0,75.5,1.45,18.5,436.5,555.28,441.38
2016,7,28,8,0,775.0,79.0,1.4,19.0,486.0,610.12,480.99
2016,7,28,8,15,794.0,81.5,1.45,19.5,533.5,659.37,514.73
2016,7,28,8,30,813.0,84.0,1.5,20.0,581.0,704.58,544.34
2016,7,28,8,45,827.5,86.5,1.55,20.5,625.0,749.04,572.93
2016,7,28,9,0,842.0,89.0,1.6,21.0,669.0,792.24,600.19
2016,7,28,9,15,853.0,91.0,1.7,21.5,708.5,830.39,624.15
2016,7,28,9,30,864.0,93.0,1.8,22.0,748.0,866.59,646.61
2016,7,28,9,45,873.5,93.5,1.9,22.5,782.5,897.63,665.47
2016,7,28,10,0,883.0,94.0,2.0,23.0,817.0,926.24,682.67
2016,7,28,10,15,889.5,95.5,2.1,23.0,845.5,950.47,698.32
2016,7,28,10,30,896.0,97.0,2.2,23.0,874.0,971.81,712.16
2016,7,28,10,45,899.0,98.5,2.3,23.5,895.0,986.72,720.52
2016,7,28,11,0,902.0,100.0,2.4,24.0,916.0,998.43,726.93
2016,7,28,11,15,904.5,100.5,2.45,24.0,930.5,1005.35,731.26
2016,7,28,11,30,907.0,101.0,2.5,24.0,945.0,1008.99,733.63
2016,7,28,11,45,907.0,102.0,2.65,24.5,952.0,1007.35,732.28
2016,7,28,12,0,907.0,103.0,2.8,25.0,959.0,1002.41,728.88
2016,7,28,12,15,906.5,103.0,2.85,25.0,959.0,992.69,723.0
2016,7,28,12,30,906.0,103.0,2.9,25.0,959.0,979.78,715.15
2016,7,28,12,45,898.0,106.5,2.95,25.0,949.5,960.14,702.98
2016,7,28,13,0,890.0,110.0,3.0,25.0,940.0,937.68,689.0
2016,7,28,13,15,887.0,109.5,3.0,24.5,925.5,913.11,674.58
2016,7,28,13,30,884.0,109.0,3.0,24.0,911.0,885.83,658.27
2016,7,28,13,45,879.5,107.5,3.05,24.0,889.0,853.69,637.64
2016,7,28,14,0,875.0,106.0,3.1,24.0,867.0,819.2,615.27
2016,7,28,14,15,868.0,105.0,3.1,24.0,839.0,781.04,589.92
2016,7,28,14,30,861.0,104.0,3.1,24.0,811.0,741.03,563.07
2016,7,28,14,45,852.5,102.0,3.1,24.0,777.0,697.34,533.36
2016,7,28,15,0,844.0,100.0,3.1,24.0,743.0,652.32,501.22
2016,7,28,15,15,832.0,98.0,3.1,23.5,703.5,604.04,465.99
2016,7,28,15,30,820.0,96.0,3.1,23.0,664.0,555.18,429.27
2016,7,28,15,45,805.5,93.5,3.1,23.0,620.5,502.07,387.51
2016,7,28,16,0,791.0,91.0,3.1,23.0,577.0,450.93,346.02
2016,7,28,16,15,771.0,88.0,3.05,22.5,530.0,397.46,302.15
2016,7,28,16,30,751.0,85.0,3.0,22.0,483.0,345.22,258.0
2016,7,28,16,45,725.0,81.5,3.0,21.5,434.0,292.17,212.37
2016,7,28,17,0,699.0,78.0,3.0,21.0,385.0,241.46,168.12
2016,7,28,17,15,664.0,73.0,3.0,20.5,335.0,187.63,122.14
2016,7,28,17,30,629.0,68.0,3.0,20.0,285.0,139.93,83.1
2016,7,28,17,45,579.5,62.5,3.0,19.5,236.5,94.51,50.81
2016,7,28,18,0,530.0,57.0,3.0,19.0,188.0,54.74,30.35
2016,7,28,18,15,457.5,48.5,2.85,18.5,143.0,34.2,24.25
2016,7,28,18,30,385.0,40.0,2.7,18.0,98.0,29.51,19.78
2016,7,28,18,45,275.0,29.0,2.55,17.5,62.0,22.1,12.28
2016,7,28,19,0,165.0,18.0,2.4,17.0,26.0,14.1,0.0
2016,7,28,19,15,82.5,9.0,2.25,17.0,13.0,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,53.5,7.5,2.1,14.0,10.0,12.65,0.0
2016,7,29,5,30,107.0,15.0,2.1,14.0,20.0,34.19,0.0
2016,7,29,5,45,202.5,29.5,2.15,14.5,53.0,80.32,48.34
2016,7,29,6,0,298.0,44.0,2.2,15.0,86.0,131.85,93.48
2016,7,29,6,15,370.5,54.5,2.15,15.5,129.0,183.7,138.6
2016,7,29,6,30,443.0,65.0,2.1,16.0,172.0,242.28,189.41
2016,7,29,6,45,493.5,73.5,2.05,16.5,219.5,296.83,236.61
2016,7,29,7,0,544.0,82.0,2.0,17.0,267.0,356.04,286.32
2016,7,29,7,15,582.5,88.5,1.95,17.5,315.5,411.16,331.33
2016,7,29,7,30,621.0,95.0,1.9,18.0,364.0,469.09,376.98
2016,7,29,7,45,651.5,99.5,1.9,18.5,413.0,522.35,417.73
2016,7,29,8,0,682.0,104.0,1.9,19.0,462.0,577.0,458.25
2016,7,29,8,15,704.5,108.5,1.95,19.5,509.0,627.08,494.38
2016,7,29,8,30,727.0,113.0,2.0,20.0,556.0,675.36,527.42
2016,7,29,8,45,747.5,114.5,2.05,20.5,600.0,720.47,557.1
2016,7,29,9,0,768.0,116.0,2.1,21.0,644.0,764.89,585.83
2016,7,29,9,15,781.5,119.0,2.1,21.5,683.5,804.04,610.08
2016,7,29,9,30,795.0,122.0,2.1,22.0,723.0,841.54,632.88
2016,7,29,9,45,812.0,120.0,2.15,22.5,759.5,874.91,653.06
2016,7,29,10,0,829.0,118.0,2.2,23.0,796.0,901.22,668.4
2016,7,29,10,15,836.5,119.5,2.25,23.0,824.5,925.23,683.55
2016,7,29,10,30,844.0,121.0,2.3,23.0,853.0,946.55,696.97
2016,7,29,10,45,854.0,119.5,2.4,23.5,876.0,964.37,707.29
2016,7,29,11,0,864.0,118.0,2.5,24.0,899.0,979.33,715.81
2016,7,29,11,15,868.0,118.5,2.55,24.0,914.5,987.42,720.88
2016,7,29,11,30,872.0,119.0,2.6,24.0,930.0,992.36,724.07
2016,7,29,11,45,877.5,117.0,2.65,24.5,939.0,993.04,723.23
2016,7,29,12,0,883.0,115.0,2.7,25.0,948.0,990.51,720.45
2016,7,29,12,15,883.5,115.0,2.75,25.0,948.5,981.89,715.27
2016,7,29,12,30,884.0,115.0,2.8,25.0,949.0,970.14,708.17
2016,7,29,12,45,887.0,112.0,2.9,25.0,943.5,954.65,699.11
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,936.06,688.03
2016,7,29,13,15,887.5,108.5,3.05,25.0,923.5,911.92,672.88
2016,7,29,13,30,885.0,108.0,3.1,25.0,909.0,885.02,655.89
2016,7,29,13,45,883.0,105.5,3.2,25.0,888.5,853.95,636.3
2016,7,29,14,0,881.0,103.0,3.3,25.0,868.0,820.36,614.82
2016,7,29,14,15,874.5,102.0,3.3,24.5,840.0,782.35,590.73
2016,7,29,14,30,868.0,101.0,3.3,24.0,812.0,742.42,565.01
2016,7,29,14,45,861.5,98.5,3.3,24.0,778.5,699.33,535.64
2016,7,29,15,0,855.0,96.0,3.3,24.0,745.0,654.72,503.82
2016,7,29,15,15,843.5,94.0,3.25,23.5,706.0,606.22,468.16
2016,7,29,15,30,832.0,92.0,3.2,23.0,667.0,557.07,430.99
2016,7,29,15,45,818.5,89.0,3.2,23.0,623.5,505.54,390.26
2016,7,29,16,0,805.0,86.0,3.2,23.0,580.0,454.03,348.38
2016,7,29,16,15,786.0,83.5,3.15,22.5,533.0,398.23,302.64
2016,7,29,16,30,767.0,81.0,3.1,22.0,486.0,346.0,258.31
2016,7,29,16,45,741.5,77.5,3.1,21.5,436.5,292.22,211.94
2016,7,29,17,0,716.0,74.0,3.1,21.0,387.0,240.73,166.88
2016,7,29,17,15,681.5,69.5,3.05,20.5,337.0,189.11,122.54
2016,7,29,17,30,647.0,65.0,3.0,20.0,287.0,138.54,81.19
2016,7,29,17,45,596.5,59.5,2.95,19.5,237.5,92.11,48.41
2016,7,29,18,0,546.0,54.0,2.9,19.0,188.0,51.42,27.96
2016,7,29,18,15,473.0,46.5,2.7,18.5,143.0,32.62,22.86
2016,7,29,18,30,400.0,39.0,2.5,18.0,98.0,28.76,19.1
2016,7,29,18,45,284.5,28.0,2.4,17.5,61.5,21.31,11.47
2016,7,29,19,0,169.0,17.0,2.3,17.0,25.0,13.27,0.0
2016,7,29,19,15,84.5,8.5,2.15,17.0,12.5,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,83.5,7.5,1.95,14.0,11.0,15.51,0.0
2016,7,30,5,30,167.0,15.0,2.0,14.0,22.0,43.43,0.0
2016,7,30,5,45,286.5,26.0,2.15,14.5,58.0,94.31,55.11
2016,7,30,6,0,406.0,37.0,2.3,15.0,94.0,152.89,106.97
2016,7,30,6,15,481.0,45.0,2.3,15.5,140.0,207.54,155.36
2016,7,30,6,30,556.0,53.0,2.3,16.0,186.0,270.09,210.25
2016,7,30,6,45,430.5,84.5,2.3,16.5,202.5,279.61,223.15
2016,7,30,7,0,305.0,116.0,2.3,17.0,219.0,271.93,219.38
2016,7,30,7,15,249.0,145.0,2.25,17.5,238.0,289.61,233.98
2016,7,30,7,30,193.0,174.0,2.2,18.0,257.0,295.36,237.77
2016,7,30,7,45,161.0,198.5,2.2,18.5,274.0,310.5,248.58
2016,7,30,8,0,129.0,223.0,2.2,19.0,291.0,322.31,256.16
2016,7,30,8,15,139.0,246.5,2.2,19.5,326.0,359.49,283.94
2016,7,30,8,30,149.0,270.0,2.2,20.0,361.0,397.1,311.4
2016,7,30,8,45,266.5,271.5,2.25,20.5,449.0,503.09,392.41
2016,7,30,9,0,384.0,273.0,2.3,21.0,537.0,609.6,471.03
2016,7,30,9,15,628.0,183.0,2.35,21.5,644.5,744.66,571.71
2016,7,30,9,30,872.0,93.0,2.4,22.0,752.0,872.57,657.11
2016,7,30,9,45,884.0,93.0,2.5,22.5,787.5,905.57,676.49
2016,7,30,10,0,896.0,93.0,2.6,23.0,823.0,936.23,695.06
2016,7,30,10,15,902.5,94.0,2.65,23.0,852.0,960.2,710.07
2016,7,30,10,30,909.0,95.0,2.7,23.0,881.0,981.24,723.25
2016,7,30,10,45,914.0,95.5,2.8,23.5,903.5,997.22,732.22
2016,7,30,11,0,919.0,96.0,2.9,24.0,926.0,1010.0,739.2
2016,7,30,11,15,922.0,96.5,2.95,24.0,941.0,1017.52,743.87
2016,7,30,11,30,925.0,97.0,3.0,24.0,956.0,1021.68,746.53
2016,7,30,11,45,927.5,97.0,3.05,24.0,964.0,1021.45,746.46
2016,7,30,12,0,930.0,97.0,3.1,24.0,972.0,1017.82,744.34
2016,7,30,12,15,930.0,97.0,3.1,24.0,972.5,1008.37,738.14
2016,7,30,12,30,930.0,97.0,3.1,24.0,973.0,995.61,729.93
2016,7,30,12,45,672.5,242.5,3.1,24.0,874.0,888.8,659.27
2016,7,30,13,0,415.0,388.0,3.1,24.0,775.0,777.89,576.56
2016,7,30,13,15,662.0,246.0,3.05,23.5,850.5,848.8,635.07
2016,7,30,13,30,909.0,104.0,3.0,23.0,926.0,901.33,671.95
2016,7,30,13,45,907.0,102.0,3.0,23.0,905.0,870.01,650.9
