Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,0,905.0,100.0,3.0,23.0,884.0,836.09,628.68
2016,7,30,14,15,899.0,98.5,2.95,23.0,855.5,797.08,602.53
2016,7,30,14,30,893.0,97.0,2.9,23.0,827.0,756.07,574.83
2016,7,30,14,45,888.0,94.0,2.9,23.0,794.0,712.48,545.32
2016,7,30,15,0,883.0,91.0,2.9,23.0,761.0,667.2,513.4
2016,7,30,15,15,872.5,89.0,2.85,22.5,721.0,618.01,477.34
2016,7,30,15,30,862.0,87.0,2.8,22.0,681.0,568.02,439.61
2016,7,30,15,45,605.5,164.5,2.8,22.0,568.5,461.98,356.87
2016,7,30,16,0,349.0,242.0,2.8,22.0,456.0,383.08,294.93
2016,7,30,16,15,578.0,158.0,2.85,21.5,477.5,378.55,289.64
2016,7,30,16,30,807.0,74.0,2.9,21.0,499.0,352.43,263.37
2016,7,30,16,45,788.0,70.0,2.95,20.5,449.5,298.0,215.89
2016,7,30,17,0,769.0,66.0,3.0,20.0,400.0,245.1,169.08
2016,7,30,17,15,736.0,62.0,3.0,19.5,349.0,191.31,122.5
2016,7,30,17,30,703.0,58.0,3.0,19.0,298.0,141.03,81.15
2016,7,30,17,45,660.0,53.0,3.05,18.5,247.5,92.79,47.05
2016,7,30,18,0,617.0,48.0,3.1,18.0,197.0,49.53,26.09
2016,7,30,18,15,545.0,41.5,3.05,17.5,150.0,31.18,21.69
2016,7,30,18,30,473.0,35.0,3.0,17.0,103.0,25.34,16.2
2016,7,30,18,45,356.0,25.5,2.95,16.5,65.0,19.14,9.6
2016,7,30,19,0,239.0,16.0,2.9,16.0,27.0,12.45,0.0
2016,7,30,19,15,119.5,8.0,2.8,15.5,13.5,7.86,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,2.45,13.5,11.5,17.21,0.0
2016,7,31,5,30,215.0,14.0,2.5,14.0,23.0,45.32,0.0
2016,7,31,5,45,338.0,23.5,2.65,14.5,60.0,101.59,57.72
2016,7,31,6,0,461.0,33.0,2.8,15.0,97.0,162.05,112.46
2016,7,31,6,15,535.0,40.0,2.75,15.0,144.0,216.98,162.05
2016,7,31,6,30,609.0,47.0,2.7,15.0,191.0,280.95,219.18
2016,7,31,6,45,304.5,69.5,2.65,15.5,141.5,209.74,168.2
2016,7,31,7,0,0.0,92.0,2.6,16.0,92.0,90.32,70.56
2016,7,31,7,15,0.0,109.0,2.45,16.5,109.0,107.22,84.48
2016,7,31,7,30,0.0,126.0,2.3,17.0,126.0,124.11,97.96
2016,7,31,7,45,4.5,149.5,2.2,17.5,152.0,150.48,119.02
2016,7,31,8,0,9.0,173.0,2.1,18.0,178.0,177.26,140.03
2016,7,31,8,15,20.0,202.5,2.0,18.5,214.5,215.23,169.72
2016,7,31,8,30,31.0,232.0,1.9,19.0,251.0,260.76,204.7
2016,7,31,8,45,35.0,253.0,1.85,19.5,276.0,286.59,223.6
2016,7,31,9,0,39.0,274.0,1.8,20.0,301.0,312.58,242.4
2016,7,31,9,15,88.0,314.0,1.8,20.0,379.5,397.34,307.12
2016,7,31,9,30,137.0,354.0,1.8,20.0,458.0,493.05,377.78
2016,7,31,9,45,233.5,357.5,1.8,20.5,544.0,586.6,446.11
2016,7,31,10,0,330.0,361.0,1.8,21.0,630.0,692.53,520.68
2016,7,31,10,15,611.0,235.0,1.8,21.5,754.5,842.0,629.07
2016,7,31,10,30,892.0,109.0,1.8,22.0,879.0,979.23,716.48
2016,7,31,10,45,893.0,112.5,1.8,22.5,900.5,994.17,722.32
2016,7,31,11,0,894.0,116.0,1.8,23.0,922.0,1005.85,727.54
2016,7,31,11,15,897.5,116.5,1.85,23.0,937.0,1013.59,732.46
2016,7,31,11,30,901.0,117.0,1.9,23.0,952.0,1018.07,735.45
2016,7,31,11,45,902.0,117.5,1.95,23.0,959.5,1016.76,734.92
2016,7,31,12,0,903.0,118.0,2.0,23.0,967.0,1012.15,732.45
2016,7,31,12,15,903.0,118.0,2.05,23.0,967.5,1002.79,727.07
2016,7,31,12,30,903.0,118.0,2.1,23.0,968.0,990.22,719.74
2016,7,31,12,45,659.5,252.5,2.2,23.0,871.0,886.06,652.86
2016,7,31,13,0,416.0,387.0,2.3,23.0,774.0,777.63,573.92
2016,7,31,13,15,661.0,248.0,2.35,23.0,850.5,849.39,631.88
2016,7,31,13,30,906.0,109.0,2.4,23.0,927.0,902.83,668.4
2016,7,31,13,45,904.5,106.0,2.5,23.0,905.5,870.96,647.99
2016,7,31,14,0,903.0,103.0,2.6,23.0,884.0,836.47,626.36
2016,7,31,14,15,896.0,102.0,2.65,22.5,855.0,797.18,602.0
2016,7,31,14,30,889.0,101.0,2.7,22.0,826.0,755.94,575.92
2016,7,31,14,45,883.5,97.5,2.8,22.0,792.0,711.62,546.39
2016,7,31,15,0,878.0,94.0,2.9,22.0,758.0,665.64,514.14
2016,7,31,15,15,866.5,92.5,2.95,21.5,718.0,616.48,478.28
2016,7,31,15,30,855.0,91.0,3.0,21.0,678.0,566.61,440.71
2016,7,31,15,45,843.0,87.5,3.1,21.0,634.0,514.14,399.28
2016,7,31,16,0,831.0,84.0,3.2,21.0,590.0,461.52,356.38
2016,7,31,16,15,811.5,81.5,3.2,20.5,541.5,404.1,308.99
2016,7,31,16,30,792.0,79.0,3.2,20.0,493.0,350.27,262.96
2016,7,31,16,45,769.0,74.5,3.25,19.5,443.0,294.93,214.76
2016,7,31,17,0,746.0,70.0,3.3,19.0,393.0,241.6,167.61
2016,7,31,17,15,711.5,66.0,3.25,18.5,342.0,188.79,121.83
2016,7,31,17,30,677.0,62.0,3.2,18.0,291.0,139.69,81.54
2016,7,31,17,45,629.5,56.5,3.15,17.5,241.0,92.15,48.19
2016,7,31,18,0,582.0,51.0,3.1,17.0,191.0,47.09,25.54
2016,7,31,18,15,507.5,43.5,3.0,16.5,144.5,30.37,21.05
2016,7,31,18,30,433.0,36.0,2.9,16.0,98.0,26.37,17.14
2016,7,31,18,45,314.0,25.5,2.85,15.5,61.0,19.28,9.53
2016,7,31,19,0,195.0,15.0,2.8,15.0,24.0,11.61,0.0
2016,7,31,19,15,97.5,7.5,2.7,14.5,12.0,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,2.05,13.5,10.5,6.88,0.0
2016,8,1,5,30,181.0,14.0,2.1,14.0,21.0,40.06,0.0
2016,8,1,5,45,308.0,24.0,2.15,14.5,57.0,95.76,53.34
2016,8,1,6,0,435.0,34.0,2.2,15.0,93.0,155.98,108.0
2016,8,1,6,15,510.5,41.0,2.15,15.0,139.0,211.04,157.33
2016,8,1,6,30,586.0,48.0,2.1,15.0,185.0,272.93,212.41
2016,8,1,6,45,296.5,80.0,2.1,15.5,150.0,217.96,174.54
2016,8,1,7,0,7.0,112.0,2.1,16.0,115.0,114.63,90.76
2016,8,1,7,15,8.0,128.0,2.05,16.5,131.5,131.26,104.39
2016,8,1,7,30,9.0,144.0,2.0,17.0,148.0,147.99,117.62
2016,8,1,7,45,25.5,173.5,2.0,17.5,186.5,188.5,150.16
2016,8,1,8,0,42.0,203.0,2.0,18.0,225.0,236.53,188.01
2016,8,1,8,15,71.0,233.5,1.95,18.0,275.0,290.62,230.54
2016,8,1,8,30,100.0,264.0,1.9,18.0,325.0,346.93,273.96
2016,8,1,8,45,160.5,286.0,1.85,18.5,392.0,428.11,335.6
2016,8,1,9,0,221.0,308.0,1.8,19.0,459.0,505.99,392.93
2016,8,1,9,15,558.0,195.0,1.85,19.5,607.0,697.17,538.83
2016,8,1,9,30,895.0,82.0,1.9,20.0,755.0,879.63,663.11
2016,8,1,9,45,896.0,87.5,2.0,20.5,788.5,909.35,679.61
2016,8,1,10,0,897.0,93.0,2.1,21.0,822.0,936.08,695.66
2016,8,1,10,15,904.0,94.0,2.2,21.0,851.0,960.55,711.57
2016,8,1,10,30,911.0,95.0,2.3,21.0,880.0,982.09,725.62
2016,8,1,10,45,916.0,95.5,2.4,21.5,902.5,998.09,734.72
2016,8,1,11,0,921.0,96.0,2.5,22.0,925.0,1010.88,741.83
2016,8,1,11,15,924.5,96.5,2.55,22.0,940.5,1018.88,746.87
2016,8,1,11,30,928.0,97.0,2.6,22.0,956.0,1023.51,749.87
2016,8,1,11,45,930.0,97.5,2.7,22.5,964.0,1023.25,748.9
2016,8,1,12,0,932.0,98.0,2.8,23.0,972.0,1019.58,745.83
2016,8,1,12,15,932.0,98.0,2.9,23.0,972.5,1010.05,740.5
2016,8,1,12,30,932.0,98.0,3.0,23.0,973.0,997.19,733.09
2016,8,1,12,45,928.0,99.0,3.1,23.0,964.5,978.3,721.74
2016,8,1,13,0,924.0,100.0,3.2,23.0,956.0,956.36,708.38
2016,8,1,13,15,921.5,99.5,3.3,22.5,941.5,931.33,694.26
2016,8,1,13,30,919.0,99.0,3.4,22.0,927.0,903.44,678.04
2016,8,1,13,45,916.5,97.0,3.5,22.0,905.5,871.31,657.46
2016,8,1,14,0,914.0,95.0,3.6,22.0,884.0,836.58,634.91
2016,8,1,14,15,907.5,94.0,3.65,22.0,855.5,797.26,608.69
2016,8,1,14,30,901.0,93.0,3.7,22.0,827.0,755.95,580.8
2016,8,1,14,45,894.5,90.5,3.8,22.0,792.5,711.37,550.44
2016,8,1,15,0,888.0,88.0,3.9,22.0,758.0,665.2,517.58
2016,8,1,15,15,877.5,86.5,3.9,21.5,718.0,616.17,481.1
2016,8,1,15,30,867.0,85.0,3.9,21.0,678.0,566.32,442.89
2016,8,1,15,45,853.5,82.5,3.95,20.5,634.0,513.43,401.24
2016,8,1,16,0,840.0,80.0,4.0,20.0,590.0,460.49,358.13
2016,8,1,16,15,821.5,77.5,3.95,19.5,542.0,405.73,312.1
2016,8,1,16,30,803.0,75.0,3.9,19.0,494.0,348.96,263.21
2016,8,1,16,45,777.5,72.0,3.9,19.0,443.5,293.66,214.14
2016,8,1,17,0,752.0,69.0,3.9,19.0,393.0,240.61,166.63
2016,8,1,17,15,717.5,65.0,3.85,18.0,341.5,187.47,120.74
2016,8,1,17,30,683.0,61.0,3.8,17.0,290.0,138.05,80.32
2016,8,1,17,45,631.0,56.5,3.8,16.5,239.5,88.05,45.25
2016,8,1,18,0,579.0,52.0,3.8,16.0,189.0,46.45,26.06
2016,8,1,18,15,502.5,44.5,3.7,15.5,142.5,31.38,22.01
2016,8,1,18,30,426.0,37.0,3.6,15.0,96.0,27.45,18.1
2016,8,1,18,45,297.5,26.0,3.5,15.0,59.0,19.91,9.76
2016,8,1,19,0,169.0,15.0,3.4,15.0,22.0,14.74,0.0
2016,8,1,19,15,84.5,7.5,3.35,14.5,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.8,13.0,9.5,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.9,13.0,19.0,34.33,0.0
2016,8,2,5,45,277.5,25.5,3.0,13.5,55.5,90.51,49.54
2016,8,2,6,0,412.0,37.0,3.1,14.0,92.0,152.87,106.43
2016,8,2,6,15,493.0,44.5,3.05,14.5,138.5,208.94,156.4
2016,8,2,6,30,574.0,52.0,3.0,15.0,185.0,273.56,213.49
2016,8,2,6,45,287.0,71.0,3.0,15.5,137.5,203.64,163.3
2016,8,2,7,0,0.0,90.0,3.0,16.0,90.0,88.34,68.94
2016,8,2,7,15,6.5,118.5,2.95,16.5,121.5,120.57,95.69
2016,8,2,7,30,13.0,147.0,2.9,17.0,153.0,153.47,122.37
2016,8,2,7,45,24.0,172.5,2.9,17.5,184.5,186.58,148.87
2016,8,2,8,0,35.0,198.0,2.9,18.0,216.0,226.54,180.39
2016,8,2,8,15,37.0,218.0,2.85,18.0,238.5,249.92,198.36
2016,8,2,8,30,39.0,238.0,2.8,18.0,261.0,273.36,216.21
2016,8,2,8,45,88.0,274.5,2.8,18.5,332.5,351.42,277.22
2016,8,2,9,0,137.0,311.0,2.8,19.0,404.0,440.63,344.83
2016,8,2,9,15,197.5,326.0,2.75,19.0,469.5,511.51,398.31
2016,8,2,9,30,258.0,341.0,2.7,19.0,535.0,593.8,458.94
2016,8,2,9,45,588.0,218.0,2.7,19.5,687.5,778.43,599.17
2016,8,2,10,0,918.0,95.0,2.7,20.0,840.0,957.14,719.48
2016,8,2,10,15,925.0,96.5,2.7,20.5,869.5,982.55,732.28
2016,8,2,10,30,932.0,98.0,2.7,21.0,899.0,1004.94,744.49
2016,8,2,10,45,937.0,98.5,2.75,21.5,922.0,1021.18,753.15
2016,8,2,11,0,942.0,99.0,2.8,22.0,945.0,1034.12,759.77
2016,8,2,11,15,945.0,99.5,2.8,22.0,961.0,1041.7,764.01
2016,8,2,11,30,948.0,100.0,2.8,22.0,977.0,1045.83,766.18
2016,8,2,11,45,949.5,100.5,2.85,22.0,985.0,1044.98,765.76
2016,8,2,12,0,951.0,101.0,2.9,22.0,993.0,1040.65,763.25
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.0,1030.89,757.32
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,1017.72,749.3
2016,8,2,12,45,943.5,104.5,3.05,22.5,983.0,997.68,735.41
2016,8,2,13,0,936.0,108.0,3.1,23.0,973.0,974.61,719.64
2016,8,2,13,15,932.5,107.5,3.15,23.0,957.5,948.31,703.14
2016,8,2,13,30,929.0,107.0,3.2,23.0,942.0,919.15,684.67
2016,8,2,13,45,924.5,105.5,3.3,23.0,919.5,885.43,663.34
2016,8,2,14,0,920.0,104.0,3.4,23.0,897.0,849.2,640.09
2016,8,2,14,15,913.0,103.0,3.45,23.0,867.5,809.18,613.69
2016,8,2,14,30,906.0,102.0,3.5,23.0,838.0,767.17,585.64
2016,8,2,14,45,896.5,100.5,3.6,23.0,802.0,721.16,554.6
2016,8,2,15,0,887.0,99.0,3.7,23.0,766.0,673.78,520.76
2016,8,2,15,15,874.5,97.0,3.8,22.5,724.5,622.99,483.6
2016,8,2,15,30,862.0,95.0,3.9,22.0,683.0,571.56,444.74
2016,8,2,15,45,845.0,93.0,4.0,22.0,637.0,517.48,401.74
2016,8,2,16,0,828.0,91.0,4.1,22.0,591.0,461.33,355.95
2016,8,2,16,15,807.0,88.0,4.15,21.5,542.0,405.35,309.51
2016,8,2,16,30,786.0,85.0,4.2,21.0,493.0,350.67,262.76
2016,8,2,16,45,756.0,82.0,4.3,20.5,441.5,294.9,214.38
2016,8,2,17,0,726.0,79.0,4.4,20.0,390.0,241.92,167.87
2016,8,2,17,15,688.0,74.0,4.4,19.5,338.0,185.98,119.97
2016,8,2,17,30,650.0,69.0,4.4,19.0,286.0,136.62,80.02
2016,8,2,17,45,590.0,64.0,4.45,18.5,234.5,89.98,48.35
2016,8,2,18,0,530.0,59.0,4.5,18.0,183.0,50.25,30.6
2016,8,2,18,15,447.0,50.0,4.45,17.5,136.5,36.44,26.19
2016,8,2,18,30,364.0,41.0,4.4,17.0,90.0,31.43,21.27
2016,8,2,18,45,230.0,28.0,4.35,16.5,54.5,22.03,10.9
2016,8,2,19,0,96.0,15.0,4.3,16.0,19.0,14.74,0.0
2016,8,2,19,15,48.0,7.5,4.2,15.5,9.5,7.37,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,13.0,2.5,14.0,17.0,27.3,0.0
2016,8,3,5,45,236.0,26.0,2.55,14.5,52.0,82.07,43.4
2016,8,3,6,0,370.0,39.0,2.6,15.0,87.0,143.85,99.74
2016,8,3,6,15,454.0,47.5,2.45,15.5,133.5,199.65,148.78
2016,8,3,6,30,538.0,56.0,2.3,16.0,180.0,264.32,205.14
2016,8,3,6,45,453.0,80.0,2.15,16.5,202.5,282.22,224.61
2016,8,3,7,0,368.0,104.0,2.0,17.0,225.0,292.74,235.66
2016,8,3,7,15,212.0,135.0,1.9,17.5,207.0,258.83,208.76
2016,8,3,7,30,56.0,166.0,1.8,18.0,189.0,203.15,162.13
2016,8,3,7,45,179.0,184.0,1.7,18.5,273.0,305.49,244.98
2016,8,3,8,0,302.0,202.0,1.6,19.0,357.0,420.04,333.92
2016,8,3,8,15,348.5,213.5,1.6,19.5,409.5,477.62,376.35
2016,8,3,8,30,395.0,225.0,1.6,20.0,462.0,545.71,425.62
2016,8,3,8,45,628.0,160.0,1.65,20.5,570.5,676.39,523.6
2016,8,3,9,0,861.0,95.0,1.7,21.0,679.0,810.81,615.08
2016,8,3,9,15,873.0,97.0,1.8,21.0,720.5,850.51,640.22
2016,8,3,9,30,885.0,99.0,1.9,21.0,762.0,888.23,664.86
2016,8,3,9,45,898.0,98.5,2.0,21.5,799.0,921.94,685.42
2016,8,3,10,0,911.0,98.0,2.1,22.0,836.0,953.3,704.34
2016,8,3,10,15,918.0,99.5,2.2,22.0,865.5,978.55,720.58
2016,8,3,10,30,925.0,101.0,2.3,22.0,895.0,1000.81,734.98
2016,8,3,10,45,930.0,101.5,2.45,22.5,918.0,1016.93,744.59
2016,8,3,11,0,935.0,102.0,2.6,23.0,941.0,1029.78,752.16
2016,8,3,11,15,938.5,103.0,2.75,23.0,957.0,1038.31,758.48
2016,8,3,11,30,942.0,104.0,2.9,23.0,973.0,1043.39,762.69
2016,8,3,11,45,943.5,104.0,3.05,23.5,981.0,1041.99,761.32
2016,8,3,12,0,945.0,104.0,3.2,24.0,989.0,1037.13,757.8
2016,8,3,12,15,945.5,104.0,3.3,23.5,989.5,1027.85,754.02
2016,8,3,12,30,946.0,104.0,3.4,23.0,990.0,1015.18,748.08
2016,8,3,12,45,697.5,239.0,3.55,23.0,889.0,906.97,677.06
2016,8,3,13,0,449.0,374.0,3.7,23.0,788.0,794.55,594.23
2016,8,3,13,15,693.5,238.5,3.85,23.0,866.5,867.59,654.04
2016,8,3,13,30,938.0,103.0,4.0,23.0,945.0,922.05,692.14
2016,8,3,13,45,933.0,102.5,4.15,23.0,922.5,888.59,670.19
2016,8,3,14,0,928.0,102.0,4.3,23.0,900.0,852.61,646.89
2016,8,3,14,15,921.5,101.0,4.35,22.5,870.5,812.64,621.32
2016,8,3,14,30,915.0,100.0,4.4,22.0,841.0,770.62,593.96
2016,8,3,14,45,905.5,98.5,4.5,22.0,805.0,724.19,562.28
2016,8,3,15,0,896.0,97.0,4.6,22.0,769.0,676.37,527.73
2016,8,3,15,15,884.0,95.0,4.6,21.5,728.0,625.42,489.63
2016,8,3,15,30,872.0,93.0,4.6,21.0,687.0,573.78,449.85
2016,8,3,15,45,856.5,91.0,4.7,20.5,641.0,519.93,407.35
2016,8,3,16,0,841.0,89.0,4.8,20.0,595.0,463.83,361.68
2016,8,3,16,15,569.0,146.5,4.8,19.5,476.0,360.19,279.24
2016,8,3,16,30,297.0,204.0,4.8,19.0,357.0,286.67,222.31
2016,8,3,16,45,521.0,140.0,4.8,18.5,374.5,274.66,205.88
2016,8,3,17,0,745.0,76.0,4.8,18.0,392.0,242.06,168.64
2016,8,3,17,15,707.5,71.5,4.75,17.5,339.5,188.34,122.0
2016,8,3,17,30,670.0,67.0,4.7,17.0,287.0,135.82,79.2
2016,8,3,17,45,615.5,61.0,4.7,17.0,236.0,87.67,46.19
2016,8,3,18,0,561.0,55.0,4.7,17.0,185.0,45.8,27.69
2016,8,3,18,15,478.5,46.5,4.6,16.5,138.0,33.49,23.7
2016,8,3,18,30,396.0,38.0,4.5,16.0,91.0,28.77,19.02
2016,8,3,18,45,258.5,26.0,4.4,15.5,54.5,20.26,9.16
2016,8,3,19,0,121.0,14.0,4.3,15.0,18.0,13.76,0.0
2016,8,3,19,15,60.5,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,3.45,13.0,8.0,0.0,0.0
2016,8,4,5,30,102.0,13.0,3.5,13.0,16.0,27.16,0.0
2016,8,4,5,45,240.0,25.0,3.55,13.5,51.0,81.11,41.19
2016,8,4,6,0,378.0,37.0,3.6,14.0,86.0,143.32,99.24
2016,8,4,6,15,462.0,46.0,3.55,14.5,132.5,199.93,149.46
2016,8,4,6,30,546.0,55.0,3.5,15.0,179.0,265.48,207.23
2016,8,4,6,45,273.0,47.0,3.45,15.5,109.0,169.68,135.55
2016,8,4,7,0,0.0,39.0,3.4,16.0,39.0,37.65,26.34
2016,8,4,7,15,0.0,50.5,3.4,16.0,50.5,48.78,35.76
2016,8,4,7,30,0.0,62.0,3.4,16.0,62.0,59.92,45.02
2016,8,4,7,45,0.0,84.0,3.4,16.5,84.0,81.29,62.59
2016,8,4,8,0,0.0,106.0,3.4,17.0,106.0,103.12,80.26
2016,8,4,8,15,0.0,120.0,3.45,17.0,120.0,116.98,91.32
2016,8,4,8,30,0.0,134.0,3.5,17.0,134.0,130.85,102.32
2016,8,4,8,45,2.0,160.5,3.6,17.5,162.0,158.87,124.5
2016,8,4,9,0,4.0,187.0,3.7,18.0,190.0,187.09,146.52
2016,8,4,9,15,10.5,222.0,3.75,18.0,229.5,227.93,178.7
2016,8,4,9,30,17.0,257.0,3.8,18.0,269.0,269.2,210.81
2016,8,4,9,45,14.5,252.5,3.85,18.5,263.5,262.36,204.52
2016,8,4,10,0,12.0,248.0,3.9,19.0,258.0,255.47,198.37
2016,8,4,10,15,13.0,257.0,3.95,19.0,268.0,265.43,205.86
2016,8,4,10,30,14.0,266.0,4.0,19.0,278.0,275.38,213.31
2016,8,4,10,45,27.0,322.0,4.05,19.0,346.0,352.15,272.27
2016,8,4,11,0,40.0,378.0,4.1,19.0,414.0,422.55,325.24
2016,8,4,11,15,41.0,386.0,4.15,19.0,423.5,430.95,331.1
2016,8,4,11,30,42.0,394.0,4.2,19.0,433.0,439.1,337.01
2016,8,4,11,45,43.5,395.5,4.3,19.0,436.5,440.79,338.34
2016,8,4,12,0,45.0,397.0,4.4,19.0,440.0,442.24,339.56
2016,8,4,12,15,33.0,364.5,4.4,19.0,396.0,395.81,304.37
2016,8,4,12,30,21.0,332.0,4.4,19.0,352.0,345.03,265.74
2016,8,4,12,45,17.5,304.0,4.4,19.0,320.5,313.26,241.64
2016,8,4,13,0,14.0,276.0,4.4,19.0,289.0,281.76,217.55
2016,8,4,13,15,17.0,296.5,4.4,19.0,312.0,303.77,234.72
2016,8,4,13,30,20.0,317.0,4.4,19.0,335.0,325.42,251.46
2016,8,4,13,45,141.5,361.5,4.4,19.0,483.5,473.91,368.07
2016,8,4,14,0,263.0,406.0,4.4,19.0,632.0,609.38,470.79
2016,8,4,14,15,152.0,371.0,4.4,18.5,500.5,476.91,370.47
2016,8,4,14,30,41.0,336.0,4.4,18.0,369.0,353.56,275.23
2016,8,4,14,45,59.0,336.0,4.4,18.0,381.5,362.64,283.38
2016,8,4,15,0,77.0,336.0,4.4,18.0,394.0,369.85,289.63
2016,8,4,15,15,58.5,304.5,4.45,17.5,347.0,324.07,254.84
2016,8,4,15,30,40.0,273.0,4.5,17.0,300.0,280.27,221.27
2016,8,4,15,45,69.5,267.5,4.55,17.0,311.0,286.26,226.73
2016,8,4,16,0,99.0,262.0,4.6,17.0,322.0,288.92,229.05
2016,8,4,16,15,59.5,223.0,4.6,16.5,258.5,231.23,183.63
2016,8,4,16,30,20.0,184.0,4.6,16.0,195.0,180.67,143.8
2016,8,4,16,45,12.5,162.0,4.65,16.0,168.5,156.36,124.45
2016,8,4,17,0,5.0,140.0,4.7,16.0,142.0,133.01,105.73
2016,8,4,17,15,2.5,122.0,4.65,15.5,123.0,115.04,91.34
2016,8,4,17,30,0.0,104.0,4.6,15.0,104.0,97.44,77.01
2016,8,4,17,45,0.0,85.5,4.6,15.0,85.5,79.98,62.27
2016,8,4,18,0,0.0,67.0,4.6,15.0,67.0,62.71,47.46
2016,8,4,18,15,0.0,49.5,4.5,14.5,49.5,46.79,35.56
2016,8,4,18,30,0.0,32.0,4.4,14.0,32.0,30.79,20.87
2016,8,4,18,45,0.0,19.0,4.35,14.0,19.0,18.34,7.3
2016,8,4,19,0,0.0,6.0,4.3,14.0,6.0,5.9,0.0
2016,8,4,19,15,0.0,3.0,4.3,13.5,3.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,88.0,12.0,3.5,14.0,14.0,24.07,0.0
2016,8,5,5,45,221.0,25.0,3.5,14.5,48.5,76.7,36.87
2016,8,5,6,0,354.0,38.0,3.5,15.0,83.0,137.89,94.93
2016,8,5,6,15,439.0,47.5,3.4,15.0,129.0,193.99,144.64
2016,8,5,6,30,524.0,57.0,3.3,15.0,175.0,259.15,202.14
2016,8,5,6,45,282.5,88.5,3.25,15.0,154.0,220.66,177.38
2016,8,5,7,0,41.0,120.0,3.2,15.0,133.0,143.13,115.12
2016,8,5,7,15,50.5,142.5,3.1,15.0,161.5,173.39,140.47
2016,8,5,7,30,60.0,165.0,3.0,15.0,190.0,204.46,165.93
2016,8,5,7,45,57.0,185.0,2.9,15.5,211.5,225.91,182.59
2016,8,5,8,0,54.0,205.0,2.8,16.0,233.0,246.97,198.56
2016,8,5,8,15,74.5,232.5,2.65,16.0,275.0,292.3,234.44
2016,8,5,8,30,95.0,260.0,2.5,16.0,317.0,339.11,270.8
2016,8,5,8,45,111.5,284.0,2.45,16.5,355.5,380.29,301.65
2016,8,5,9,0,128.0,308.0,2.4,17.0,394.0,430.23,338.5
2016,8,5,9,15,110.5,324.5,2.35,17.5,402.5,428.12,334.64
2016,8,5,9,30,93.0,341.0,2.3,18.0,411.0,432.48,335.83
2016,8,5,9,45,91.0,357.5,2.3,18.5,428.5,449.52,347.09
2016,8,5,10,0,89.0,374.0,2.3,19.0,446.0,466.12,357.85
2016,8,5,10,15,118.5,395.5,2.3,19.0,495.0,525.91,401.79
2016,8,5,10,30,148.0,417.0,2.3,19.0,544.0,577.55,439.02
2016,8,5,10,45,150.5,426.0,2.3,19.5,558.0,589.79,446.13
2016,8,5,11,0,153.0,435.0,2.3,20.0,572.0,601.39,453.05
2016,8,5,11,15,326.0,399.0,2.35,20.0,696.5,741.08,556.69
2016,8,5,11,30,499.0,363.0,2.4,20.0,821.0,879.67,654.92
2016,8,5,11,45,705.5,243.0,2.5,20.5,897.0,958.4,711.71
2016,8,5,12,0,912.0,123.0,2.6,21.0,973.0,1022.7,752.61
2016,8,5,12,15,911.5,123.0,2.7,21.0,972.5,1012.57,746.26
2016,8,5,12,30,911.0,123.0,2.8,21.0,972.0,999.18,738.56
2016,8,5,12,45,910.5,121.5,2.95,21.0,964.5,981.1,728.21
2016,8,5,13,0,910.0,120.0,3.1,21.0,957.0,959.91,715.73
2016,8,5,13,15,906.0,119.5,3.3,21.0,941.0,933.55,700.01
2016,8,5,13,30,902.0,119.0,3.5,21.0,925.0,904.42,682.19
2016,8,5,13,45,892.5,120.0,3.7,21.0,901.0,869.52,660.12
2016,8,5,14,0,883.0,121.0,3.9,21.0,877.0,832.49,636.23
2016,8,5,14,15,875.0,119.5,4.0,20.5,847.0,792.28,610.48
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,750.25,583.02
2016,8,5,14,45,851.0,118.5,4.25,20.0,780.0,702.99,550.12
2016,8,5,15,0,835.0,119.0,4.4,20.0,743.0,654.35,513.89
2016,8,5,15,15,821.0,117.0,4.4,19.5,701.5,604.35,476.21
2016,8,5,15,30,807.0,115.0,4.4,19.0,660.0,554.01,437.17
2016,8,5,15,45,783.0,114.0,4.45,19.0,613.0,499.51,393.08
2016,8,5,16,0,759.0,113.0,4.5,19.0,566.0,446.2,348.78
2016,8,5,16,15,735.0,109.0,4.45,18.5,517.0,389.24,301.04
2016,8,5,16,30,711.0,105.0,4.4,18.0,468.0,336.05,255.11
2016,8,5,16,45,673.0,101.5,4.4,18.0,416.5,281.27,207.09
2016,8,5,17,0,635.0,98.0,4.4,18.0,365.0,230.25,162.24
2016,8,5,17,15,592.0,91.5,4.35,17.5,314.0,179.68,119.32
2016,8,5,17,30,549.0,85.0,4.3,17.0,263.0,133.9,82.92
2016,8,5,17,45,484.5,77.0,4.3,16.5,213.0,90.39,53.94
2016,8,5,18,0,420.0,69.0,4.3,16.0,163.0,53.81,41.94
2016,8,5,18,15,335.0,56.5,4.2,15.5,119.0,42.26,31.42
2016,8,5,18,30,250.0,44.0,4.1,15.0,75.0,33.79,23.26
2016,8,5,18,45,143.5,27.5,4.1,15.0,43.5,21.48,8.65
2016,8,5,19,0,37.0,11.0,4.1,15.0,12.0,10.81,0.0
2016,8,5,19,15,18.5,5.5,4.05,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,17.3,0.0
2016,8,6,5,45,168.5,26.0,3.95,13.5,44.5,66.57,30.22
2016,8,6,6,0,290.0,41.0,4.0,14.0,77.0,124.24,86.06
2016,8,6,6,15,377.0,52.0,3.95,14.0,121.5,179.38,134.59
2016,8,6,6,30,464.0,63.0,3.9,14.0,166.0,243.51,191.08
2016,8,6,6,45,232.0,53.5,3.9,14.5,105.0,160.0,128.19
2016,8,6,7,0,0.0,44.0,3.9,15.0,44.0,42.49,30.57
2016,8,6,7,15,0.0,52.5,3.9,15.5,52.5,50.72,37.47
2016,8,6,7,30,0.0,61.0,3.9,16.0,61.0,58.95,44.22
2016,8,6,7,45,0.0,83.0,3.9,16.5,83.0,80.3,61.79
2016,8,6,8,0,0.0,105.0,3.9,17.0,105.0,102.14,79.49
2016,8,6,8,15,0.0,115.0,3.95,17.0,115.0,111.99,87.29
2016,8,6,8,30,0.0,125.0,4.0,17.0,125.0,121.85,95.05
2016,8,6,8,45,0.0,136.5,4.05,17.5,136.5,133.22,103.8
2016,8,6,9,0,0.0,148.0,4.1,18.0,148.0,144.59,112.46
2016,8,6,9,15,2.0,166.0,4.1,18.0,168.0,164.17,127.94
2016,8,6,9,30,4.0,184.0,4.1,18.0,188.0,183.88,143.4
2016,8,6,9,45,12.5,237.5,4.2,18.5,248.0,245.39,191.58
2016,8,6,10,0,21.0,291.0,4.3,19.0,308.0,307.54,239.26
2016,8,6,10,15,35.0,331.0,4.3,19.0,360.5,370.18,287.13
2016,8,6,10,30,49.0,371.0,4.3,19.0,413.0,425.35,328.67
2016,8,6,10,45,41.5,367.5,4.35,19.5,404.0,413.9,318.69
2016,8,6,11,0,34.0,364.0,4.4,20.0,395.0,402.21,308.83
2016,8,6,11,15,47.0,391.5,4.4,20.0,434.5,442.72,339.35
2016,8,6,11,30,60.0,419.0,4.4,20.0,474.0,482.9,369.18
2016,8,6,11,45,91.0,440.0,4.45,20.0,524.5,533.56,407.38
2016,8,6,12,0,122.0,461.0,4.5,20.0,575.0,589.91,449.2
2016,8,6,12,15,180.0,459.5,4.5,20.0,627.5,641.03,487.98
2016,8,6,12,30,238.0,458.0,4.5,20.0,680.0,690.06,524.83
2016,8,6,12,45,566.5,291.5,4.5,20.0,813.5,834.22,638.71
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,950.12,721.96
2016,8,6,13,15,687.0,236.5,4.5,20.0,861.5,857.73,657.18
2016,8,6,13,30,479.0,348.0,4.5,20.0,776.0,764.88,585.46
2016,8,6,13,45,681.0,233.5,4.55,20.0,824.5,805.6,621.84
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,829.35,640.45
2016,8,6,14,15,875.5,118.0,4.7,19.5,844.0,789.95,614.67
2016,8,6,14,30,868.0,117.0,4.8,19.0,815.0,748.69,587.47
2016,8,6,14,45,860.5,114.0,4.95,19.0,780.0,703.87,556.15
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,657.61,521.25
2016,8,6,15,15,840.0,108.5,5.2,18.5,704.5,606.11,482.16
2016,8,6,15,30,827.0,106.0,5.3,18.0,664.0,554.93,442.07
2016,8,6,15,45,813.0,102.5,5.45,18.0,619.0,502.09,398.71
2016,8,6,16,0,799.0,99.0,5.6,18.0,574.0,449.38,354.16
2016,8,6,16,15,777.5,95.5,5.7,17.5,525.0,394.1,306.93
2016,8,6,16,30,756.0,92.0,5.8,17.0,476.0,340.24,259.6
2016,8,6,16,45,728.0,87.5,5.9,17.0,425.5,285.27,210.27
2016,8,6,17,0,700.0,83.0,6.0,17.0,375.0,230.23,160.9
2016,8,6,17,15,660.0,77.5,6.05,16.5,323.0,177.51,115.34
2016,8,6,17,30,620.0,72.0,6.1,16.0,271.0,129.18,76.45
2016,8,6,17,45,560.0,65.5,6.15,15.5,220.5,83.32,46.11
2016,8,6,18,0,500.0,59.0,6.2,15.0,170.0,44.45,33.82
2016,8,6,18,15,412.0,49.0,6.2,14.5,124.5,36.41,26.37
2016,8,6,18,30,324.0,39.0,6.2,14.0,79.0,30.43,20.37
2016,8,6,18,45,190.5,25.0,6.2,14.0,45.5,19.48,6.41
2016,8,6,19,0,57.0,11.0,6.2,14.0,12.0,10.81,0.0
2016,8,6,19,15,28.5,5.5,6.15,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,45.0,5.5,5.25,12.5,6.5,0.0,0.0
2016,8,7,5,30,90.0,11.0,5.3,13.0,13.0,23.12,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.0,76.27,31.58
2016,8,7,6,0,383.0,35.0,5.4,14.0,81.0,141.04,96.34
2016,8,7,6,15,471.0,43.5,5.3,14.0,128.0,198.28,147.89
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,264.92,207.59
2016,8,7,6,45,279.5,70.0,5.15,14.5,131.5,198.25,159.8
2016,8,7,7,0,0.0,88.0,5.1,15.0,88.0,86.49,67.76
2016,8,7,7,15,0.0,104.5,5.0,15.5,104.5,102.87,81.36
2016,8,7,7,30,0.0,121.0,4.9,16.0,121.0,119.26,94.62
2016,8,7,7,45,0.0,130.0,4.8,16.5,130.0,127.9,101.26
2016,8,7,8,0,0.0,139.0,4.7,17.0,139.0,136.61,107.85
2016,8,7,8,15,16.0,183.0,4.6,17.0,192.5,192.5,153.41
2016,8,7,8,30,32.0,227.0,4.5,17.0,246.0,256.72,204.8
2016,8,7,8,45,56.5,261.5,4.45,17.5,298.0,313.15,249.01
2016,8,7,9,0,81.0,296.0,4.4,18.0,350.0,371.18,293.61
2016,8,7,9,15,181.5,314.0,4.3,18.5,446.0,485.05,382.32
2016,8,7,9,30,282.0,332.0,4.2,19.0,542.0,605.01,472.4
2016,8,7,9,45,599.5,214.5,4.15,19.5,687.5,783.49,609.85
2016,8,7,10,0,917.0,97.0,4.1,20.0,833.0,955.19,727.98
2016,8,7,10,15,924.0,98.0,4.05,20.0,862.5,980.01,742.32
2016,8,7,10,30,931.0,99.0,4.0,20.0,892.0,1001.8,755.69
2016,8,7,10,45,937.0,99.5,3.95,20.5,915.5,1018.92,764.47
2016,8,7,11,0,943.0,100.0,3.9,21.0,939.0,1032.74,771.08
2016,8,7,11,15,946.0,100.5,3.85,21.0,954.5,1040.21,775.03
2016,8,7,11,30,949.0,101.0,3.8,21.0,970.0,1044.19,776.82
2016,8,7,11,45,952.0,100.5,3.8,21.5,978.5,1043.62,774.6
2016,8,7,12,0,955.0,100.0,3.8,22.0,987.0,1039.53,770.21
2016,8,7,12,15,955.5,100.0,3.8,22.0,987.0,1030.01,763.87
2016,8,7,12,30,956.0,100.0,3.8,22.0,987.0,1017.05,755.38
2016,8,7,12,45,956.0,99.0,3.85,22.0,980.0,999.2,744.09
2016,8,7,13,0,956.0,98.0,3.9,22.0,973.0,978.05,730.64
2016,8,7,13,15,953.5,97.0,3.95,22.0,957.5,951.45,713.53
2016,8,7,13,30,951.0,96.0,4.0,22.0,942.0,921.85,694.35
2016,8,7,13,45,947.0,95.0,4.1,22.0,919.5,888.13,672.51
2016,8,7,14,0,943.0,94.0,4.2,22.0,897.0,851.79,648.67
2016,8,7,14,15,937.0,93.0,4.3,21.5,867.5,811.44,622.98
2016,8,7,14,30,931.0,92.0,4.4,21.0,838.0,768.97,595.43
2016,8,7,14,45,922.0,90.5,4.5,21.0,802.0,722.01,563.22
2016,8,7,15,0,913.0,89.0,4.6,21.0,766.0,673.6,527.98
2016,8,7,15,15,901.5,87.5,4.6,21.0,724.5,622.45,488.45
2016,8,7,15,30,890.0,86.0,4.6,21.0,683.0,570.54,447.29
2016,8,7,15,45,874.0,84.0,4.65,21.0,636.5,515.39,402.66
2016,8,7,16,0,858.0,82.0,4.7,21.0,590.0,460.42,356.85
2016,8,7,16,15,838.0,79.5,4.65,20.5,540.0,403.86,309.0
2016,8,7,16,30,818.0,77.0,4.6,20.0,490.0,345.54,258.52
2016,8,7,16,45,788.5,74.0,4.55,19.5,437.5,288.16,208.02
2016,8,7,17,0,759.0,71.0,4.5,19.0,385.0,233.52,159.58
2016,8,7,17,15,721.0,66.5,4.45,18.5,332.0,179.04,112.79
2016,8,7,17,30,683.0,62.0,4.4,18.0,279.0,128.72,72.78
2016,8,7,17,45,623.5,56.5,4.35,18.0,227.0,77.65,39.31
2016,8,7,18,0,564.0,51.0,4.3,18.0,175.0,36.11,26.08
2016,8,7,18,15,474.5,43.0,4.2,17.5,128.0,31.15,21.44
2016,8,7,18,30,385.0,35.0,4.1,17.0,81.0,26.78,16.93
2016,8,7,18,45,233.0,22.5,4.1,16.5,46.5,17.63,4.06
2016,8,7,19,0,81.0,10.0,4.1,16.0,12.0,9.83,0.0
2016,8,7,19,15,40.5,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,5.0,3.9,13.5,5.5,0.0,0.0
2016,8,8,5,30,83.0,10.0,4.0,14.0,11.0,21.06,0.0
2016,8,8,5,45,227.5,22.0,4.15,14.5,44.5,72.86,26.8
2016,8,8,6,0,372.0,34.0,4.3,15.0,78.0,136.84,92.49
2016,8,8,6,15,459.0,42.0,4.2,15.0,123.5,192.49,142.43
2016,8,8,6,30,546.0,50.0,4.1,15.0,169.0,257.46,200.22
2016,8,8,6,45,273.0,72.5,4.0,15.5,132.0,198.22,158.78
2016,8,8,7,0,0.0,95.0,3.9,16.0,95.0,93.87,73.63
2016,8,8,7,15,0.0,113.0,3.8,16.5,113.0,111.81,88.43
2016,8,8,7,30,0.0,131.0,3.7,17.0,131.0,129.73,102.82
2016,8,8,7,45,36.5,169.5,3.65,17.5,188.0,196.62,157.62
2016,8,8,8,0,73.0,208.0,3.6,18.0,245.0,262.99,210.82
2016,8,8,8,15,143.5,232.5,3.55,18.5,314.5,347.58,278.07
2016,8,8,8,30,214.0,257.0,3.5,19.0,384.0,431.18,342.9
2016,8,8,8,45,168.5,281.0,3.5,19.5,385.5,429.11,338.29
2016,8,8,9,0,123.0,305.0,3.5,20.0,387.0,423.12,330.88
2016,8,8,9,15,502.5,199.5,3.55,20.0,567.0,649.26,510.65
2016,8,8,9,30,882.0,94.0,3.6,20.0,747.0,876.95,674.51
2016,8,8,9,45,894.5,94.0,3.7,20.5,783.5,910.68,694.17
2016,8,8,10,0,907.0,94.0,3.8,21.0,820.0,942.02,713.53
2016,8,8,10,15,914.0,95.0,3.9,21.0,849.5,966.65,729.64
2016,8,8,10,30,921.0,96.0,4.0,21.0,879.0,988.28,743.82
2016,8,8,10,45,924.5,98.0,4.15,21.5,901.5,1004.45,753.24
2016,8,8,11,0,928.0,100.0,4.3,22.0,924.0,1017.28,760.51
2016,8,8,11,15,931.5,100.5,4.45,22.0,939.5,1025.14,766.02
2016,8,8,11,30,935.0,101.0,4.6,22.0,955.0,1029.57,769.81
2016,8,8,11,45,935.5,102.0,4.8,22.0,962.5,1028.09,770.26
2016,8,8,12,0,936.0,103.0,5.0,22.0,970.0,1023.15,768.44
2016,8,8,12,15,936.0,103.0,5.15,22.0,970.5,1013.27,762.89
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,1000.01,755.07
2016,8,8,12,45,935.5,102.5,5.5,22.0,963.5,982.47,744.66
2016,8,8,13,0,935.0,102.0,5.7,22.0,956.0,961.7,731.94
2016,8,8,13,15,932.5,101.5,5.8,22.0,941.0,936.02,715.08
2016,8,8,13,30,930.0,101.0,5.9,22.0,926.0,907.39,696.1
2016,8,8,13,45,926.5,99.0,6.0,22.0,903.5,873.64,673.37
2016,8,8,14,0,923.0,97.0,6.1,22.0,881.0,837.31,648.62
2016,8,8,14,15,916.5,96.0,6.1,21.5,852.0,797.22,621.76
2016,8,8,14,30,910.0,95.0,6.1,21.0,823.0,755.1,593.11
2016,8,8,14,45,902.0,93.0,6.2,21.0,787.5,709.14,560.45
2016,8,8,15,0,894.0,91.0,6.3,21.0,752.0,661.68,524.58
2016,8,8,15,15,882.0,89.5,6.3,20.5,710.5,611.04,485.44
2016,8,8,15,30,870.0,88.0,6.3,20.0,669.0,559.72,444.66
2016,8,8,15,45,855.0,85.5,6.3,20.0,623.0,505.54,399.66
2016,8,8,16,0,840.0,83.0,6.3,20.0,577.0,451.47,353.58
2016,8,8,16,15,819.0,80.0,6.2,19.5,528.0,392.31,302.92
2016,8,8,16,30,798.0,77.0,6.1,19.0,479.0,336.86,253.98
2016,8,8,16,45,772.5,73.0,6.05,19.0,427.5,280.8,203.49
2016,8,8,17,0,747.0,69.0,6.0,19.0,376.0,227.04,155.0
2016,8,8,17,15,708.5,64.5,5.9,18.5,323.5,173.18,108.62
2016,8,8,17,30,670.0,60.0,5.8,18.0,271.0,123.56,69.27
2016,8,8,17,45,617.0,54.0,5.75,17.5,220.5,73.38,36.64
2016,8,8,18,0,564.0,48.0,5.7,17.0,170.0,32.94,23.38
2016,8,8,18,15,474.5,40.5,5.6,16.5,123.5,29.11,19.72
2016,8,8,18,30,385.0,33.0,5.5,16.0,77.0,25.09,15.46
2016,8,8,18,45,192.5,16.5,5.4,15.5,38.5,12.16,0.05
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.0,16.5,3.65,14.5,38.0,58.24,17.42
2016,8,9,6,0,370.0,33.0,3.7,15.0,76.0,134.86,90.53
2016,8,9,6,15,459.0,41.0,3.45,15.0,121.5,190.86,140.72
2016,8,9,6,30,548.0,49.0,3.2,15.0,167.0,256.44,198.79
2016,8,9,6,45,597.5,56.5,3.0,15.5,217.0,314.59,250.58
2016,8,9,7,0,647.0,64.0,2.8,16.0,267.0,377.3,304.49
2016,8,9,7,15,686.0,68.5,2.5,16.5,318.5,434.16,351.74
2016,8,9,7,30,725.0,73.0,2.2,17.0,370.0,495.13,400.05
2016,8,9,7,45,753.5,76.5,1.9,17.5,421.5,550.96,442.11
2016,8,9,8,0,782.0,80.0,1.6,18.0,473.0,607.8,482.7
2016,8,9,8,15,803.0,82.5,1.4,18.5,522.0,658.98,516.89
2016,8,9,8,30,824.0,85.0,1.2,19.0,571.0,709.87,548.25
2016,8,9,8,45,843.0,86.0,1.0,19.5,617.0,752.95,572.72
2016,8,9,9,0,862.0,87.0,0.8,20.0,663.0,798.85,597.91
2016,8,9,9,15,874.0,89.0,0.8,20.5,704.0,838.66,621.12
2016,8,9,9,30,886.0,91.0,0.8,21.0,745.0,876.47,642.71
2016,8,9,9,45,897.5,91.0,0.8,21.5,781.0,909.4,660.88
2016,8,9,10,0,909.0,91.0,0.8,22.0,817.0,939.89,677.35
2016,8,9,10,15,916.0,92.0,0.95,22.0,846.5,964.56,694.28
2016,8,9,10,30,923.0,93.0,1.1,22.0,876.0,986.22,709.41
2016,8,9,10,45,928.0,93.5,1.25,22.5,898.5,1002.26,719.66
2016,8,9,11,0,933.0,94.0,1.4,23.0,921.0,1015.01,727.89
2016,8,9,11,15,936.0,94.5,1.6,23.0,936.5,1022.41,734.96
2016,8,9,11,30,939.0,95.0,1.8,23.0,952.0,1026.35,739.83
2016,8,9,11,45,940.0,95.5,2.0,23.5,959.5,1024.84,739.74
2016,8,9,12,0,941.0,96.0,2.2,24.0,967.0,1019.85,737.39
2016,8,9,12,15,941.0,96.0,2.35,24.0,966.5,1009.91,732.7
2016,8,9,12,30,941.0,96.0,2.5,24.0,966.0,996.58,725.82
2016,8,9,12,45,935.5,98.5,2.7,24.5,957.5,977.31,714.09
2016,8,9,13,0,930.0,101.0,2.9,25.0,949.0,954.95,700.22
2016,8,9,13,15,927.0,100.0,3.0,24.5,933.5,928.38,685.36
2016,8,9,13,30,924.0,99.0,3.1,24.0,918.0,898.92,668.4
2016,8,9,13,45,918.0,99.0,3.25,24.0,895.0,865.19,647.37
2016,8,9,14,0,912.0,99.0,3.4,24.0,872.0,829.04,624.39
2016,8,9,14,15,905.5,98.0,3.45,24.0,843.0,789.28,598.12
2016,8,9,14,30,899.0,97.0,3.5,24.0,814.0,747.5,570.17
2016,8,9,14,45,888.0,96.0,3.6,24.0,778.0,700.84,538.58
