Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,0,877.0,95.0,3.7,24.0,742.0,652.96,503.73
2016,8,9,15,15,865.0,93.5,3.7,23.5,701.0,603.02,466.7
2016,8,9,15,30,853.0,92.0,3.7,23.0,660.0,552.43,428.02
2016,8,9,15,45,835.0,90.0,3.7,23.0,614.0,498.01,384.46
2016,8,9,16,0,817.0,88.0,3.7,23.0,568.0,441.7,338.29
2016,8,9,16,15,796.0,85.0,3.65,22.5,519.0,386.1,291.94
2016,8,9,16,30,775.0,82.0,3.6,22.0,470.0,331.85,245.39
2016,8,9,16,45,743.5,79.0,3.55,21.5,418.0,276.27,197.2
2016,8,9,17,0,712.0,76.0,3.5,21.0,366.0,223.71,151.38
2016,8,9,17,15,671.5,71.0,3.55,20.5,314.5,168.38,104.94
2016,8,9,17,30,631.0,66.0,3.6,20.0,263.0,119.95,67.41
2016,8,9,17,45,566.0,60.5,3.65,19.5,212.0,74.43,39.36
2016,8,9,18,0,501.0,55.0,3.7,19.0,161.0,39.17,28.59
2016,8,9,18,15,408.5,45.0,3.7,18.5,116.0,33.4,23.21
2016,8,9,18,30,316.0,35.0,3.7,18.0,71.0,27.25,16.98
2016,8,9,18,45,158.0,17.5,3.7,17.5,35.5,13.2,0.0
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,17.5,3.05,14.5,34.5,52.73,12.42
2016,8,10,6,0,304.0,35.0,3.1,15.0,69.0,120.53,80.83
2016,8,10,6,15,394.5,45.0,3.0,15.0,113.5,175.51,129.53
2016,8,10,6,30,485.0,55.0,2.9,15.0,158.0,240.29,186.37
2016,8,10,6,45,540.5,63.0,2.8,15.5,207.5,298.11,237.48
2016,8,10,7,0,596.0,71.0,2.7,16.0,257.0,361.15,291.52
2016,8,10,7,15,388.0,117.5,2.55,16.5,247.0,334.45,271.49
2016,8,10,7,30,180.0,164.0,2.4,17.0,237.0,276.46,223.65
2016,8,10,7,45,216.5,183.5,2.25,17.5,283.5,327.5,264.36
2016,8,10,8,0,253.0,203.0,2.1,18.0,330.0,388.29,311.13
2016,8,10,8,15,519.5,150.5,2.05,18.5,444.5,534.14,426.29
2016,8,10,8,30,786.0,98.0,2.0,19.0,559.0,695.73,545.87
2016,8,10,8,45,804.5,100.5,1.95,19.5,605.0,742.68,575.0
2016,8,10,9,0,823.0,103.0,1.9,20.0,651.0,788.64,603.76
2016,8,10,9,15,836.5,105.5,1.9,20.0,692.0,824.44,626.58
2016,8,10,9,30,850.0,108.0,1.9,20.0,733.0,862.91,651.09
2016,8,10,9,45,862.5,108.5,1.95,20.5,769.5,896.27,671.15
2016,8,10,10,0,875.0,109.0,2.0,21.0,806.0,927.32,689.56
2016,8,10,10,15,882.5,110.5,2.1,21.0,836.0,952.22,705.72
2016,8,10,10,30,890.0,112.0,2.2,21.0,866.0,974.23,720.09
2016,8,10,10,45,896.5,112.5,2.3,21.5,889.0,991.18,729.84
2016,8,10,11,0,903.0,113.0,2.4,22.0,912.0,1004.97,737.62
2016,8,10,11,15,907.0,113.5,2.45,22.0,927.5,1013.05,742.7
2016,8,10,11,30,911.0,114.0,2.5,22.0,943.0,1017.77,745.77
2016,8,10,11,45,913.5,114.0,2.65,22.5,951.0,1017.11,745.07
2016,8,10,12,0,916.0,114.0,2.8,23.0,959.0,1013.05,742.24
2016,8,10,12,15,916.0,114.0,2.9,23.0,959.0,1003.19,736.68
2016,8,10,12,30,916.0,114.0,3.0,23.0,959.0,990.03,729.04
2016,8,10,12,45,913.0,114.5,3.15,23.0,951.0,971.31,718.17
2016,8,10,13,0,910.0,115.0,3.3,23.0,943.0,949.53,705.21
2016,8,10,13,15,907.0,114.5,3.45,23.0,927.5,923.79,689.49
2016,8,10,13,30,904.0,114.0,3.6,23.0,912.0,895.22,671.72
2016,8,10,13,45,899.5,112.0,3.75,23.0,889.5,861.23,650.03
2016,8,10,14,0,895.0,110.0,3.9,23.0,867.0,824.79,626.42
2016,8,10,14,15,887.5,109.0,4.0,22.5,837.5,784.75,600.93
2016,8,10,14,30,880.0,108.0,4.1,22.0,808.0,742.82,573.68
2016,8,10,14,45,871.5,105.5,4.2,22.0,772.0,697.08,542.02
2016,8,10,15,0,863.0,103.0,4.3,22.0,736.0,649.96,506.83
2016,8,10,15,15,850.0,101.0,4.25,21.5,695.0,599.5,468.74
2016,8,10,15,30,837.0,99.0,4.2,21.0,654.0,546.88,427.97
2016,8,10,15,45,821.5,95.5,4.2,21.0,608.5,492.65,384.04
2016,8,10,16,0,806.0,92.0,4.2,21.0,563.0,438.71,339.11
2016,8,10,16,15,783.5,89.0,4.1,20.5,513.5,383.07,292.18
2016,8,10,16,30,761.0,86.0,4.0,20.0,464.0,328.96,245.3
2016,8,10,16,45,733.0,81.5,3.95,19.5,413.0,273.74,196.92
2016,8,10,17,0,705.0,77.0,3.9,19.0,362.0,221.16,150.64
2016,8,10,17,15,664.0,71.5,3.8,18.5,310.0,165.69,103.82
2016,8,10,17,30,623.0,66.0,3.7,18.0,258.0,117.26,66.22
2016,8,10,17,45,565.0,59.0,3.65,17.5,208.0,71.37,37.8
2016,8,10,18,0,507.0,52.0,3.6,17.0,158.0,36.75,26.7
2016,8,10,18,15,414.0,42.5,3.5,16.5,113.0,31.32,21.58
2016,8,10,18,30,321.0,33.0,3.4,16.0,68.0,25.54,15.57
2016,8,10,18,45,160.5,16.5,3.3,15.5,34.0,12.42,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,129.5,17.5,2.0,13.5,32.0,47.0,7.18
2016,8,11,6,0,259.0,35.0,2.2,14.0,64.0,108.64,72.71
2016,8,11,6,15,346.5,47.5,2.25,14.5,107.5,163.47,120.82
2016,8,11,6,30,434.0,60.0,2.3,15.0,151.0,227.18,176.09
2016,8,11,6,45,486.0,70.0,2.4,15.5,199.0,283.07,225.35
2016,8,11,7,0,538.0,80.0,2.5,16.0,247.0,343.88,277.5
2016,8,11,7,15,269.0,90.0,2.45,16.5,173.5,243.09,197.82
2016,8,11,7,30,0.0,100.0,2.4,17.0,100.0,97.79,76.19
2016,8,11,7,45,0.0,120.0,2.35,17.5,120.0,117.78,92.45
2016,8,11,8,0,0.0,140.0,2.3,18.0,140.0,137.79,108.21
2016,8,11,8,15,5.5,167.0,2.25,18.5,170.5,168.82,132.76
2016,8,11,8,30,11.0,194.0,2.2,19.0,201.0,200.33,157.23
2016,8,11,8,45,22.0,226.5,2.2,19.5,241.5,242.21,189.62
2016,8,11,9,0,33.0,259.0,2.2,20.0,282.0,292.56,227.88
2016,8,11,9,15,57.5,295.0,2.2,20.0,337.0,351.93,273.18
2016,8,11,9,30,82.0,331.0,2.2,20.0,392.0,412.57,318.55
2016,8,11,9,45,469.5,225.5,2.2,20.5,596.5,673.67,519.78
2016,8,11,10,0,857.0,120.0,2.2,21.0,801.0,921.83,690.32
2016,8,11,10,15,865.0,121.5,2.2,21.0,831.0,946.77,703.31
2016,8,11,10,30,873.0,123.0,2.2,21.0,861.0,968.89,716.72
2016,8,11,10,45,878.0,124.5,2.25,21.5,883.5,985.14,725.49
2016,8,11,11,0,883.0,126.0,2.3,22.0,906.0,998.25,732.32
2016,8,11,11,15,887.0,127.0,2.35,22.0,921.5,1006.63,737.61
2016,8,11,11,30,891.0,128.0,2.4,22.0,937.0,1011.72,740.93
2016,8,11,11,45,893.5,128.0,2.45,22.5,945.0,1010.97,739.19
2016,8,11,12,0,896.0,128.0,2.5,23.0,953.0,1006.9,735.47
2016,8,11,12,15,896.0,128.0,2.55,23.0,953.0,997.1,729.59
2016,8,11,12,30,896.0,128.0,2.6,23.0,953.0,984.06,721.73
2016,8,11,12,45,892.0,129.5,2.7,23.5,944.5,965.6,709.46
2016,8,11,13,0,888.0,131.0,2.8,24.0,936.0,944.17,695.29
2016,8,11,13,15,884.5,130.0,2.85,23.5,920.5,917.86,680.14
2016,8,11,13,30,881.0,129.0,2.9,23.0,905.0,888.83,663.05
2016,8,11,13,45,878.0,126.5,3.0,23.0,883.0,856.15,642.4
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,821.0,619.84
2016,8,11,14,15,867.0,122.5,3.15,23.0,831.5,780.68,593.17
2016,8,11,14,30,859.0,121.0,3.2,23.0,802.0,738.56,564.96
2016,8,11,14,45,850.5,118.0,3.25,23.0,766.5,693.09,533.26
2016,8,11,15,0,842.0,115.0,3.3,23.0,731.0,645.61,498.31
2016,8,11,15,15,828.5,112.5,3.3,22.5,689.5,594.81,460.71
2016,8,11,15,30,815.0,110.0,3.3,22.0,648.0,543.64,421.65
2016,8,11,15,45,799.0,106.0,3.35,22.0,602.5,489.69,378.62
2016,8,11,16,0,783.0,102.0,3.4,22.0,557.0,436.13,334.63
2016,8,11,16,15,759.5,98.0,3.4,21.5,507.5,380.34,288.25
2016,8,11,16,30,736.0,94.0,3.4,21.0,458.0,326.23,241.99
2016,8,11,16,45,706.0,89.0,3.4,20.5,406.5,268.8,192.47
2016,8,11,17,0,676.0,84.0,3.4,20.0,355.0,216.59,147.07
2016,8,11,17,15,633.5,78.0,3.35,19.5,303.5,164.61,103.65
2016,8,11,17,30,591.0,72.0,3.3,19.0,252.0,117.36,67.53
2016,8,11,17,45,529.5,63.5,3.3,18.5,202.0,71.93,39.77
2016,8,11,18,0,468.0,55.0,3.3,18.0,152.0,39.65,29.09
2016,8,11,18,15,376.0,44.0,3.15,17.5,107.5,32.96,22.84
2016,8,11,18,30,284.0,33.0,3.0,17.0,63.0,25.79,15.5
2016,8,11,18,45,142.0,16.5,2.9,16.5,31.5,12.58,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.5,1.9,13.5,33.0,50.51,3.44
2016,8,12,6,0,302.0,33.0,2.0,14.0,66.0,117.31,77.64
2016,8,12,6,15,393.0,43.5,1.95,14.5,110.5,172.57,126.75
2016,8,12,6,30,484.0,54.0,1.9,15.0,155.0,237.77,183.44
2016,8,12,6,45,546.5,61.5,1.85,15.5,205.5,297.72,235.93
2016,8,12,7,0,609.0,69.0,1.8,16.0,256.0,363.63,291.87
2016,8,12,7,15,325.0,111.0,1.8,16.5,213.0,294.76,238.62
2016,8,12,7,30,41.0,153.0,1.8,17.0,170.0,181.14,144.79
2016,8,12,7,45,35.5,169.5,1.8,17.5,185.5,196.4,156.77
2016,8,12,8,0,30.0,186.0,1.8,18.0,201.0,211.11,167.65
2016,8,12,8,15,46.0,214.5,1.8,18.5,240.0,253.32,200.55
2016,8,12,8,30,62.0,243.0,1.8,19.0,279.0,296.73,233.64
2016,8,12,8,45,451.0,170.5,1.85,19.5,466.5,543.13,429.43
2016,8,12,9,0,840.0,98.0,1.9,20.0,654.0,791.06,607.59
2016,8,12,9,15,852.5,100.5,1.9,20.5,695.5,831.06,630.06
2016,8,12,9,30,865.0,103.0,1.9,21.0,737.0,869.13,652.9
2016,8,12,9,45,871.0,107.0,1.95,21.5,771.5,900.84,671.73
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,929.84,688.69
2016,8,12,10,15,884.0,112.5,2.1,22.0,835.5,954.26,704.48
2016,8,12,10,30,891.0,114.0,2.2,22.0,865.0,975.75,718.46
2016,8,12,10,45,897.0,114.5,2.3,22.5,887.5,992.16,727.8
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,1005.39,735.18
2016,8,12,11,15,906.0,115.5,2.5,23.0,925.0,1012.4,740.07
2016,8,12,11,30,909.0,116.0,2.6,23.0,940.0,1016.04,742.94
2016,8,12,11,45,911.5,116.0,2.75,23.0,948.0,1015.28,743.56
2016,8,12,12,0,914.0,116.0,2.9,23.0,956.0,1011.12,742.05
2016,8,12,12,15,914.0,116.0,2.95,23.0,955.5,1001.16,735.95
2016,8,12,12,30,914.0,116.0,3.0,23.0,955.0,987.89,727.81
2016,8,12,12,45,675.0,242.0,3.15,23.0,859.0,882.6,658.84
2016,8,12,13,0,436.0,368.0,3.3,23.0,763.0,772.97,577.87
2016,8,12,13,15,674.5,238.5,3.35,23.0,837.0,843.5,635.33
2016,8,12,13,30,913.0,109.0,3.4,23.0,911.0,895.21,671.33
2016,8,12,13,45,908.5,107.5,3.45,23.0,888.5,861.32,648.67
2016,8,12,14,0,904.0,106.0,3.5,23.0,866.0,824.95,624.79
2016,8,12,14,15,897.0,105.0,3.5,23.0,836.5,784.85,597.86
2016,8,12,14,30,890.0,104.0,3.5,23.0,807.0,742.8,569.33
2016,8,12,14,45,881.5,101.5,3.5,23.0,771.0,696.53,537.34
2016,8,12,15,0,873.0,99.0,3.5,23.0,735.0,648.86,501.86
2016,8,12,15,15,860.0,97.0,3.45,22.5,693.5,597.85,463.74
2016,8,12,15,30,847.0,95.0,3.4,22.0,652.0,546.3,424.07
2016,8,12,15,45,831.0,92.5,3.4,22.0,606.0,490.54,379.37
2016,8,12,16,0,815.0,90.0,3.4,22.0,560.0,436.76,334.86
2016,8,12,16,15,793.0,86.5,3.3,21.5,510.5,380.34,287.58
2016,8,12,16,30,771.0,83.0,3.2,21.0,461.0,325.39,240.27
2016,8,12,16,45,741.0,79.0,3.15,21.0,409.5,269.56,191.33
2016,8,12,17,0,711.0,75.0,3.1,21.0,358.0,216.6,144.92
2016,8,12,17,15,669.5,70.0,3.05,20.5,306.0,161.32,98.93
2016,8,12,17,30,628.0,65.0,3.0,20.0,254.0,113.09,62.42
2016,8,12,17,45,566.0,58.0,2.95,19.5,203.0,67.0,35.22
2016,8,12,18,0,504.0,51.0,2.9,19.0,152.0,36.33,26.06
2016,8,12,18,15,407.5,41.0,2.85,18.5,107.5,30.41,20.51
2016,8,12,18,30,311.0,31.0,2.8,18.0,63.0,24.09,13.81
2016,8,12,18,45,155.5,15.5,2.8,17.5,31.5,11.8,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,31.5,49.05,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,63.0,114.33,74.84
2016,8,13,6,15,383.5,43.0,2.35,15.5,107.0,168.81,123.34
2016,8,13,6,30,476.0,53.0,2.3,16.0,151.0,233.37,179.39
2016,8,13,6,45,538.0,60.0,2.25,16.5,200.5,292.07,230.92
2016,8,13,7,0,600.0,67.0,2.2,17.0,250.0,356.69,285.97
2016,8,13,7,15,642.0,72.5,2.15,17.5,301.5,415.06,334.5
2016,8,13,7,30,684.0,78.0,2.1,18.0,353.0,476.56,383.7
2016,8,13,7,45,716.5,81.5,2.1,18.5,404.5,531.36,426.26
2016,8,13,8,0,749.0,85.0,2.1,19.0,456.0,589.14,469.58
2016,8,13,8,15,771.5,88.5,2.0,19.5,504.5,641.08,506.41
2016,8,13,8,30,794.0,92.0,1.9,20.0,553.0,692.93,540.42
2016,8,13,8,45,813.0,94.0,1.85,20.5,599.0,739.98,570.43
2016,8,13,9,0,832.0,96.0,1.8,21.0,645.0,781.69,596.05
2016,8,13,9,15,845.0,98.0,1.85,21.5,685.5,821.3,620.7
2016,8,13,9,30,858.0,100.0,1.9,22.0,726.0,859.04,643.79
2016,8,13,9,45,872.5,99.0,2.0,22.5,763.0,892.74,664.45
2016,8,13,10,0,887.0,98.0,2.1,23.0,800.0,924.21,683.53
2016,8,13,10,15,894.5,99.5,2.2,23.0,829.5,949.34,699.73
2016,8,13,10,30,902.0,101.0,2.3,23.0,859.0,971.53,714.11
2016,8,13,10,45,907.5,101.5,2.45,23.5,881.5,987.63,723.71
2016,8,13,11,0,913.0,102.0,2.6,24.0,904.0,1000.5,731.29
2016,8,13,11,15,916.0,102.5,2.7,24.0,919.5,1007.6,736.18
2016,8,13,11,30,919.0,103.0,2.8,24.0,935.0,1011.29,739.01
2016,8,13,11,45,921.0,103.5,2.95,24.5,942.5,1010.57,738.1
2016,8,13,12,0,923.0,104.0,3.1,25.0,950.0,1006.41,735.04
2016,8,13,12,15,923.0,104.0,3.25,25.0,950.0,996.38,729.66
2016,8,13,12,30,923.0,104.0,3.4,25.0,950.0,983.01,722.13
2016,8,13,12,45,908.5,111.5,3.55,25.0,938.0,960.45,708.52
2016,8,13,13,0,894.0,119.0,3.7,25.0,926.0,935.15,693.04
2016,8,13,13,15,890.5,118.0,3.8,25.0,910.5,908.64,676.35
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,879.37,657.69
2016,8,13,13,45,884.0,115.0,4.05,25.0,872.5,846.91,636.95
2016,8,13,14,0,881.0,113.0,4.2,25.0,850.0,811.95,614.26
2016,8,13,14,15,873.5,111.5,4.25,24.5,820.5,771.72,588.39
2016,8,13,14,30,866.0,110.0,4.3,24.0,791.0,729.64,560.86
2016,8,13,14,45,858.5,107.0,4.35,24.0,756.0,684.48,529.09
2016,8,13,15,0,851.0,104.0,4.4,24.0,721.0,637.88,494.22
2016,8,13,15,15,837.5,101.5,4.4,24.0,679.5,587.04,455.21
2016,8,13,15,30,824.0,99.0,4.4,24.0,638.0,534.16,413.7
2016,8,13,15,45,809.5,95.5,4.4,24.0,593.0,480.94,370.8
2016,8,13,16,0,795.0,92.0,4.4,24.0,548.0,427.93,326.84
2016,8,13,16,15,772.0,88.5,4.4,23.5,499.0,372.17,280.24
2016,8,13,16,30,749.0,85.0,4.4,23.0,450.0,318.03,233.73
2016,8,13,16,45,720.5,80.5,4.4,22.5,399.5,263.37,186.24
2016,8,13,17,0,692.0,76.0,4.4,22.0,349.0,208.91,139.04
2016,8,13,17,15,649.5,70.5,4.4,21.5,297.5,156.64,95.69
2016,8,13,17,30,607.0,65.0,4.4,21.0,246.0,109.08,60.03
2016,8,13,17,45,546.0,58.0,4.4,20.5,196.5,64.36,34.19
2016,8,13,18,0,485.0,51.0,4.4,20.0,147.0,36.57,26.11
2016,8,13,18,15,387.0,41.0,4.3,19.5,103.0,30.66,20.55
2016,8,13,18,30,289.0,31.0,4.2,19.0,59.0,24.35,13.64
2016,8,13,18,45,144.5,15.5,4.1,18.5,29.5,11.97,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,146.5,16.0,2.5,14.5,31.0,48.24,0.0
2016,8,14,6,0,293.0,32.0,2.6,15.0,62.0,113.46,73.48
2016,8,14,6,15,387.5,42.0,2.6,15.5,106.0,168.48,122.78
2016,8,14,6,30,482.0,52.0,2.6,16.0,150.0,233.84,179.62
2016,8,14,6,45,542.5,59.5,2.6,16.5,200.0,292.75,231.57
2016,8,14,7,0,603.0,67.0,2.6,17.0,250.0,357.44,287.0
2016,8,14,7,15,331.0,111.5,2.6,17.5,215.0,297.87,241.12
2016,8,14,7,30,59.0,156.0,2.6,18.0,180.0,194.7,155.85
2016,8,14,7,45,124.0,181.0,2.65,18.5,239.5,268.81,216.15
2016,8,14,8,0,189.0,206.0,2.7,19.0,299.0,343.04,274.91
2016,8,14,8,15,153.5,230.0,2.7,19.5,310.5,351.97,279.73
2016,8,14,8,30,118.0,254.0,2.7,20.0,322.0,357.45,281.77
2016,8,14,8,45,199.5,269.5,2.7,20.5,396.0,440.53,345.92
2016,8,14,9,0,281.0,285.0,2.7,21.0,470.0,537.25,418.0
2016,8,14,9,15,566.0,195.5,2.65,21.0,598.0,699.8,542.51
2016,8,14,9,30,851.0,106.0,2.6,21.0,726.0,858.74,653.21
2016,8,14,9,45,842.0,117.5,2.6,21.5,756.0,884.71,666.99
2016,8,14,10,0,833.0,129.0,2.6,22.0,786.0,912.77,683.28
2016,8,14,10,15,841.0,130.5,2.6,22.5,815.5,937.24,697.03
2016,8,14,10,30,849.0,132.0,2.6,23.0,845.0,953.14,705.08
2016,8,14,10,45,856.5,132.0,2.6,23.5,867.5,969.8,713.73
2016,8,14,11,0,864.0,132.0,2.6,24.0,890.0,983.44,720.43
2016,8,14,11,15,868.0,133.0,2.6,24.0,905.5,991.57,725.05
2016,8,14,11,30,872.0,134.0,2.6,24.0,921.0,996.46,727.73
2016,8,14,11,45,875.5,133.0,2.65,24.0,929.0,995.54,727.27
2016,8,14,12,0,879.0,132.0,2.7,24.0,937.0,991.34,724.84
2016,8,14,12,15,879.0,132.0,2.75,24.0,936.5,981.52,718.86
2016,8,14,12,30,879.0,132.0,2.8,24.0,936.0,968.5,710.93
2016,8,14,12,45,876.5,132.0,2.9,24.5,928.0,950.03,698.52
2016,8,14,13,0,874.0,132.0,3.0,25.0,920.0,928.6,684.2
2016,8,14,13,15,870.5,131.0,3.1,25.0,904.0,902.43,668.04
2016,8,14,13,30,867.0,130.0,3.2,25.0,888.0,873.57,649.99
2016,8,14,13,45,859.0,130.0,3.35,25.0,864.5,839.41,628.45
2016,8,14,14,0,851.0,130.0,3.5,25.0,841.0,803.13,605.19
2016,8,14,14,15,842.5,128.5,3.6,24.5,811.0,763.08,579.9
2016,8,14,14,30,834.0,127.0,3.7,24.0,781.0,721.75,553.29
2016,8,14,14,45,823.0,124.5,3.85,24.0,745.0,675.42,520.35
2016,8,14,15,0,812.0,122.0,4.0,24.0,709.0,628.07,485.4
2016,8,14,15,15,798.0,119.5,4.1,23.5,668.0,578.2,448.34
2016,8,14,15,30,784.0,117.0,4.2,23.0,627.0,528.07,409.88
2016,8,14,15,45,766.5,112.5,4.3,23.0,581.5,474.34,366.75
2016,8,14,16,0,749.0,108.0,4.4,23.0,536.0,421.23,322.95
2016,8,14,16,15,724.5,104.0,4.4,22.5,487.5,364.57,275.74
2016,8,14,16,30,700.0,100.0,4.4,22.0,439.0,311.74,230.42
2016,8,14,16,45,669.5,94.0,4.45,21.5,388.5,257.62,183.64
2016,8,14,17,0,639.0,88.0,4.5,21.0,338.0,206.51,139.44
2016,8,14,17,15,593.5,81.5,4.45,20.0,287.0,155.93,98.01
2016,8,14,17,30,548.0,75.0,4.4,19.0,236.0,110.49,64.34
2016,8,14,17,45,486.0,65.5,4.35,18.5,187.5,67.05,38.97
2016,8,14,18,0,424.0,56.0,4.3,18.0,139.0,41.42,30.53
2016,8,14,18,15,326.0,44.0,4.15,17.5,96.0,33.8,23.38
2016,8,14,18,30,228.0,32.0,4.0,17.0,53.0,24.84,13.78
2016,8,14,18,45,114.0,16.0,3.85,17.0,26.5,12.55,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,165.5,15.5,2.7,13.5,32.0,50.66,0.0
2016,8,15,6,0,331.0,31.0,2.8,14.0,64.0,121.02,77.66
2016,8,15,6,15,430.0,40.5,2.7,14.0,110.0,178.76,130.48
2016,8,15,6,30,529.0,50.0,2.6,14.0,156.0,247.33,190.89
2016,8,15,6,45,264.5,61.0,2.55,14.5,114.0,180.21,143.68
2016,8,15,7,0,0.0,72.0,2.5,15.0,72.0,70.22,53.98
2016,8,15,7,15,0.0,87.0,2.45,15.5,87.0,85.1,66.45
2016,8,15,7,30,0.0,102.0,2.4,16.0,102.0,99.97,78.56
2016,8,15,7,45,0.0,124.5,2.4,16.5,124.5,122.58,96.82
2016,8,15,8,0,0.0,147.0,2.4,17.0,147.0,145.19,114.75
2016,8,15,8,15,7.0,172.5,2.4,17.5,177.0,175.75,139.0
2016,8,15,8,30,14.0,198.0,2.4,18.0,207.0,206.89,163.31
2016,8,15,8,45,26.0,230.0,2.4,18.5,247.0,249.16,196.15
2016,8,15,9,0,38.0,262.0,2.4,19.0,287.0,300.23,235.14
2016,8,15,9,15,49.0,289.0,2.4,19.5,323.5,338.68,263.71
2016,8,15,9,30,60.0,316.0,2.4,20.0,360.0,377.59,292.19
2016,8,15,9,45,96.5,345.5,2.45,20.5,420.0,442.29,340.41
2016,8,15,10,0,133.0,375.0,2.5,21.0,480.0,517.07,394.71
2016,8,15,10,15,146.0,391.0,2.55,21.0,510.5,547.55,416.22
2016,8,15,10,30,159.0,407.0,2.6,21.0,541.0,577.8,437.7
2016,8,15,10,45,326.5,370.5,2.7,21.5,653.5,709.14,535.17
2016,8,15,11,0,494.0,334.0,2.8,22.0,766.0,842.23,629.69
2016,8,15,11,15,723.5,217.5,2.9,22.0,862.0,947.83,705.73
2016,8,15,11,30,953.0,101.0,3.0,22.0,958.0,1040.29,766.31
2016,8,15,11,45,953.5,101.5,3.1,22.0,965.5,1037.92,764.46
2016,8,15,12,0,954.0,102.0,3.2,22.0,973.0,1031.99,761.28
2016,8,15,12,15,954.0,102.0,3.3,22.0,972.5,1021.54,755.22
2016,8,15,12,30,954.0,102.0,3.4,22.0,972.0,1007.62,746.95
2016,8,15,12,45,945.5,106.0,3.5,22.5,961.5,986.48,732.5
2016,8,15,13,0,937.0,110.0,3.6,23.0,951.0,962.29,716.09
2016,8,15,13,15,933.5,109.0,3.65,22.5,935.0,934.64,699.76
2016,8,15,13,30,930.0,108.0,3.7,22.0,919.0,904.09,681.33
2016,8,15,13,45,699.0,212.0,3.75,22.0,812.5,790.15,602.91
2016,8,15,14,0,468.0,316.0,3.8,22.0,706.0,682.2,520.91
2016,8,15,14,15,687.0,209.0,3.8,22.0,758.5,724.06,557.2
2016,8,15,14,30,906.0,102.0,3.8,22.0,811.0,746.74,576.24
2016,8,15,14,45,897.5,100.0,3.85,22.0,774.5,700.09,543.27
2016,8,15,15,0,889.0,98.0,3.9,22.0,738.0,651.98,507.23
2016,8,15,15,15,876.0,95.5,3.8,21.5,695.5,599.59,467.56
2016,8,15,15,30,863.0,93.0,3.7,21.0,653.0,546.64,426.3
2016,8,15,15,45,848.0,90.0,3.65,21.0,606.5,491.95,381.8
2016,8,15,16,0,833.0,87.0,3.6,21.0,560.0,435.15,334.45
2016,8,15,16,15,810.0,83.5,3.5,20.5,509.5,377.35,285.61
2016,8,15,16,30,787.0,80.0,3.4,20.0,459.0,321.13,236.81
2016,8,15,16,45,758.5,76.0,3.35,19.5,406.5,264.86,187.41
2016,8,15,17,0,730.0,72.0,3.3,19.0,354.0,211.3,140.4
2016,8,15,17,15,687.0,67.0,3.15,18.5,301.0,157.64,95.76
2016,8,15,17,30,644.0,62.0,3.0,18.0,248.0,105.87,57.11
2016,8,15,17,45,580.5,55.0,2.95,17.5,197.0,59.26,31.32
2016,8,15,18,0,517.0,48.0,2.9,17.0,146.0,34.41,24.52
2016,8,15,18,15,413.0,38.0,2.8,16.5,101.0,28.37,18.77
2016,8,15,18,30,309.0,28.0,2.7,16.0,56.0,21.92,11.13
2016,8,15,18,45,154.5,14.0,2.65,15.5,28.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,136.0,15.5,2.3,13.5,29.0,44.96,0.0
2016,8,16,6,0,272.0,31.0,2.4,14.0,58.0,106.89,67.91
2016,8,16,6,15,369.0,42.5,2.35,14.0,102.0,162.78,118.8
2016,8,16,6,30,466.0,54.0,2.3,14.0,146.0,229.42,177.1
2016,8,16,6,45,527.5,62.5,2.3,14.5,196.0,288.93,229.79
2016,8,16,7,0,589.0,71.0,2.3,15.0,246.0,354.34,286.07
2016,8,16,7,15,294.5,87.5,2.3,15.5,175.0,252.17,205.81
2016,8,16,7,30,0.0,104.0,2.3,16.0,104.0,102.07,80.08
2016,8,16,7,45,0.0,124.5,2.3,16.5,124.5,122.62,96.86
2016,8,16,8,0,0.0,145.0,2.3,17.0,145.0,143.17,113.11
2016,8,16,8,15,7.5,172.5,2.35,17.5,177.0,176.15,139.36
2016,8,16,8,30,15.0,200.0,2.4,18.0,209.0,209.76,165.65
2016,8,16,8,45,34.0,236.5,2.45,18.5,258.5,269.46,212.35
2016,8,16,9,0,53.0,273.0,2.5,19.0,308.0,324.35,254.27
2016,8,16,9,15,65.5,298.5,2.5,19.5,344.5,362.9,282.75
2016,8,16,9,30,78.0,324.0,2.5,20.0,381.0,401.94,311.2
2016,8,16,9,45,137.5,349.0,2.55,20.5,455.0,491.4,378.11
2016,8,16,10,0,197.0,374.0,2.6,21.0,529.0,574.59,438.54
2016,8,16,10,15,531.0,252.0,2.6,21.0,691.0,776.04,591.11
2016,8,16,10,30,865.0,130.0,2.6,21.0,853.0,964.55,719.88
2016,8,16,10,45,871.0,131.5,2.65,21.5,875.5,981.46,727.5
2016,8,16,11,0,877.0,133.0,2.7,22.0,898.0,995.24,734.79
2016,8,16,11,15,881.0,133.5,2.7,22.0,913.0,1002.82,739.08
2016,8,16,11,30,885.0,134.0,2.7,22.0,928.0,1007.1,741.38
2016,8,16,11,45,887.0,134.5,2.75,22.5,936.0,1006.1,739.43
2016,8,16,12,0,889.0,135.0,2.8,23.0,944.0,1001.78,735.47
2016,8,16,12,15,888.5,135.0,2.8,23.0,943.5,991.24,728.56
2016,8,16,12,30,888.0,135.0,2.8,23.0,943.0,977.48,719.69
2016,8,16,12,45,880.5,138.0,2.85,23.0,932.5,957.07,706.97
2016,8,16,13,0,873.0,141.0,2.9,23.0,922.0,933.82,692.41
2016,8,16,13,15,868.5,140.0,2.9,23.0,906.0,906.61,674.81
2016,8,16,13,30,864.0,139.0,2.9,23.0,890.0,876.76,655.42
2016,8,16,13,45,859.0,137.0,2.95,23.0,867.0,843.03,633.65
2016,8,16,14,0,854.0,135.0,3.0,23.0,844.0,808.52,611.19
2016,8,16,14,15,845.5,133.0,3.05,23.0,813.5,767.21,583.77
2016,8,16,14,30,837.0,131.0,3.1,23.0,783.0,724.22,554.89
2016,8,16,14,45,826.5,128.0,3.15,23.0,747.0,677.47,521.25
2016,8,16,15,0,816.0,125.0,3.2,23.0,711.0,629.66,485.9
2016,8,16,15,15,801.0,122.0,3.3,22.5,669.0,578.44,448.08
2016,8,16,15,30,786.0,119.0,3.4,22.0,627.0,527.06,408.86
2016,8,16,15,45,768.0,115.0,3.5,22.0,581.0,473.4,365.87
2016,8,16,16,0,750.0,111.0,3.6,22.0,535.0,418.34,320.58
2016,8,16,16,15,724.0,106.5,3.6,21.5,485.0,362.57,274.04
2016,8,16,16,30,698.0,102.0,3.6,21.0,435.0,308.84,228.0
2016,8,16,16,45,665.0,96.0,3.6,20.5,384.0,254.23,180.88
2016,8,16,17,0,632.0,90.0,3.6,20.0,333.0,202.93,136.71
2016,8,16,17,15,585.0,83.0,3.55,19.5,281.5,152.26,95.37
2016,8,16,17,30,538.0,76.0,3.5,19.0,230.0,106.95,62.32
2016,8,16,17,45,471.5,66.0,3.5,18.5,180.5,63.85,38.22
2016,8,16,18,0,405.0,56.0,3.5,18.0,131.0,42.06,31.02
2016,8,16,18,15,305.0,42.5,3.4,17.5,89.0,32.3,21.95
2016,8,16,18,30,205.0,29.0,3.3,17.0,47.0,22.55,10.93
2016,8,16,18,45,102.5,14.5,3.25,16.5,23.5,14.25,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,15.5,2.45,14.5,25.5,38.45,0.0
2016,8,17,6,0,211.0,31.0,2.6,15.0,51.0,91.9,57.42
2016,8,17,6,15,304.0,44.0,2.55,15.5,93.0,144.18,104.6
2016,8,17,6,30,397.0,57.0,2.5,16.0,135.0,208.41,159.91
2016,8,17,6,45,461.5,66.5,2.5,16.5,183.0,266.5,210.73
2016,8,17,7,0,526.0,76.0,2.5,17.0,231.0,330.88,265.69
2016,8,17,7,15,264.5,102.5,2.4,17.5,181.0,247.27,200.17
2016,8,17,7,30,3.0,129.0,2.3,18.0,131.0,129.92,102.38
2016,8,17,7,45,8.5,149.0,2.25,18.5,153.5,153.38,121.29
2016,8,17,8,0,14.0,169.0,2.2,19.0,176.0,177.32,140.05
2016,8,17,8,15,31.0,200.5,2.1,19.0,218.0,228.12,180.4
2016,8,17,8,30,48.0,232.0,2.0,19.0,260.0,274.91,216.79
2016,8,17,8,45,76.5,262.5,1.95,19.5,311.0,330.6,259.32
2016,8,17,9,0,105.0,293.0,1.9,20.0,362.0,388.1,302.21
2016,8,17,9,15,455.5,207.5,1.9,20.5,533.0,615.65,478.54
2016,8,17,9,30,806.0,122.0,1.9,21.0,704.0,839.98,635.78
2016,8,17,9,45,822.0,122.0,1.95,21.5,741.0,874.72,654.95
2016,8,17,10,0,838.0,122.0,2.0,22.0,778.0,901.92,670.85
2016,8,17,10,15,846.5,123.5,2.05,22.0,807.5,926.78,686.54
2016,8,17,10,30,855.0,125.0,2.1,22.0,837.0,948.88,700.46
2016,8,17,10,45,860.5,126.5,2.15,22.5,859.5,965.17,709.28
2016,8,17,11,0,866.0,128.0,2.2,23.0,882.0,978.37,716.2
2016,8,17,11,15,638.5,251.5,2.25,23.0,812.5,898.8,663.33
2016,8,17,11,30,411.0,375.0,2.3,23.0,743.0,801.4,591.21
2016,8,17,11,45,415.0,376.5,2.35,23.5,751.0,803.23,592.32
2016,8,17,12,0,419.0,378.0,2.4,24.0,759.0,803.22,591.4
2016,8,17,12,15,648.0,254.5,2.45,24.0,843.0,890.75,657.98
2016,8,17,12,30,877.0,131.0,2.5,24.0,927.0,961.77,704.98
2016,8,17,12,45,867.0,135.5,2.6,24.0,916.0,940.72,691.57
2016,8,17,13,0,857.0,140.0,2.7,24.0,905.0,916.95,677.17
2016,8,17,13,15,853.0,139.0,2.8,24.0,889.0,890.5,660.9
2016,8,17,13,30,849.0,138.0,2.9,24.0,873.0,861.44,642.75
2016,8,17,13,45,844.0,136.0,3.0,24.0,850.5,828.12,621.52
2016,8,17,14,0,839.0,134.0,3.1,24.0,828.0,794.03,599.57
2016,8,17,14,15,830.0,132.0,3.25,23.5,797.5,752.84,573.74
2016,8,17,14,30,821.0,130.0,3.4,23.0,767.0,710.07,546.22
2016,8,17,14,45,810.5,127.0,3.55,23.0,731.0,663.94,512.96
2016,8,17,15,0,800.0,124.0,3.7,23.0,695.0,616.8,478.04
2016,8,17,15,15,784.5,121.5,3.7,22.5,653.5,566.49,440.23
2016,8,17,15,30,769.0,119.0,3.7,22.0,612.0,516.1,401.23
2016,8,17,15,45,750.0,114.5,3.75,22.0,566.5,462.33,357.87
2016,8,17,16,0,731.0,110.0,3.8,22.0,521.0,407.31,312.4
2016,8,17,16,15,704.5,105.5,3.75,21.5,471.5,352.4,266.38
2016,8,17,16,30,678.0,101.0,3.7,21.0,422.0,299.61,221.02
2016,8,17,16,45,643.0,95.5,3.65,20.5,371.5,246.1,174.86
2016,8,17,17,0,608.0,90.0,3.6,20.0,321.0,196.15,131.98
2016,8,17,17,15,560.0,82.5,3.5,19.0,270.5,146.36,91.77
2016,8,17,17,30,512.0,75.0,3.4,18.0,220.0,102.06,59.85
2016,8,17,17,45,442.0,65.5,3.35,17.5,171.5,61.0,37.42
2016,8,17,18,0,372.0,56.0,3.3,17.0,123.0,41.68,30.78
2016,8,17,18,15,273.0,42.0,3.2,16.5,82.5,32.01,21.71
2016,8,17,18,30,174.0,28.0,3.1,16.0,42.0,21.82,9.67
2016,8,17,18,45,87.0,14.0,3.05,16.0,21.0,13.76,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,31.55,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,86.21,53.23
2016,8,18,6,15,273.5,46.0,2.15,15.0,89.5,137.61,100.0
2016,8,18,6,30,366.0,60.0,2.2,15.0,131.0,199.45,153.49
2016,8,18,6,45,428.0,71.0,2.25,15.5,178.0,255.75,202.84
2016,8,18,7,0,490.0,82.0,2.3,16.0,225.0,320.58,258.22
2016,8,18,7,15,245.0,98.5,2.3,16.5,170.0,232.83,189.1
2016,8,18,7,30,0.0,115.0,2.3,17.0,115.0,113.6,89.33
2016,8,18,7,45,11.0,145.5,2.35,17.5,151.0,151.25,120.16
2016,8,18,8,0,22.0,176.0,2.4,18.0,187.0,189.93,151.04
2016,8,18,8,15,64.0,212.0,2.4,18.5,248.0,263.58,209.85
2016,8,18,8,30,106.0,248.0,2.4,19.0,309.0,334.93,265.36
2016,8,18,8,45,182.0,266.5,2.4,19.5,381.0,423.75,333.81
2016,8,18,9,0,258.0,285.0,2.4,20.0,453.0,518.45,404.53
2016,8,18,9,15,507.0,213.5,2.4,20.5,570.0,664.8,516.13
2016,8,18,9,30,756.0,142.0,2.4,21.0,687.0,817.61,623.98
2016,8,18,9,45,694.5,183.0,2.4,21.5,702.5,829.74,628.53
2016,8,18,10,0,633.0,224.0,2.4,22.0,718.0,832.17,627.22
2016,8,18,10,15,643.5,227.5,2.45,22.0,746.5,857.02,643.88
2016,8,18,10,30,654.0,231.0,2.5,22.0,775.0,879.73,658.82
2016,8,18,10,45,660.0,234.5,2.6,22.5,796.0,895.82,668.23
2016,8,18,11,0,666.0,238.0,2.7,23.0,817.0,909.38,676.04
2016,8,18,11,15,525.0,313.0,2.75,23.0,774.0,849.64,631.29
2016,8,18,11,30,384.0,388.0,2.8,23.0,731.0,781.77,580.78
2016,8,18,11,45,405.5,372.0,2.9,23.0,737.0,788.98,587.34
2016,8,18,12,0,427.0,356.0,3.0,23.0,743.0,788.16,588.01
2016,8,18,12,15,554.5,299.5,3.0,23.0,801.5,845.11,630.93
2016,8,18,12,30,682.0,243.0,3.0,23.0,860.0,898.7,670.21
2016,8,18,12,45,683.0,240.0,3.05,23.0,853.0,882.17,659.11
2016,8,18,13,0,684.0,237.0,3.1,23.0,846.0,863.17,646.94
2016,8,18,13,15,679.0,235.0,3.15,23.0,830.5,837.51,629.86
2016,8,18,13,30,674.0,233.0,3.2,23.0,815.0,809.85,611.28
2016,8,18,13,45,669.5,228.5,3.25,23.0,793.5,778.29,589.86
2016,8,18,14,0,665.0,224.0,3.3,23.0,772.0,745.02,566.95
2016,8,18,14,15,654.0,220.0,3.35,22.5,742.5,705.83,540.43
2016,8,18,14,30,643.0,216.0,3.4,22.0,713.0,665.74,512.68
2016,8,18,14,45,633.5,209.0,3.5,22.0,679.0,623.07,481.7
2016,8,18,15,0,624.0,202.0,3.6,22.0,645.0,579.8,449.57
2016,8,18,15,15,606.0,196.0,3.6,21.5,605.0,532.22,413.95
2016,8,18,15,30,588.0,190.0,3.6,21.0,565.0,485.26,377.88
2016,8,18,15,45,570.5,180.0,3.6,21.0,522.0,435.0,337.74
2016,8,18,16,0,553.0,170.0,3.6,21.0,479.0,386.31,297.89
2016,8,18,16,15,524.0,161.0,3.55,20.5,432.0,335.55,256.18
2016,8,18,16,30,495.0,152.0,3.5,20.0,385.0,287.41,215.85
2016,8,18,16,45,463.5,139.5,3.45,19.5,337.5,238.36,174.57
2016,8,18,17,0,432.0,127.0,3.4,19.0,290.0,192.63,136.27
2016,8,18,17,15,385.0,113.0,3.3,18.5,242.0,146.94,99.94
2016,8,18,17,30,338.0,99.0,3.2,18.0,194.0,106.62,70.61
2016,8,18,17,45,281.0,81.5,3.15,17.5,149.0,68.6,47.25
2016,8,18,18,0,224.0,64.0,3.1,17.0,104.0,51.18,38.98
2016,8,18,18,15,154.5,43.5,3.0,16.5,67.0,35.58,24.63
2016,8,18,18,30,85.0,23.0,2.9,16.0,30.0,19.36,7.0
2016,8,18,18,45,42.5,11.5,2.85,16.0,15.0,11.3,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.7,14.5,16.5,20.06,0.0
2016,8,19,6,0,84.0,26.0,2.9,15.0,33.0,52.08,30.24
2016,8,19,6,15,143.5,47.0,2.95,15.5,70.0,97.24,70.39
2016,8,19,6,30,203.0,68.0,3.0,16.0,107.0,148.34,114.17
2016,8,19,6,45,254.5,87.5,3.05,16.5,151.5,200.66,159.25
2016,8,19,7,0,306.0,107.0,3.1,17.0,196.0,258.15,208.06
2016,8,19,7,15,160.5,121.5,2.95,17.0,169.0,211.12,170.92
2016,8,19,7,30,15.0,136.0,2.8,17.0,142.0,144.13,114.81
2016,8,19,7,45,17.5,154.5,2.7,17.5,162.5,164.73,131.31
2016,8,19,8,0,20.0,173.0,2.6,18.0,183.0,185.54,147.51
2016,8,19,8,15,58.0,209.5,2.5,18.5,242.0,256.79,204.44
2016,8,19,8,30,96.0,246.0,2.4,19.0,301.0,325.51,257.85
2016,8,19,8,45,117.0,270.0,2.3,19.5,342.0,377.86,296.95
2016,8,19,9,0,138.0,294.0,2.2,20.0,383.0,423.9,330.51
2016,8,19,9,15,212.0,306.5,2.15,20.0,454.0,502.39,389.92
2016,8,19,9,30,286.0,319.0,2.1,20.0,525.0,593.47,456.62
2016,8,19,9,45,299.5,333.5,2.05,20.5,558.5,627.49,478.6
2016,8,19,10,0,313.0,348.0,2.0,21.0,592.0,660.99,500.25
2016,8,19,10,15,467.0,296.5,2.0,21.0,676.0,762.37,574.55
2016,8,19,10,30,621.0,245.0,2.0,21.0,760.0,862.37,645.35
2016,8,19,10,45,623.0,251.5,2.05,21.5,780.0,877.26,652.82
2016,8,19,11,0,625.0,258.0,2.1,22.0,800.0,889.65,659.49
2016,8,19,11,15,630.5,260.0,2.15,22.0,814.5,898.27,665.19
2016,8,19,11,30,636.0,262.0,2.2,22.0,829.0,904.34,669.3
2016,8,19,11,45,634.0,266.0,2.25,22.5,835.0,902.56,666.82
2016,8,19,12,0,632.0,270.0,2.3,23.0,841.0,898.22,662.79
2016,8,19,12,15,632.0,270.0,2.35,23.0,840.5,889.26,657.2
2016,8,19,12,30,632.0,270.0,2.4,23.0,840.0,877.86,650.04
