Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,12,45,638.5,263.5,2.45,23.0,834.5,863.61,641.28
2016,8,19,13,0,645.0,257.0,2.5,23.0,829.0,846.84,630.81
2016,8,19,13,15,639.5,254.5,2.55,23.0,814.0,821.03,613.83
2016,8,19,13,30,634.0,252.0,2.6,23.0,799.0,793.38,595.49
2016,8,19,13,45,626.0,249.0,2.7,23.0,776.0,761.52,574.28
2016,8,19,14,0,618.0,246.0,2.8,23.0,753.0,728.29,551.77
2016,8,19,14,15,606.5,241.5,2.8,22.5,724.0,689.84,525.71
2016,8,19,14,30,595.0,237.0,2.8,22.0,695.0,650.66,498.62
2016,8,19,14,45,581.5,230.5,2.85,22.0,660.5,607.14,467.11
2016,8,19,15,0,568.0,224.0,2.9,22.0,626.0,564.06,435.25
2016,8,19,15,15,549.5,216.5,2.9,21.5,586.5,517.26,400.55
2016,8,19,15,30,531.0,209.0,2.9,21.0,547.0,471.19,365.53
2016,8,19,15,45,509.0,199.5,2.9,21.0,503.5,422.61,327.09
2016,8,19,16,0,487.0,190.0,2.9,21.0,460.0,375.59,289.04
2016,8,19,16,15,458.5,178.5,2.95,20.5,413.5,326.17,249.08
2016,8,19,16,30,430.0,167.0,3.0,20.0,367.0,279.44,210.54
2016,8,19,16,45,395.0,152.5,3.1,19.5,319.5,231.3,170.79
2016,8,19,17,0,360.0,138.0,3.2,19.0,272.0,189.55,136.44
2016,8,19,17,15,317.0,120.5,3.2,18.5,225.5,145.68,101.83
2016,8,19,17,30,274.0,103.0,3.2,18.0,179.0,106.77,73.37
2016,8,19,17,45,222.5,82.5,3.25,17.5,135.0,70.45,50.2
2016,8,19,18,0,171.0,62.0,3.3,17.0,91.0,49.66,37.59
2016,8,19,18,15,115.0,40.0,3.25,16.5,57.0,32.86,22.19
2016,8,19,18,30,59.0,18.0,3.2,16.0,23.0,15.31,3.34
2016,8,19,18,45,29.5,9.0,3.2,16.0,11.5,8.85,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,8.0,2.1,14.5,8.0,7.86,0.0
2016,8,20,6,0,0.0,16.0,2.2,15.0,16.0,15.44,5.56
2016,8,20,6,15,0.0,36.0,2.2,15.0,36.0,35.2,23.4
2016,8,20,6,30,0.0,56.0,2.2,15.0,56.0,55.61,41.13
2016,8,20,6,45,5.5,78.5,2.2,15.5,80.0,80.73,62.53
2016,8,20,7,0,11.0,101.0,2.2,16.0,104.0,106.29,84.03
2016,8,20,7,15,21.5,122.0,2.15,16.5,130.0,133.17,106.28
2016,8,20,7,30,32.0,143.0,2.1,17.0,156.0,165.9,132.92
2016,8,20,7,45,29.0,160.0,2.1,17.5,173.0,182.85,146.05
2016,8,20,8,0,26.0,177.0,2.1,18.0,190.0,193.71,154.03
2016,8,20,8,15,45.5,207.0,2.05,18.5,232.0,245.56,194.93
2016,8,20,8,30,65.0,237.0,2.0,19.0,274.0,293.11,231.48
2016,8,20,8,45,53.5,249.0,2.0,19.5,281.5,298.45,234.02
2016,8,20,9,0,42.0,261.0,2.0,20.0,289.0,302.87,235.96
2016,8,20,9,15,48.5,283.5,2.0,20.0,317.5,332.8,258.37
2016,8,20,9,30,55.0,306.0,2.0,20.0,346.0,362.92,280.58
2016,8,20,9,45,54.5,321.5,2.05,20.5,362.5,379.36,291.69
2016,8,20,10,0,54.0,337.0,2.1,21.0,379.0,395.57,302.59
2016,8,20,10,15,65.5,359.5,2.15,21.0,412.5,430.15,328.0
2016,8,20,10,30,77.0,382.0,2.2,21.0,446.0,464.77,353.13
2016,8,20,10,45,138.5,402.5,2.25,21.5,521.0,553.64,418.09
2016,8,20,11,0,200.0,423.0,2.3,22.0,596.0,634.18,475.26
2016,8,20,11,15,443.5,326.0,2.4,22.0,717.5,782.96,586.38
2016,8,20,11,30,687.0,229.0,2.5,22.0,839.0,919.04,683.81
2016,8,20,11,45,693.5,227.0,2.65,22.0,847.5,919.29,683.68
2016,8,20,12,0,700.0,225.0,2.8,22.0,856.0,916.76,683.02
2016,8,20,12,15,700.0,225.0,2.85,22.0,855.5,907.29,677.02
2016,8,20,12,30,700.0,225.0,2.9,22.0,855.0,895.15,669.35
2016,8,20,12,45,684.5,232.0,3.0,22.0,843.0,873.24,655.46
2016,8,20,13,0,669.0,239.0,3.1,22.0,831.0,849.33,639.88
2016,8,20,13,15,504.0,313.5,3.1,22.0,755.0,759.45,573.14
2016,8,20,13,30,339.0,388.0,3.1,22.0,679.0,673.53,508.45
2016,8,20,13,45,500.5,303.5,3.15,22.0,720.0,710.97,540.78
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,734.99,562.25
2016,8,20,14,15,651.5,215.5,3.2,21.5,732.0,696.71,535.59
2016,8,20,14,30,641.0,212.0,3.2,21.0,703.0,657.49,508.13
2016,8,20,14,45,635.5,203.0,3.2,21.0,670.0,615.56,477.33
2016,8,20,15,0,630.0,194.0,3.2,21.0,637.0,572.69,445.19
2016,8,20,15,15,505.5,220.5,3.2,20.5,562.5,494.69,385.52
2016,8,20,15,30,381.0,247.0,3.2,20.0,488.0,428.27,334.05
2016,8,20,15,45,473.0,204.0,3.2,20.0,480.0,408.58,318.19
2016,8,20,16,0,565.0,161.0,3.2,20.0,472.0,379.71,293.25
2016,8,20,16,15,536.0,152.5,3.25,19.5,425.0,328.89,251.22
2016,8,20,16,30,507.0,144.0,3.3,19.0,378.0,280.69,210.6
2016,8,20,16,45,477.5,131.5,3.35,19.0,331.0,231.63,168.68
2016,8,20,17,0,448.0,119.0,3.4,19.0,284.0,185.68,129.75
2016,8,20,17,15,400.5,105.5,3.4,18.5,236.0,139.76,93.42
2016,8,20,17,30,353.0,92.0,3.4,18.0,188.0,99.28,64.49
2016,8,20,17,45,296.0,75.5,3.4,17.5,143.5,61.66,42.57
2016,8,20,18,0,239.0,59.0,3.4,17.0,99.0,44.53,33.09
2016,8,20,18,15,164.0,39.5,3.3,16.5,62.5,30.31,19.89
2016,8,20,18,30,89.0,20.0,3.2,16.0,26.0,15.44,2.0
2016,8,20,18,45,44.5,10.0,3.15,16.0,13.0,9.83,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,2.8,14.5,18.0,22.32,0.0
2016,8,21,6,0,106.0,27.0,3.0,15.0,36.0,58.29,32.37
2016,8,21,6,15,178.0,46.0,3.0,15.0,74.0,105.83,76.24
2016,8,21,6,30,250.0,65.0,3.0,15.0,112.0,165.18,127.31
2016,8,21,6,45,310.5,80.5,3.05,15.5,157.0,219.39,174.43
2016,8,21,7,0,371.0,96.0,3.1,16.0,202.0,279.8,226.12
2016,8,21,7,15,185.5,101.5,3.05,16.0,154.5,206.26,167.82
2016,8,21,7,30,0.0,107.0,3.0,16.0,107.0,105.42,83.04
2016,8,21,7,45,7.0,136.5,2.95,16.5,140.0,139.59,111.12
2016,8,21,8,0,14.0,166.0,2.9,17.0,173.0,174.44,139.1
2016,8,21,8,15,24.0,192.0,2.85,17.5,205.5,208.22,165.81
2016,8,21,8,30,34.0,218.0,2.8,18.0,238.0,249.8,198.23
2016,8,21,8,45,69.0,253.0,2.75,18.5,296.5,314.78,249.05
2016,8,21,9,0,104.0,288.0,2.7,19.0,355.0,382.09,300.39
2016,8,21,9,15,192.0,303.0,2.7,19.0,436.5,481.85,377.37
2016,8,21,9,30,280.0,318.0,2.7,19.0,518.0,586.96,456.02
2016,8,21,9,45,314.5,327.0,2.7,19.5,562.0,633.43,488.29
2016,8,21,10,0,349.0,336.0,2.7,20.0,606.0,680.4,520.72
2016,8,21,10,15,513.0,274.5,2.75,20.0,688.5,780.9,596.01
2016,8,21,10,30,677.0,213.0,2.8,20.0,771.0,880.44,667.59
2016,8,21,10,45,687.0,214.5,2.85,20.5,793.5,898.43,677.33
2016,8,21,11,0,697.0,216.0,2.9,21.0,816.0,913.9,686.1
2016,8,21,11,15,537.0,302.0,2.95,21.0,769.5,847.95,637.06
2016,8,21,11,30,377.0,388.0,3.0,21.0,723.0,773.76,580.85
2016,8,21,11,45,546.0,303.5,3.1,21.5,792.0,852.88,640.82
2016,8,21,12,0,715.0,219.0,3.2,22.0,861.0,923.89,691.38
2016,8,21,12,15,530.5,315.5,3.3,22.0,792.0,836.24,627.25
2016,8,21,12,30,346.0,412.0,3.4,22.0,723.0,746.51,559.88
2016,8,21,12,45,544.5,305.0,3.5,22.0,788.0,816.07,616.16
2016,8,21,13,0,743.0,198.0,3.6,22.0,853.0,873.04,659.93
2016,8,21,13,15,738.0,196.5,3.65,21.5,837.5,846.53,643.1
2016,8,21,13,30,733.0,195.0,3.7,21.0,822.0,817.82,625.2
2016,8,21,13,45,728.0,191.0,3.8,21.0,799.5,784.58,602.99
2016,8,21,14,0,723.0,187.0,3.9,21.0,777.0,749.46,578.82
2016,8,21,14,15,712.5,184.0,3.9,20.5,747.5,709.56,551.03
2016,8,21,14,30,702.0,181.0,3.9,20.0,718.0,668.54,521.85
2016,8,21,14,45,624.0,201.0,3.95,20.0,661.0,604.52,473.02
2016,8,21,15,0,546.0,221.0,4.0,20.0,604.0,544.86,426.85
2016,8,21,15,15,531.0,212.5,4.0,19.5,566.0,500.13,392.96
2016,8,21,15,30,516.0,204.0,4.0,19.0,528.0,455.86,358.5
2016,8,21,15,45,267.5,200.5,4.05,19.0,368.0,310.46,244.21
2016,8,21,16,0,19.0,197.0,4.1,19.0,208.0,194.9,153.16
2016,8,21,16,15,217.0,175.5,4.1,18.5,276.0,237.15,185.06
2016,8,21,16,30,415.0,154.0,4.1,18.0,344.0,260.55,197.92
2016,8,21,16,45,339.0,144.5,4.15,18.0,287.5,210.52,156.92
2016,8,21,17,0,263.0,135.0,4.2,18.0,231.0,166.46,122.08
2016,8,21,17,15,226.0,118.5,4.15,17.5,191.5,129.97,93.36
2016,8,21,17,30,189.0,102.0,4.1,17.0,152.0,97.71,69.67
2016,8,21,17,45,220.5,79.5,4.1,16.5,125.0,66.05,47.86
2016,8,21,18,0,252.0,57.0,4.1,16.0,98.0,43.08,31.9
2016,8,21,18,15,171.5,38.5,4.0,15.5,61.5,29.62,19.23
2016,8,21,18,30,91.0,20.0,3.9,15.0,25.0,15.52,0.07
2016,8,21,18,45,45.5,10.0,3.8,15.0,12.5,9.83,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,4.42,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,8.67,0.31
2016,8,22,6,15,0.0,19.0,3.4,15.0,19.0,18.33,9.43
2016,8,22,6,30,0.0,29.0,3.3,15.0,29.0,27.99,17.92
2016,8,22,6,45,0.0,41.0,3.25,15.5,41.0,39.59,27.95
2016,8,22,7,0,0.0,53.0,3.2,16.0,53.0,51.21,37.84
2016,8,22,7,15,0.0,65.5,3.1,16.0,65.5,63.31,48.07
2016,8,22,7,30,0.0,78.0,3.0,16.0,78.0,75.65,58.34
2016,8,22,7,45,0.0,109.5,2.95,16.5,109.5,107.4,84.45
2016,8,22,8,0,0.0,141.0,2.9,17.0,141.0,139.35,110.21
2016,8,22,8,15,0.0,150.5,2.8,17.5,151.0,148.52,117.02
2016,8,22,8,30,0.0,160.0,2.7,18.0,161.0,157.74,123.82
2016,8,22,8,45,5.0,184.0,2.65,18.5,187.5,185.71,145.71
2016,8,22,9,0,10.0,208.0,2.6,19.0,214.0,214.03,167.52
2016,8,22,9,15,15.5,233.5,2.6,19.0,244.0,244.63,191.19
2016,8,22,9,30,21.0,259.0,2.6,19.0,274.0,275.5,214.82
2016,8,22,9,45,21.5,271.5,2.65,19.5,287.5,288.73,224.1
2016,8,22,10,0,22.0,284.0,2.7,20.0,301.0,301.91,233.35
2016,8,22,10,15,33.0,316.5,2.75,20.0,343.0,354.24,273.01
2016,8,22,10,30,44.0,349.0,2.8,20.0,385.0,398.58,306.07
2016,8,22,10,45,90.5,385.0,2.9,20.5,462.0,480.49,367.31
2016,8,22,11,0,137.0,421.0,3.0,21.0,539.0,571.24,433.19
2016,8,22,11,15,222.5,417.5,3.1,21.0,612.5,648.92,491.15
2016,8,22,11,30,308.0,414.0,3.2,21.0,686.0,733.84,553.09
2016,8,22,11,45,513.0,313.0,3.3,21.5,770.5,830.12,625.77
2016,8,22,12,0,718.0,212.0,3.4,22.0,855.0,918.39,689.23
2016,8,22,12,15,718.0,211.5,3.5,22.0,854.0,908.18,682.16
2016,8,22,12,30,718.0,211.0,3.6,22.0,853.0,895.24,674.08
2016,8,22,12,45,549.5,297.0,3.7,22.0,785.5,811.62,613.36
2016,8,22,13,0,381.0,383.0,3.8,22.0,718.0,728.57,550.65
2016,8,22,13,15,512.0,312.0,3.9,21.5,753.5,762.99,581.3
2016,8,22,13,30,643.0,241.0,4.0,21.0,789.0,786.33,603.23
2016,8,22,13,45,641.5,234.5,4.1,21.0,768.5,755.95,581.96
2016,8,22,14,0,640.0,228.0,4.2,21.0,748.0,723.76,559.41
2016,8,22,14,15,524.0,267.5,4.25,20.5,683.0,649.47,503.98
2016,8,22,14,30,408.0,307.0,4.3,20.0,618.0,582.66,453.32
2016,8,22,14,45,466.0,267.5,4.4,20.0,605.5,562.58,440.18
2016,8,22,15,0,524.0,228.0,4.5,20.0,593.0,536.65,421.66
2016,8,22,15,15,467.0,232.0,4.5,19.5,542.5,481.12,378.75
2016,8,22,15,30,410.0,236.0,4.5,19.0,492.0,430.06,338.75
2016,8,22,15,45,336.5,230.5,4.55,19.0,430.0,368.55,289.79
2016,8,22,16,0,263.0,225.0,4.6,19.0,368.0,313.47,245.75
2016,8,22,16,15,200.0,207.5,4.5,18.5,310.0,260.76,203.97
2016,8,22,16,30,137.0,190.0,4.4,18.0,252.0,213.16,166.5
2016,8,22,16,45,89.0,163.0,4.3,18.0,201.5,170.48,132.75
2016,8,22,17,0,41.0,136.0,4.2,18.0,151.0,131.42,102.38
2016,8,22,17,15,29.5,114.5,4.05,17.5,124.5,107.2,83.05
2016,8,22,17,30,18.0,93.0,3.9,17.0,98.0,86.96,66.88
2016,8,22,17,45,112.5,75.0,3.75,16.5,94.5,64.08,50.72
2016,8,22,18,0,207.0,57.0,3.6,16.0,91.0,45.92,34.3
2016,8,22,18,15,136.0,37.0,3.45,15.5,56.0,30.5,19.74
2016,8,22,18,30,65.0,17.0,3.3,15.0,21.0,14.46,0.0
2016,8,22,18,45,32.5,8.5,3.15,15.0,10.5,8.36,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.5,13.0,2.8,14.5,18.5,24.64,0.0
2016,8,23,6,0,141.0,26.0,2.9,15.0,37.0,68.21,35.42
2016,8,23,6,15,229.0,42.5,2.85,15.5,76.5,120.26,85.89
2016,8,23,6,30,317.0,59.0,2.8,16.0,116.0,180.41,137.63
2016,8,23,6,45,382.5,71.0,2.75,16.5,162.5,236.14,186.3
2016,8,23,7,0,448.0,83.0,2.7,17.0,209.0,298.59,239.76
2016,8,23,7,15,286.5,117.5,2.55,17.0,204.0,274.27,222.26
2016,8,23,7,30,125.0,152.0,2.4,17.0,199.0,232.81,188.24
2016,8,23,7,45,116.5,174.5,2.3,17.5,223.5,257.54,207.67
2016,8,23,8,0,108.0,197.0,2.2,18.0,248.0,281.17,225.4
2016,8,23,8,15,147.5,220.0,2.15,18.5,298.0,337.0,268.95
2016,8,23,8,30,187.0,243.0,2.1,19.0,348.0,395.74,313.62
2016,8,23,8,45,249.0,255.5,2.05,19.5,407.5,470.57,369.86
2016,8,23,9,0,311.0,268.0,2.0,20.0,467.0,541.53,421.72
2016,8,23,9,15,529.5,205.0,2.0,20.0,569.5,672.04,520.91
2016,8,23,9,30,748.0,142.0,2.0,20.0,672.0,809.89,618.31
2016,8,23,9,45,739.5,155.5,2.05,20.5,702.0,836.1,632.98
2016,8,23,10,0,731.0,169.0,2.1,21.0,732.0,859.11,646.49
2016,8,23,10,15,741.0,171.5,2.1,21.0,760.5,884.13,662.15
2016,8,23,10,30,751.0,174.0,2.1,21.0,789.0,906.69,676.12
2016,8,23,10,45,759.5,174.5,2.15,21.5,811.5,919.26,682.68
2016,8,23,11,0,768.0,175.0,2.2,22.0,834.0,932.94,690.15
2016,8,23,11,15,773.0,176.5,2.25,22.0,848.5,941.39,695.56
2016,8,23,11,30,778.0,178.0,2.3,22.0,863.0,946.83,699.16
2016,8,23,11,45,781.5,177.5,2.35,22.5,870.5,945.72,697.24
2016,8,23,12,0,785.0,177.0,2.4,23.0,878.0,941.56,693.49
2016,8,23,12,15,785.0,177.0,2.45,23.0,877.5,931.56,687.35
2016,8,23,12,30,785.0,177.0,2.5,23.0,877.0,918.62,679.4
2016,8,23,12,45,784.0,175.5,2.55,23.0,869.0,900.38,667.99
2016,8,23,13,0,783.0,174.0,2.6,23.0,861.0,879.39,654.79
2016,8,23,13,15,778.0,172.5,2.65,23.0,844.5,852.29,637.46
2016,8,23,13,30,773.0,171.0,2.7,23.0,828.0,822.86,618.49
2016,8,23,13,45,767.5,168.5,2.8,23.0,805.0,789.87,597.25
2016,8,23,14,0,762.0,166.0,2.9,23.0,782.0,754.91,574.41
2016,8,23,14,15,752.0,163.5,2.95,22.5,752.0,714.92,547.85
2016,8,23,14,30,742.0,161.0,3.0,22.0,722.0,673.2,518.95
2016,8,23,14,45,730.5,156.5,3.15,22.0,686.5,627.5,485.83
2016,8,23,15,0,719.0,152.0,3.3,22.0,651.0,581.11,451.29
2016,8,23,15,15,701.5,148.0,3.4,21.5,609.5,531.4,413.92
2016,8,23,15,30,684.0,144.0,3.5,21.0,568.0,482.02,375.62
2016,8,23,15,45,664.0,137.5,3.65,21.0,523.5,429.74,333.35
2016,8,23,16,0,644.0,131.0,3.8,21.0,479.0,378.58,290.8
2016,8,23,16,15,615.0,124.5,3.85,20.5,430.5,325.65,246.41
2016,8,23,16,30,586.0,118.0,3.9,20.0,382.0,275.32,203.29
2016,8,23,16,45,357.0,129.5,4.0,19.5,284.5,196.61,143.88
2016,8,23,17,0,128.0,141.0,4.1,19.0,187.0,148.1,112.02
2016,8,23,17,15,270.5,110.5,4.05,18.5,186.5,126.85,88.58
2016,8,23,17,30,413.0,80.0,4.0,18.0,186.0,88.84,54.83
2016,8,23,17,45,345.5,66.0,4.0,17.5,140.5,50.5,38.63
2016,8,23,18,0,278.0,52.0,4.0,17.0,95.0,39.35,28.41
2016,8,23,18,15,187.0,34.5,3.85,16.5,59.0,26.58,16.16
2016,8,23,18,30,96.0,17.0,3.7,16.0,23.0,13.2,0.0
2016,8,23,18,45,48.0,8.5,3.6,16.0,11.5,8.36,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.0,12.5,2.4,13.5,20.0,27.98,0.0
2016,8,24,6,0,188.0,25.0,2.5,14.0,40.0,76.94,37.9
2016,8,24,6,15,287.5,39.0,2.5,14.5,81.0,132.19,93.93
2016,8,24,6,30,387.0,53.0,2.5,15.0,122.0,197.76,150.69
2016,8,24,6,45,456.5,63.0,2.5,15.5,171.0,257.34,203.12
2016,8,24,7,0,526.0,73.0,2.5,16.0,220.0,323.77,260.29
2016,8,24,7,15,263.0,69.0,2.45,16.0,142.5,213.59,174.01
2016,8,24,7,30,0.0,65.0,2.4,16.0,65.0,62.82,47.45
2016,8,24,7,45,0.0,78.5,2.35,16.5,78.5,75.94,58.31
2016,8,24,8,0,0.0,92.0,2.3,17.0,92.0,89.31,69.07
2016,8,24,8,15,0.0,112.0,2.3,17.5,112.0,109.24,85.05
2016,8,24,8,30,0.0,132.0,2.3,18.0,132.0,129.22,100.82
2016,8,24,8,45,1.0,154.5,2.3,18.5,155.5,152.52,119.06
2016,8,24,9,0,2.0,177.0,2.3,19.0,179.0,175.92,137.11
2016,8,24,9,15,7.0,203.5,2.35,19.0,208.5,206.8,161.28
2016,8,24,9,30,12.0,230.0,2.4,19.0,238.0,237.98,185.42
2016,8,24,9,45,18.0,259.0,2.45,19.5,272.0,272.84,211.8
2016,8,24,10,0,24.0,288.0,2.5,20.0,306.0,307.93,237.96
2016,8,24,10,15,135.5,337.5,2.55,20.0,447.5,480.34,370.67
2016,8,24,10,30,247.0,387.0,2.6,20.0,589.0,647.7,493.31
2016,8,24,10,45,565.0,254.5,2.7,20.5,732.5,821.44,623.62
2016,8,24,11,0,883.0,122.0,2.8,21.0,876.0,980.42,730.98
2016,8,24,11,15,656.0,240.0,2.9,21.0,806.0,898.08,674.41
2016,8,24,11,30,429.0,358.0,3.0,21.0,736.0,797.95,599.19
2016,8,24,11,45,446.0,355.5,3.1,21.5,751.0,807.92,606.44
2016,8,24,12,0,463.0,353.0,3.2,22.0,766.0,815.86,611.46
2016,8,24,12,15,674.5,240.5,3.3,22.0,840.5,894.4,672.55
2016,8,24,12,30,886.0,128.0,3.4,22.0,915.0,956.43,714.7
2016,8,24,12,45,867.0,137.0,3.5,22.0,901.0,931.19,698.01
2016,8,24,13,0,848.0,146.0,3.6,22.0,887.0,907.22,682.84
2016,8,24,13,15,843.0,145.0,3.7,22.0,870.5,879.1,664.73
2016,8,24,13,30,838.0,144.0,3.8,22.0,854.0,848.43,644.75
2016,8,24,13,45,831.0,143.0,3.9,22.0,830.0,813.77,621.83
2016,8,24,14,0,824.0,142.0,4.0,22.0,806.0,777.0,597.23
2016,8,24,14,15,814.5,139.5,4.1,21.5,775.0,735.04,569.73
2016,8,24,14,30,805.0,137.0,4.2,21.0,744.0,691.59,539.55
2016,8,24,14,45,792.0,134.5,4.3,21.0,707.0,644.59,504.48
2016,8,24,15,0,779.0,132.0,4.4,21.0,670.0,596.86,468.11
2016,8,24,15,15,762.5,128.5,4.4,20.5,628.0,545.75,428.79
2016,8,24,15,30,746.0,125.0,4.4,20.0,586.0,493.11,387.18
2016,8,24,15,45,724.5,120.5,4.45,20.0,539.5,438.96,342.56
2016,8,24,16,0,703.0,116.0,4.5,20.0,493.0,385.96,297.69
2016,8,24,16,15,674.0,111.0,4.5,19.5,443.5,331.32,251.1
2016,8,24,16,30,645.0,106.0,4.5,19.0,394.0,279.17,205.7
2016,8,24,16,45,607.0,99.0,4.5,19.0,343.0,225.85,159.19
2016,8,24,17,0,569.0,92.0,4.5,19.0,292.0,176.56,117.08
2016,8,24,17,15,515.5,83.0,4.45,18.5,241.5,127.89,79.03
2016,8,24,17,30,462.0,74.0,4.4,18.0,191.0,85.47,50.92
2016,8,24,17,45,387.0,62.0,4.35,17.5,144.0,45.89,34.56
2016,8,24,18,0,312.0,50.0,4.3,17.0,97.0,37.9,27.08
2016,8,24,18,15,207.5,33.5,4.2,16.5,60.0,25.89,15.29
2016,8,24,18,30,103.0,17.0,4.1,16.0,23.0,13.28,0.0
2016,8,24,18,45,51.5,8.5,4.05,15.5,11.5,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,14.5,19.5,28.62,0.0
2016,8,25,6,0,203.0,24.0,3.0,15.0,39.0,79.24,36.2
2016,8,25,6,15,306.0,36.5,2.95,15.0,80.0,135.36,95.49
2016,8,25,6,30,409.0,49.0,2.9,15.0,121.0,200.47,152.37
2016,8,25,6,45,204.5,39.5,2.85,15.5,75.5,129.44,101.13
2016,8,25,7,0,0.0,30.0,2.8,16.0,30.0,28.95,18.96
2016,8,25,7,15,0.0,37.0,2.75,16.5,37.0,35.72,24.71
2016,8,25,7,30,0.0,44.0,2.7,17.0,44.0,42.49,30.32
2016,8,25,7,45,0.0,52.0,2.65,17.5,52.0,50.24,36.65
2016,8,25,8,0,0.0,60.0,2.6,18.0,60.0,57.99,42.9
2016,8,25,8,15,0.0,73.5,2.6,18.0,73.5,71.07,53.57
2016,8,25,8,30,0.0,87.0,2.6,18.0,87.0,84.17,64.14
2016,8,25,8,45,0.0,108.0,2.6,18.5,108.0,104.93,80.71
2016,8,25,9,0,0.0,129.0,2.6,19.0,129.0,125.81,97.14
2016,8,25,9,15,0.0,145.0,2.65,19.0,145.5,141.72,109.6
2016,8,25,9,30,0.0,161.0,2.7,19.0,162.0,157.63,121.99
2016,8,25,9,45,2.5,174.5,2.75,19.5,177.0,173.24,133.93
2016,8,25,10,0,5.0,188.0,2.8,20.0,192.0,188.95,145.85
2016,8,25,10,15,8.5,220.5,2.85,20.0,227.5,224.81,173.68
2016,8,25,10,30,12.0,253.0,2.9,20.0,263.0,260.8,201.28
2016,8,25,10,45,15.0,274.5,2.95,20.5,288.0,285.21,219.36
2016,8,25,11,0,18.0,296.0,3.0,21.0,313.0,309.58,237.26
2016,8,25,11,15,66.5,362.0,3.0,21.0,421.5,431.7,330.1
2016,8,25,11,30,115.0,428.0,3.0,21.0,530.0,554.16,419.89
2016,8,25,11,45,119.0,428.5,3.0,21.0,534.5,556.06,420.57
2016,8,25,12,0,123.0,429.0,3.0,21.0,539.0,557.38,421.54
2016,8,25,12,15,523.5,267.0,3.0,21.0,731.5,776.38,590.9
2016,8,25,12,30,924.0,105.0,3.0,21.0,924.0,966.39,722.41
2016,8,25,12,45,914.0,110.0,3.05,21.5,913.0,944.8,705.46
2016,8,25,13,0,904.0,115.0,3.1,22.0,902.0,920.31,688.51
2016,8,25,13,15,900.0,114.0,3.15,21.5,885.5,892.25,671.76
2016,8,25,13,30,896.0,113.0,3.2,21.0,869.0,861.4,652.97
2016,8,25,13,45,890.0,112.0,3.3,21.0,844.5,826.33,630.11
2016,8,25,14,0,884.0,111.0,3.4,21.0,820.0,788.9,605.38
2016,8,25,14,15,876.0,109.5,3.5,21.0,789.0,747.37,577.43
2016,8,25,14,30,868.0,108.0,3.6,21.0,758.0,704.04,547.82
2016,8,25,14,45,856.0,106.0,3.7,21.0,721.0,656.04,512.27
2016,8,25,15,0,844.0,104.0,3.8,21.0,684.0,606.27,474.45
2016,8,25,15,15,829.5,101.5,3.85,20.5,641.0,554.24,434.57
2016,8,25,15,30,815.0,99.0,3.9,20.0,598.0,501.97,393.19
2016,8,25,15,45,795.0,96.0,3.95,20.0,551.0,446.77,347.52
2016,8,25,16,0,775.0,93.0,4.0,20.0,504.0,392.43,301.26
2016,8,25,16,15,748.5,89.0,4.0,19.5,454.0,336.06,252.85
2016,8,25,16,30,722.0,85.0,4.0,19.0,404.0,279.56,203.42
2016,8,25,16,45,685.5,80.0,4.0,18.5,352.0,224.24,155.01
2016,8,25,17,0,649.0,75.0,4.0,18.0,300.0,172.65,110.76
2016,8,25,17,15,597.0,68.0,3.9,17.5,248.5,121.5,70.66
2016,8,25,17,30,545.0,61.0,3.8,17.0,197.0,76.32,41.46
2016,8,25,17,45,466.5,52.0,3.75,16.5,148.5,37.48,27.31
2016,8,25,18,0,388.0,43.0,3.7,16.0,100.0,32.63,22.58
2016,8,25,18,15,267.0,29.5,3.55,15.5,61.5,22.97,12.65
2016,8,25,18,30,146.0,16.0,3.4,15.0,23.0,12.57,0.0
2016,8,25,18,45,73.0,8.0,3.3,15.0,11.5,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,12.0,2.9,14.5,19.0,28.33,0.0
2016,8,26,6,0,201.0,24.0,3.0,15.0,38.0,78.08,32.5
2016,8,26,6,15,309.0,37.0,3.0,15.0,79.5,136.35,95.83
2016,8,26,6,30,417.0,50.0,3.0,15.0,121.0,203.68,154.61
2016,8,26,6,45,208.5,63.0,3.05,15.5,98.5,153.19,120.57
2016,8,26,7,0,0.0,76.0,3.1,16.0,76.0,74.96,57.73
2016,8,26,7,15,0.0,94.0,3.1,16.5,94.0,92.99,72.83
2016,8,26,7,30,0.0,112.0,3.1,17.0,112.0,110.98,87.52
2016,8,26,7,45,2.0,131.5,3.15,17.5,133.0,131.71,104.21
2016,8,26,8,0,4.0,151.0,3.2,18.0,154.0,152.61,120.77
2016,8,26,8,15,14.0,177.5,3.15,18.0,185.5,186.46,147.99
2016,8,26,8,30,24.0,204.0,3.1,18.0,217.0,221.1,175.5
2016,8,26,8,45,17.5,206.5,3.1,18.5,216.5,218.75,172.52
2016,8,26,9,0,11.0,209.0,3.1,19.0,216.0,216.06,169.38
2016,8,26,9,15,18.0,237.0,3.05,19.0,249.5,250.52,196.23
2016,8,26,9,30,25.0,265.0,3.0,19.0,283.0,285.35,222.98
2016,8,26,9,45,101.5,314.0,3.0,19.5,391.0,413.15,322.21
2016,8,26,10,0,178.0,363.0,3.0,20.0,499.0,545.09,420.39
2016,8,26,10,15,342.0,328.5,3.0,20.0,602.0,669.71,514.68
2016,8,26,10,30,506.0,294.0,3.0,20.0,705.0,798.88,609.07
2016,8,26,10,45,456.5,324.0,3.0,20.5,702.5,787.95,596.91
2016,8,26,11,0,407.0,354.0,3.0,21.0,700.0,773.75,583.65
2016,8,26,11,15,306.5,392.0,3.05,21.0,655.5,709.95,535.79
2016,8,26,11,30,206.0,430.0,3.1,21.0,611.0,643.57,485.7
2016,8,26,11,45,526.0,291.0,3.15,21.5,755.5,816.61,617.48
2016,8,26,12,0,846.0,152.0,3.2,22.0,900.0,969.5,722.88
2016,8,26,12,15,845.5,152.0,3.25,22.0,899.0,958.3,714.39
2016,8,26,12,30,845.0,152.0,3.3,22.0,898.0,943.96,705.3
2016,8,26,12,45,850.0,147.0,3.35,22.0,891.0,926.4,694.11
2016,8,26,13,0,855.0,142.0,3.4,22.0,884.0,902.04,678.35
2016,8,26,13,15,850.0,141.0,3.4,22.0,867.0,877.24,662.02
2016,8,26,13,30,845.0,140.0,3.4,22.0,850.0,846.26,641.41
2016,8,26,13,45,840.5,137.0,3.45,22.0,826.5,811.26,618.2
2016,8,26,14,0,836.0,134.0,3.5,22.0,803.0,774.0,593.23
2016,8,26,14,15,826.5,132.0,3.5,21.5,772.0,732.01,565.54
2016,8,26,14,30,817.0,130.0,3.5,21.0,741.0,688.49,535.27
2016,8,26,14,45,807.5,126.0,3.5,21.0,704.0,641.71,500.35
2016,8,26,15,0,798.0,122.0,3.5,21.0,667.0,593.87,463.81
2016,8,26,15,15,781.5,119.0,3.45,20.5,624.5,542.32,424.2
2016,8,26,15,30,765.0,116.0,3.4,20.0,582.0,490.84,383.46
2016,8,26,15,45,746.0,111.0,3.35,20.0,536.0,434.87,337.44
2016,8,26,16,0,727.0,106.0,3.3,20.0,490.0,381.31,292.09
2016,8,26,16,15,698.5,101.0,3.25,19.5,440.0,325.67,244.69
2016,8,26,16,30,670.0,96.0,3.2,19.0,390.0,272.43,198.39
2016,8,26,16,45,633.0,89.5,3.15,19.0,339.0,218.59,151.46
2016,8,26,17,0,596.0,83.0,3.1,19.0,288.0,168.62,108.96
2016,8,26,17,15,542.0,75.0,3.0,18.5,237.0,119.55,71.2
2016,8,26,17,30,488.0,67.0,2.9,18.0,186.0,76.77,44.09
2016,8,26,17,45,409.5,56.0,2.85,17.5,139.0,41.49,30.66
2016,8,26,18,0,331.0,45.0,2.8,17.0,92.0,34.92,24.38
2016,8,26,18,15,217.0,29.5,2.7,16.5,55.5,22.82,11.99
2016,8,26,18,30,103.0,14.0,2.6,16.0,19.0,13.76,0.0
2016,8,26,18,45,51.5,7.0,2.55,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,75.0,11.5,2.9,14.5,16.5,23.55,0.0
2016,8,27,6,0,150.0,23.0,3.0,15.0,33.0,64.69,23.27
2016,8,27,6,15,248.0,38.5,3.0,15.0,73.0,120.31,84.35
2016,8,27,6,30,346.0,54.0,3.0,15.0,113.0,183.19,139.14
2016,8,27,6,45,173.0,53.0,3.0,15.5,82.5,127.68,99.8
2016,8,27,7,0,0.0,52.0,3.0,16.0,52.0,50.24,36.95
2016,8,27,7,15,0.0,65.0,3.0,16.0,65.0,62.88,47.71
2016,8,27,7,30,0.0,78.0,3.0,16.0,78.0,75.74,58.45
2016,8,27,7,45,0.0,99.5,3.0,16.5,99.5,97.3,76.13
2016,8,27,8,0,0.0,121.0,3.0,17.0,121.0,118.89,93.54
2016,8,27,8,15,0.0,138.0,3.0,17.5,138.0,135.86,106.88
2016,8,27,8,30,0.0,155.0,3.0,18.0,155.0,152.83,120.04
2016,8,27,8,45,9.5,190.5,3.05,18.5,197.0,196.09,154.4
2016,8,27,9,0,19.0,226.0,3.1,19.0,239.0,240.13,188.71
2016,8,27,9,15,19.5,239.0,3.15,19.0,252.5,253.89,198.94
2016,8,27,9,30,20.0,252.0,3.2,19.0,266.0,267.64,209.21
2016,8,27,9,45,22.0,268.5,3.25,19.5,284.5,286.3,222.87
2016,8,27,10,0,24.0,285.0,3.3,20.0,303.0,304.96,236.4
2016,8,27,10,15,50.0,329.0,3.3,20.0,369.0,383.64,296.64
2016,8,27,10,30,76.0,373.0,3.3,20.0,435.0,454.58,349.76
2016,8,27,10,45,77.5,382.0,3.35,20.5,447.0,465.09,356.26
2016,8,27,11,0,79.0,391.0,3.4,21.0,459.0,475.29,362.79
2016,8,27,11,15,79.0,398.0,3.45,21.0,466.5,481.58,367.13
2016,8,27,11,30,79.0,405.0,3.5,21.0,474.0,487.5,371.26
2016,8,27,11,45,260.0,375.5,3.55,21.0,605.0,642.53,490.16
2016,8,27,12,0,441.0,346.0,3.6,21.0,736.0,785.58,595.78
2016,8,27,12,15,429.5,355.5,3.65,21.0,734.5,776.85,588.3
2016,8,27,12,30,418.0,365.0,3.7,21.0,733.0,766.52,580.78
2016,8,27,12,45,388.0,377.0,3.75,21.5,716.0,736.32,557.83
2016,8,27,13,0,358.0,389.0,3.8,22.0,699.0,710.73,538.11
2016,8,27,13,15,594.0,267.5,3.8,21.5,769.5,784.26,598.91
2016,8,27,13,30,830.0,146.0,3.8,21.0,840.0,837.82,640.82
2016,8,27,13,45,828.0,141.5,3.8,21.0,817.5,803.68,617.07
2016,8,27,14,0,826.0,137.0,3.8,21.0,795.0,767.16,592.11
2016,8,27,14,15,816.5,135.0,3.75,21.0,764.0,725.48,563.06
2016,8,27,14,30,807.0,133.0,3.7,21.0,733.0,682.29,531.33
2016,8,27,14,45,800.5,127.5,3.7,21.0,697.0,636.32,496.92
2016,8,27,15,0,794.0,122.0,3.7,21.0,661.0,589.06,460.7
2016,8,27,15,15,777.5,119.0,3.65,20.5,619.0,537.68,421.06
2016,8,27,15,30,761.0,116.0,3.6,20.0,577.0,486.38,380.3
2016,8,27,15,45,747.0,109.5,3.6,20.0,531.5,431.41,334.95
2016,8,27,16,0,733.0,103.0,3.6,20.0,486.0,378.34,289.8
2016,8,27,16,15,705.0,98.0,3.55,19.5,436.5,322.6,242.09
2016,8,27,16,30,677.0,93.0,3.5,19.0,387.0,269.2,195.46
2016,8,27,16,45,646.0,85.5,3.45,18.5,336.5,215.46,148.58
2016,8,27,17,0,615.0,78.0,3.4,18.0,286.0,164.93,105.48
2016,8,27,17,15,561.5,70.5,3.4,17.5,235.0,115.43,67.46
2016,8,27,17,30,508.0,63.0,3.4,17.0,184.0,72.14,40.58
2016,8,27,17,45,434.0,52.0,3.45,16.5,137.5,38.11,27.79
2016,8,27,18,0,360.0,41.0,3.5,16.0,91.0,31.37,21.34
2016,8,27,18,15,239.5,27.0,3.5,15.5,54.0,21.11,10.12
2016,8,27,18,30,119.0,13.0,3.5,15.0,17.0,12.78,0.0
2016,8,27,18,45,59.5,6.5,3.5,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,2.05,13.5,5.5,5.41,0.0
2016,8,28,6,0,0.0,11.0,2.1,14.0,11.0,10.61,0.0
2016,8,28,6,15,0.0,24.5,2.0,14.5,24.5,23.65,13.51
2016,8,28,6,30,0.0,38.0,1.9,15.0,38.0,36.71,25.1
2016,8,28,6,45,0.0,54.0,1.85,15.5,54.0,52.74,38.95
2016,8,28,7,0,0.0,70.0,1.8,16.0,70.0,68.72,52.55
2016,8,28,7,15,0.0,87.0,1.75,16.0,87.0,85.71,66.86
2016,8,28,7,30,0.0,104.0,1.7,16.0,104.0,102.68,80.89
2016,8,28,7,45,6.5,132.0,1.7,16.5,135.5,135.03,107.3
2016,8,28,8,0,13.0,160.0,1.7,17.0,167.0,167.98,133.67
2016,8,28,8,15,53.0,197.5,1.75,17.5,226.5,240.97,192.39
2016,8,28,8,30,93.0,235.0,1.8,18.0,286.0,311.83,247.83
2016,8,28,8,45,465.0,165.5,1.9,18.5,453.0,542.33,431.55
2016,8,28,9,0,837.0,96.0,2.0,19.0,620.0,777.18,602.43
2016,8,28,9,15,851.0,98.5,2.1,19.0,662.0,813.37,624.8
2016,8,28,9,30,865.0,101.0,2.2,19.0,704.0,852.17,650.77
2016,8,28,9,45,870.0,105.0,2.35,19.5,738.5,882.56,669.97
2016,8,28,10,0,875.0,109.0,2.5,20.0,773.0,910.12,687.24
2016,8,28,10,15,883.0,110.5,2.6,20.5,802.0,934.76,702.09
2016,8,28,10,30,891.0,112.0,2.7,21.0,831.0,956.43,714.96
2016,8,28,10,45,897.0,113.0,2.85,21.5,853.5,972.57,724.62
2016,8,28,11,0,903.0,114.0,3.0,22.0,876.0,985.44,732.19
2016,8,28,11,15,906.0,114.5,3.1,22.0,890.5,991.54,736.39
2016,8,28,11,30,909.0,115.0,3.2,22.0,905.0,994.21,738.49
2016,8,28,11,45,911.5,115.0,3.35,22.0,911.5,992.42,738.13
2016,8,28,12,0,914.0,115.0,3.5,22.0,918.0,987.15,735.57
2016,8,28,12,15,913.5,114.5,3.55,22.0,916.5,975.1,727.86
2016,8,28,12,30,913.0,114.0,3.6,22.0,915.0,959.71,718.03
2016,8,28,12,45,923.5,106.5,3.7,22.5,909.5,943.8,706.89
2016,8,28,13,0,934.0,99.0,3.8,23.0,904.0,924.25,693.33
2016,8,28,13,15,930.0,98.5,3.8,22.5,887.0,895.79,675.81
2016,8,28,13,30,926.0,98.0,3.8,22.0,870.0,864.44,656.24
2016,8,28,13,45,921.0,96.5,3.8,22.0,845.5,828.56,632.14
2016,8,28,14,0,916.0,95.0,3.8,22.0,821.0,790.18,606.15
2016,8,28,14,15,908.0,94.0,3.7,21.5,789.5,747.83,577.84
2016,8,28,14,30,900.0,93.0,3.6,21.0,758.0,703.57,547.85
2016,8,28,14,45,889.5,91.0,3.55,21.0,720.0,655.08,511.52
2016,8,28,15,0,879.0,89.0,3.5,21.0,682.0,605.37,473.18
2016,8,28,15,15,864.5,86.5,3.45,20.5,639.0,552.03,431.94
2016,8,28,15,30,850.0,84.0,3.4,20.0,596.0,498.36,389.13
2016,8,28,15,45,831.0,81.5,3.35,20.0,548.5,440.7,341.24
2016,8,28,16,0,812.0,79.0,3.3,20.0,501.0,385.37,293.81
2016,8,28,16,15,786.5,75.5,3.25,19.5,450.0,327.93,244.19
2016,8,28,16,30,761.0,72.0,3.2,19.0,399.0,272.44,195.21
2016,8,28,16,45,724.5,68.0,3.15,19.0,346.5,216.34,145.77
2016,8,28,17,0,688.0,64.0,3.1,19.0,294.0,163.99,101.05
2016,8,28,17,15,636.0,58.0,3.1,18.5,242.0,109.67,59.54
2016,8,28,17,30,584.0,52.0,3.1,18.0,190.0,63.59,32.09
2016,8,28,17,45,500.0,44.0,3.1,17.5,141.0,31.24,21.65
2016,8,28,18,0,416.0,36.0,3.1,17.0,92.0,26.94,17.37
2016,8,28,18,15,280.0,24.0,3.1,16.5,54.5,18.48,7.4
2016,8,28,18,30,144.0,12.0,3.1,16.0,17.0,11.8,0.0
2016,8,28,18,45,72.0,6.0,3.1,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,11.0,3.65,13.5,17.0,26.66,0.0
2016,8,29,6,0,197.0,22.0,3.8,14.0,34.0,73.16,17.15
2016,8,29,6,15,311.5,34.0,3.8,14.5,75.0,132.93,91.94
2016,8,29,6,30,426.0,46.0,3.8,15.0,116.0,200.97,151.7
2016,8,29,6,45,213.0,58.5,3.8,15.5,93.5,155.11,121.92
2016,8,29,7,0,0.0,71.0,3.8,16.0,71.0,69.84,53.42
2016,8,29,7,15,0.0,88.0,3.75,16.0,88.0,86.83,67.84
2016,8,29,7,30,0.0,105.0,3.7,16.0,105.0,103.8,81.94
2016,8,29,7,45,0.0,116.0,3.7,16.5,116.0,114.46,90.41
2016,8,29,8,0,0.0,127.0,3.7,17.0,127.0,125.19,98.78
2016,8,29,8,15,10.0,162.0,3.7,17.0,167.5,167.66,133.43
2016,8,29,8,30,20.0,197.0,3.7,17.0,208.0,211.05,168.3
2016,8,29,8,45,190.0,223.0,3.75,17.5,341.0,381.3,307.17
2016,8,29,9,0,360.0,249.0,3.8,18.0,474.0,557.97,444.62
2016,8,29,9,15,610.5,172.0,3.8,18.5,583.5,703.19,556.89
2016,8,29,9,30,861.0,95.0,3.8,19.0,693.0,840.98,654.16
2016,8,29,9,45,596.5,212.5,3.85,19.5,637.0,766.63,596.32
2016,8,29,10,0,332.0,330.0,3.9,20.0,581.0,656.27,507.09
2016,8,29,10,15,624.0,210.5,3.95,20.0,704.5,812.86,629.02
2016,8,29,10,30,916.0,91.0,4.0,20.0,828.0,955.59,727.43
2016,8,29,10,45,922.5,91.5,4.05,20.5,850.5,972.0,735.64
2016,8,29,11,0,929.0,92.0,4.1,21.0,873.0,985.07,742.61
2016,8,29,11,15,932.0,92.5,4.15,21.0,887.5,991.34,746.51
2016,8,29,11,30,935.0,93.0,4.2,21.0,902.0,994.08,748.2
