Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,11,45,938.0,92.5,4.3,21.5,909.5,992.2,745.75
2016,8,29,12,0,941.0,92.0,4.4,22.0,917.0,986.74,741.04
2016,8,29,12,15,941.0,92.0,4.5,22.0,915.5,975.44,734.05
2016,8,29,12,30,941.0,92.0,4.6,22.0,914.0,960.68,724.99
2016,8,29,12,45,713.5,210.0,4.75,22.0,829.5,864.75,659.89
2016,8,29,13,0,486.0,328.0,4.9,22.0,745.0,764.37,584.22
2016,8,29,13,15,690.5,219.0,5.0,22.0,799.0,815.56,628.23
2016,8,29,13,30,895.0,110.0,5.1,22.0,853.0,848.62,652.85
2016,8,29,13,45,894.0,106.5,5.25,22.0,829.5,814.76,629.97
2016,8,29,14,0,893.0,103.0,5.4,22.0,806.0,778.23,605.27
2016,8,29,14,15,884.5,101.5,5.45,21.5,775.0,735.78,576.68
2016,8,29,14,30,876.0,100.0,5.5,21.0,744.0,691.54,546.12
2016,8,29,14,45,647.5,180.0,5.55,21.0,643.0,585.11,461.66
2016,8,29,15,0,419.0,260.0,5.6,21.0,542.0,494.56,388.72
2016,8,29,15,15,419.0,241.0,5.6,21.0,507.0,453.8,356.97
2016,8,29,15,30,419.0,222.0,5.6,21.0,472.0,412.43,323.88
2016,8,29,15,45,610.5,151.0,5.6,21.0,482.5,406.11,316.85
2016,8,29,16,0,802.0,80.0,5.6,21.0,493.0,379.62,290.58
2016,8,29,16,15,776.0,76.5,5.6,20.5,442.5,322.58,240.67
2016,8,29,16,30,750.0,73.0,5.6,20.0,392.0,267.58,191.69
2016,8,29,16,45,714.5,68.5,5.6,19.5,340.0,211.93,142.66
2016,8,29,17,0,679.0,64.0,5.6,19.0,288.0,159.93,98.33
2016,8,29,17,15,625.0,58.5,5.5,18.5,236.0,106.49,57.76
2016,8,29,17,30,571.0,53.0,5.4,18.0,184.0,61.58,31.77
2016,8,29,17,45,483.5,45.0,5.35,17.5,136.0,32.4,22.6
2016,8,29,18,0,396.0,37.0,5.3,17.0,88.0,28.19,18.31
2016,8,29,18,15,198.0,26.0,5.2,16.5,51.5,20.26,7.54
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,8.0,4.35,15.5,8.0,7.86,0.0
2016,8,30,6,0,0.0,16.0,4.5,16.0,16.0,15.45,0.0
2016,8,30,6,15,2.5,34.5,4.55,16.0,35.0,35.37,22.44
2016,8,30,6,30,5.0,53.0,4.6,16.0,54.0,55.16,40.06
2016,8,30,6,45,14.5,73.5,4.65,16.5,77.0,79.87,61.23
2016,8,30,7,0,24.0,94.0,4.7,17.0,100.0,109.07,85.99
2016,8,30,7,15,30.0,114.5,4.65,17.5,124.0,134.44,107.22
2016,8,30,7,30,36.0,135.0,4.6,18.0,148.0,160.32,128.44
2016,8,30,7,45,258.0,137.0,4.6,18.5,252.5,304.38,248.56
2016,8,30,8,0,480.0,139.0,4.6,19.0,357.0,465.23,378.48
2016,8,30,8,15,659.0,106.0,4.55,19.5,442.0,573.57,464.1
2016,8,30,8,30,838.0,73.0,4.5,20.0,527.0,684.8,547.64
2016,8,30,8,45,857.0,74.5,4.5,20.5,573.5,732.33,579.64
2016,8,30,9,0,876.0,76.0,4.5,21.0,620.0,778.73,610.56
2016,8,30,9,15,888.5,77.5,4.5,21.0,661.5,818.37,637.36
2016,8,30,9,30,901.0,79.0,4.5,21.0,703.0,855.88,662.44
2016,8,30,9,45,910.5,80.5,4.55,21.5,738.5,888.41,682.84
2016,8,30,10,0,920.0,82.0,4.6,22.0,774.0,918.22,701.24
2016,8,30,10,15,926.5,83.0,4.6,22.0,803.0,941.82,716.3
2016,8,30,10,30,933.0,84.0,4.6,22.0,832.0,962.24,729.24
2016,8,30,10,45,939.5,83.5,4.7,22.5,854.0,977.73,738.23
2016,8,30,11,0,946.0,83.0,4.8,23.0,876.0,989.81,745.01
2016,8,30,11,15,948.5,83.5,4.8,23.0,890.0,995.66,748.35
2016,8,30,11,30,951.0,84.0,4.8,23.0,904.0,997.91,749.41
2016,8,30,11,45,953.5,83.5,4.8,23.0,911.0,995.46,747.44
2016,8,30,12,0,956.0,83.0,4.8,23.0,918.0,989.38,743.18
2016,8,30,12,15,955.5,83.0,4.8,23.0,916.0,977.43,735.06
2016,8,30,12,30,955.0,83.0,4.8,23.0,914.0,961.96,724.68
2016,8,30,12,45,949.5,84.5,4.85,23.0,904.0,940.12,710.39
2016,8,30,13,0,944.0,86.0,4.9,23.0,894.0,915.11,693.96
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.5,886.31,674.54
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,854.59,653.06
2016,8,30,13,45,932.0,83.5,4.95,23.0,834.5,819.09,629.11
2016,8,30,14,0,928.0,82.0,5.0,23.0,810.0,781.0,603.13
2016,8,30,14,15,920.5,81.0,5.0,22.5,779.0,738.49,574.64
2016,8,30,14,30,913.0,80.0,5.0,22.0,748.0,694.02,544.33
2016,8,30,14,45,903.0,78.0,5.0,22.0,710.0,645.24,507.43
2016,8,30,15,0,893.0,76.0,5.0,22.0,672.0,595.19,468.21
2016,8,30,15,15,879.5,74.5,5.0,21.5,629.5,542.7,426.91
2016,8,30,15,30,866.0,73.0,5.0,21.0,587.0,489.75,383.91
2016,8,30,15,45,848.5,70.5,5.0,21.0,539.5,433.92,336.62
2016,8,30,16,0,831.0,68.0,5.0,21.0,492.0,378.57,288.45
2016,8,30,16,15,806.5,65.0,4.95,20.5,441.5,321.23,238.17
2016,8,30,16,30,782.0,62.0,4.9,20.0,391.0,263.01,186.43
2016,8,30,16,45,746.5,58.5,4.9,20.0,339.0,206.6,136.39
2016,8,30,17,0,711.0,55.0,4.9,20.0,287.0,153.79,91.37
2016,8,30,17,15,659.0,50.5,4.85,19.5,235.0,102.37,53.06
2016,8,30,17,30,607.0,46.0,4.8,19.0,183.0,56.96,28.06
2016,8,30,17,45,520.5,39.0,4.8,18.5,134.5,27.43,18.15
2016,8,30,18,0,434.0,32.0,4.8,18.0,86.0,23.8,14.41
2016,8,30,18,15,217.0,22.5,4.7,17.5,49.5,17.55,4.4
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,16.5,29.72,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,33.0,81.59,3.64
2016,8,31,6,15,380.5,28.5,4.7,15.0,75.5,144.86,98.08
2016,8,31,6,30,504.0,38.0,4.8,15.0,118.0,216.42,162.37
2016,8,31,6,45,574.0,44.5,4.95,15.5,168.0,275.99,216.84
2016,8,31,7,0,644.0,51.0,5.1,16.0,218.0,344.36,277.72
2016,8,31,7,15,446.5,92.5,5.15,16.5,221.0,328.04,268.17
2016,8,31,7,30,249.0,134.0,5.2,17.0,224.0,284.81,233.17
2016,8,31,7,45,301.0,149.0,5.3,17.5,274.0,342.87,281.14
2016,8,31,8,0,353.0,164.0,5.4,18.0,324.0,405.2,331.45
2016,8,31,8,15,597.0,118.5,5.4,18.0,425.5,545.09,446.02
2016,8,31,8,30,841.0,73.0,5.4,18.0,527.0,685.87,556.38
2016,8,31,8,45,857.0,75.5,5.45,18.5,572.5,732.35,588.47
2016,8,31,9,0,873.0,78.0,5.5,19.0,618.0,777.46,619.45
2016,8,31,9,15,886.0,79.5,5.5,19.0,659.5,817.34,647.17
2016,8,31,9,30,899.0,81.0,5.5,19.0,701.0,855.13,673.16
2016,8,31,9,45,904.0,84.5,5.55,19.5,735.5,885.84,692.79
2016,8,31,10,0,909.0,88.0,5.6,20.0,770.0,913.6,710.23
2016,8,31,10,15,916.0,89.0,5.55,20.0,799.0,937.35,725.59
2016,8,31,10,30,923.0,90.0,5.5,20.0,828.0,957.97,738.75
2016,8,31,10,45,928.0,91.0,5.45,20.5,850.0,973.45,746.87
2016,8,31,11,0,933.0,92.0,5.4,21.0,872.0,985.52,752.68
2016,8,31,11,15,936.0,92.5,5.35,21.0,886.0,991.66,755.95
2016,8,31,11,30,939.0,93.0,5.3,21.0,900.0,994.24,756.91
2016,8,31,11,45,940.5,93.0,5.25,21.5,906.5,991.28,752.7
2016,8,31,12,0,942.0,93.0,5.2,22.0,913.0,984.74,746.2
2016,8,31,12,15,941.5,93.0,5.15,22.0,911.5,972.79,737.62
2016,8,31,12,30,941.0,93.0,5.1,22.0,910.0,957.38,726.79
2016,8,31,12,45,933.5,96.0,5.1,22.0,899.0,935.41,711.88
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,910.39,694.91
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.0,881.38,675.17
2016,8,31,13,30,918.0,97.0,5.1,22.0,852.0,849.52,653.38
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.0,813.95,629.14
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,775.84,602.9
2016,8,31,14,15,901.5,91.5,5.25,21.5,772.0,732.68,573.87
2016,8,31,14,30,893.0,90.0,5.3,21.0,740.0,687.68,542.91
2016,8,31,14,45,884.0,87.0,5.35,21.0,702.5,639.31,505.71
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,589.62,466.56
2016,8,31,15,15,860.5,82.0,5.4,21.0,622.0,536.89,423.87
2016,8,31,15,30,846.0,80.0,5.4,21.0,579.0,483.84,379.79
2016,8,31,15,45,829.0,76.5,5.4,21.0,531.5,428.23,332.54
2016,8,31,16,0,812.0,73.0,5.4,21.0,484.0,370.89,282.73
2016,8,31,16,15,785.5,70.0,5.35,20.5,433.5,313.72,232.54
2016,8,31,16,30,759.0,67.0,5.3,20.0,383.0,258.63,183.36
2016,8,31,16,45,724.0,62.5,5.3,20.0,331.0,202.76,133.9
2016,8,31,17,0,689.0,58.0,5.3,20.0,279.0,150.48,89.56
2016,8,31,17,15,635.0,53.0,5.2,19.5,227.5,99.88,52.36
2016,8,31,17,30,581.0,48.0,5.1,19.0,176.0,52.83,26.4
2016,8,31,17,45,492.5,40.0,5.1,18.5,128.0,28.53,19.06
2016,8,31,18,0,404.0,32.0,5.1,18.0,80.0,24.06,14.5
2016,8,31,18,15,202.0,16.0,5.05,17.5,40.0,11.72,0.0
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,4.2,14.5,16.0,28.45,0.0
2016,9,1,6,0,249.0,18.0,4.3,15.0,32.0,78.18,0.0
2016,9,1,6,15,375.5,28.0,4.35,15.0,74.5,142.58,95.68
2016,9,1,6,30,502.0,38.0,4.4,15.0,117.0,215.22,161.0
2016,9,1,6,45,251.0,44.0,4.45,15.5,83.5,151.6,118.42
2016,9,1,7,0,0.0,50.0,4.5,16.0,50.0,48.3,35.27
2016,9,1,7,15,0.0,62.5,4.4,16.5,62.5,60.43,45.55
2016,9,1,7,30,0.0,75.0,4.3,17.0,75.0,72.8,55.79
2016,9,1,7,45,0.0,81.0,4.25,17.5,81.0,78.56,60.35
2016,9,1,8,0,0.0,87.0,4.2,18.0,87.0,84.38,64.86
2016,9,1,8,15,0.5,124.5,4.1,18.0,125.0,122.52,96.02
2016,9,1,8,30,1.0,162.0,4.0,18.0,163.0,161.04,126.99
2016,9,1,8,45,0.5,158.0,3.95,18.5,158.5,156.01,122.22
2016,9,1,9,0,0.0,154.0,3.9,19.0,154.0,151.18,117.74
2016,9,1,9,15,0.0,158.5,3.9,19.0,158.5,155.47,120.87
2016,9,1,9,30,0.0,163.0,3.9,19.0,163.0,159.79,124.02
2016,9,1,9,45,4.5,191.0,3.9,19.5,194.5,191.79,149.06
2016,9,1,10,0,9.0,219.0,3.9,20.0,226.0,224.03,173.91
2016,9,1,10,15,9.0,223.5,4.0,20.0,230.5,228.45,177.03
2016,9,1,10,30,9.0,228.0,4.1,20.0,235.0,232.84,180.22
2016,9,1,10,45,14.0,261.5,4.2,20.5,273.0,271.23,209.56
2016,9,1,11,0,19.0,295.0,4.3,21.0,311.0,309.66,238.51
2016,9,1,11,15,17.0,285.5,4.45,21.0,300.0,297.75,229.19
2016,9,1,11,30,15.0,276.0,4.6,21.0,289.0,285.88,220.04
2016,9,1,11,45,15.0,277.0,4.8,21.0,290.5,286.46,220.54
2016,9,1,12,0,15.0,278.0,5.0,21.0,292.0,286.98,221.01
2016,9,1,12,15,61.0,346.0,5.1,21.0,399.5,403.59,311.54
2016,9,1,12,30,107.0,414.0,5.2,21.0,507.0,512.82,394.3
2016,9,1,12,45,104.5,411.0,5.3,21.0,501.0,503.79,387.41
2016,9,1,13,0,102.0,408.0,5.4,21.0,495.0,494.49,380.72
2016,9,1,13,15,104.0,398.0,5.25,21.0,485.5,481.7,371.26
2016,9,1,13,30,106.0,388.0,5.1,21.0,476.0,468.55,361.54
2016,9,1,13,45,140.0,381.0,5.0,21.0,493.0,485.75,375.54
2016,9,1,14,0,174.0,374.0,4.9,21.0,510.0,496.75,384.69
2016,9,1,14,15,279.5,336.0,4.9,20.5,543.5,527.0,411.01
2016,9,1,14,30,385.0,298.0,4.9,20.0,577.0,546.34,428.48
2016,9,1,14,45,496.5,240.5,4.9,20.0,580.5,542.31,427.22
2016,9,1,15,0,608.0,183.0,4.9,20.0,584.0,527.05,416.45
2016,9,1,15,15,530.5,194.5,5.0,19.5,527.5,464.7,367.4
2016,9,1,15,30,453.0,206.0,5.1,19.0,471.0,409.42,323.31
2016,9,1,15,45,439.5,192.0,5.2,19.0,431.0,364.6,286.41
2016,9,1,16,0,426.0,178.0,5.3,19.0,391.0,320.68,249.43
2016,9,1,16,15,415.5,159.5,5.3,18.5,349.5,274.67,210.45
2016,9,1,16,30,405.0,141.0,5.3,18.0,308.0,229.59,171.62
2016,9,1,16,45,526.0,104.5,5.3,18.0,290.5,196.11,136.85
2016,9,1,17,0,647.0,68.0,5.3,18.0,273.0,148.41,90.31
2016,9,1,17,15,588.0,61.5,5.25,17.5,221.0,98.37,53.8
2016,9,1,17,30,529.0,55.0,5.2,17.0,169.0,55.17,30.84
2016,9,1,17,45,427.0,46.0,5.2,16.5,121.5,34.24,24.15
2016,9,1,18,0,325.0,37.0,5.2,16.0,74.0,29.24,18.81
2016,9,1,18,15,162.5,18.5,5.15,15.5,37.0,14.19,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,68.0,9.0,4.25,14.5,12.5,19.48,0.0
2016,9,2,6,0,136.0,18.0,4.4,15.0,25.0,53.14,0.0
2016,9,2,6,15,255.0,31.5,4.4,15.0,63.5,114.0,76.15
2016,9,2,6,30,374.0,45.0,4.4,15.0,102.0,181.21,135.83
2016,9,2,6,45,449.0,54.5,4.45,15.5,149.5,240.74,188.99
2016,9,2,7,0,524.0,64.0,4.5,16.0,197.0,307.78,247.83
2016,9,2,7,15,575.5,70.5,4.4,16.5,247.5,367.24,299.36
2016,9,2,7,30,627.0,77.0,4.3,17.0,298.0,430.85,352.58
2016,9,2,7,45,664.0,81.5,4.25,17.5,349.0,487.53,398.67
2016,9,2,8,0,701.0,86.0,4.2,18.0,400.0,546.14,444.77
2016,9,2,8,15,727.5,90.0,4.15,18.5,448.5,596.84,483.42
2016,9,2,8,30,754.0,94.0,4.1,19.0,497.0,649.74,522.05
2016,9,2,8,45,775.0,96.5,4.05,19.5,542.5,696.75,554.25
2016,9,2,9,0,796.0,99.0,4.0,20.0,588.0,742.92,585.22
2016,9,2,9,15,810.5,102.0,4.05,20.5,628.5,783.22,611.76
2016,9,2,9,30,825.0,105.0,4.1,21.0,669.0,821.69,636.7
2016,9,2,9,45,574.5,216.0,4.15,21.5,619.0,744.73,577.26
2016,9,2,10,0,324.0,327.0,4.2,22.0,569.0,644.47,495.75
2016,9,2,10,15,610.0,210.5,4.3,22.0,687.0,796.33,614.01
2016,9,2,10,30,896.0,94.0,4.4,22.0,805.0,934.17,709.81
2016,9,2,10,45,900.5,95.5,4.5,22.5,826.5,949.25,717.64
2016,9,2,11,0,905.0,97.0,4.6,23.0,848.0,961.0,724.27
2016,9,2,11,15,908.0,97.5,4.6,23.0,862.0,966.84,727.63
2016,9,2,11,30,911.0,98.0,4.6,23.0,876.0,969.22,728.8
2016,9,2,11,45,912.0,99.0,4.6,23.0,882.0,966.76,726.83
2016,9,2,12,0,913.0,100.0,4.6,23.0,888.0,960.82,722.66
2016,9,2,12,15,912.5,100.0,4.6,23.0,886.5,948.99,714.61
2016,9,2,12,30,912.0,100.0,4.6,23.0,885.0,933.8,704.4
2016,9,2,12,45,894.5,108.5,4.65,23.0,871.5,908.94,687.99
2016,9,2,13,0,877.0,117.0,4.7,23.0,858.0,881.47,669.79
2016,9,2,13,15,873.0,116.0,4.8,23.0,840.5,853.47,651.48
2016,9,2,13,30,869.0,115.0,4.9,23.0,823.0,822.77,631.14
2016,9,2,13,45,865.5,112.0,5.05,23.0,799.5,787.93,607.93
2016,9,2,14,0,862.0,109.0,5.2,23.0,776.0,750.68,582.71
2016,9,2,14,15,853.5,107.5,5.4,22.5,745.0,709.13,555.3
2016,9,2,14,30,845.0,106.0,5.6,22.0,714.0,665.89,524.87
2016,9,2,14,45,835.0,102.5,5.8,22.0,677.0,617.97,488.27
2016,9,2,15,0,825.0,99.0,6.0,22.0,640.0,568.86,449.73
2016,9,2,15,15,809.5,97.0,6.05,21.5,597.5,517.5,408.83
2016,9,2,15,30,794.0,95.0,6.1,21.0,555.0,466.06,366.59
2016,9,2,15,45,775.0,91.0,6.15,21.0,509.0,411.42,319.99
2016,9,2,16,0,756.0,87.0,6.2,21.0,463.0,357.62,272.92
2016,9,2,16,15,727.0,83.0,6.15,20.5,413.0,301.81,223.96
2016,9,2,16,30,698.0,79.0,6.1,20.0,363.0,246.3,174.78
2016,9,2,16,45,657.5,74.0,6.05,19.5,312.0,192.27,127.72
2016,9,2,17,0,617.0,69.0,6.0,19.0,261.0,142.5,86.4
2016,9,2,17,15,555.5,62.0,5.9,18.5,210.0,93.75,51.46
2016,9,2,17,30,494.0,55.0,5.8,18.0,159.0,52.17,30.02
2016,9,2,17,45,394.0,45.0,5.75,17.5,113.0,33.63,23.45
2016,9,2,18,0,294.0,35.0,5.7,17.0,67.0,27.6,17.11
2016,9,2,18,15,147.0,17.5,5.65,16.5,33.5,13.47,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,5.7,13.5,4.0,3.93,0.0
2016,9,3,6,0,0.0,8.0,5.8,14.0,8.0,7.71,0.0
2016,9,3,6,15,0.0,21.0,5.8,14.0,21.0,20.27,10.15
2016,9,3,6,30,0.0,34.0,5.8,14.0,34.0,32.84,21.73
2016,9,3,6,45,0.0,50.5,5.8,14.5,50.5,49.37,36.1
2016,9,3,7,0,0.0,67.0,5.8,15.0,67.0,65.91,50.33
2016,9,3,7,15,0.0,84.5,5.7,15.5,84.5,83.47,65.17
2016,9,3,7,30,0.0,102.0,5.6,16.0,102.0,100.98,79.69
2016,9,3,7,45,0.0,107.0,5.5,16.5,107.0,105.35,82.99
2016,9,3,8,0,0.0,112.0,5.4,17.0,112.0,109.9,86.35
2016,9,3,8,15,1.0,137.5,5.35,17.0,138.5,136.35,107.9
2016,9,3,8,30,2.0,163.0,5.3,17.0,165.0,162.92,129.27
2016,9,3,8,45,4.0,175.5,5.25,17.5,178.5,176.78,139.9
2016,9,3,9,0,6.0,188.0,5.2,18.0,192.0,190.8,150.57
2016,9,3,9,15,16.0,223.0,5.15,18.0,234.0,234.76,185.63
2016,9,3,9,30,26.0,258.0,5.1,18.0,276.0,279.32,220.7
2016,9,3,9,45,35.5,285.0,5.1,18.5,310.5,324.48,255.35
2016,9,3,10,0,45.0,312.0,5.1,19.0,345.0,361.69,283.37
2016,9,3,10,15,38.0,313.5,5.15,19.0,342.5,356.55,278.66
2016,9,3,10,30,31.0,315.0,5.2,19.0,340.0,351.14,273.88
2016,9,3,10,45,43.5,341.5,5.3,19.5,377.0,390.24,303.5
2016,9,3,11,0,56.0,368.0,5.4,20.0,414.0,429.25,332.63
2016,9,3,11,15,40.0,344.5,5.5,20.0,378.0,388.24,300.74
2016,9,3,11,30,24.0,321.0,5.6,20.0,342.0,339.86,263.22
2016,9,3,11,45,39.5,353.5,5.7,20.0,387.5,394.65,305.66
2016,9,3,12,0,55.0,386.0,5.8,20.0,433.0,441.22,341.34
2016,9,3,12,15,57.0,383.5,5.9,20.0,432.5,438.38,339.26
2016,9,3,12,30,59.0,381.0,6.0,20.0,432.0,435.27,337.15
2016,9,3,12,45,206.5,379.0,6.1,20.0,553.5,566.58,441.48
2016,9,3,13,0,354.0,377.0,6.2,20.0,675.0,689.6,536.77
2016,9,3,13,15,325.0,376.5,6.2,19.5,645.5,652.78,509.4
2016,9,3,13,30,296.0,376.0,6.2,19.0,616.0,616.42,482.69
2016,9,3,13,45,217.5,372.5,6.25,19.0,546.0,536.72,421.07
2016,9,3,14,0,139.0,369.0,6.3,19.0,476.0,465.13,364.94
2016,9,3,14,15,266.5,330.5,6.3,19.0,525.0,510.97,403.74
2016,9,3,14,30,394.0,292.0,6.3,19.0,574.0,544.09,431.57
2016,9,3,14,45,613.0,197.5,6.3,19.0,609.5,570.38,455.17
2016,9,3,15,0,832.0,103.0,6.3,19.0,645.0,573.89,459.37
2016,9,3,15,15,816.5,100.0,6.35,18.5,602.0,521.16,416.64
2016,9,3,15,30,801.0,97.0,6.4,18.0,559.0,468.37,372.72
2016,9,3,15,45,778.5,94.0,6.5,18.0,511.5,412.86,324.77
2016,9,3,16,0,756.0,91.0,6.6,18.0,464.0,358.55,276.68
2016,9,3,16,15,726.5,87.0,6.65,17.5,413.5,300.57,225.36
2016,9,3,16,30,697.0,83.0,6.7,17.0,363.0,246.93,177.12
2016,9,3,16,45,646.0,79.0,6.8,17.0,310.5,191.92,128.97
2016,9,3,17,0,595.0,75.0,6.9,17.0,258.0,142.44,88.03
2016,9,3,17,15,530.5,67.5,6.8,16.5,207.0,94.53,53.96
2016,9,3,17,30,466.0,60.0,6.7,16.0,156.0,54.25,33.66
2016,9,3,17,45,354.5,49.0,6.6,15.5,109.5,37.88,27.28
2016,9,3,18,0,243.0,38.0,6.5,15.0,63.0,29.59,18.59
2016,9,3,18,15,121.5,19.0,6.55,14.5,31.5,14.92,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,6.75,13.0,9.5,9.34,0.0
2016,9,4,6,0,0.0,19.0,6.8,13.0,19.0,19.18,0.0
2016,9,4,6,15,131.5,36.5,6.75,13.5,56.0,82.38,54.18
2016,9,4,6,30,263.0,54.0,6.7,14.0,93.0,154.67,116.73
2016,9,4,6,45,345.5,67.5,6.65,14.5,140.5,214.3,169.43
2016,9,4,7,0,428.0,81.0,6.6,15.0,188.0,282.62,229.37
2016,9,4,7,15,485.0,91.0,6.45,15.0,238.5,342.91,282.54
2016,9,4,7,30,542.0,101.0,6.3,15.0,289.0,410.63,340.62
2016,9,4,7,45,593.0,105.5,6.2,15.5,342.0,471.67,391.41
2016,9,4,8,0,644.0,110.0,6.1,16.0,395.0,535.91,443.35
2016,9,4,8,15,674.0,115.5,5.95,16.5,444.0,590.09,485.6
2016,9,4,8,30,704.0,121.0,5.8,17.0,493.0,644.9,527.12
2016,9,4,8,45,735.0,122.0,5.65,17.5,541.0,695.71,564.17
2016,9,4,9,0,766.0,123.0,5.5,18.0,589.0,746.47,599.22
2016,9,4,9,15,782.5,126.0,5.45,18.0,630.0,784.5,625.7
2016,9,4,9,30,799.0,129.0,5.4,18.0,671.0,823.72,652.85
2016,9,4,9,45,840.0,117.5,5.35,18.5,714.0,866.37,680.91
2016,9,4,10,0,881.0,106.0,5.3,19.0,757.0,902.55,703.9
2016,9,4,10,15,889.0,107.0,5.25,19.0,786.0,926.3,719.22
2016,9,4,10,30,897.0,108.0,5.2,19.0,815.0,947.03,732.46
2016,9,4,10,45,901.0,110.0,5.2,19.5,836.0,961.95,740.56
2016,9,4,11,0,905.0,112.0,5.2,20.0,857.0,973.5,746.4
2016,9,4,11,15,908.5,112.5,5.25,20.0,871.5,979.55,750.35
2016,9,4,11,30,912.0,113.0,5.3,20.0,886.0,982.14,752.06
2016,9,4,11,45,913.0,113.5,5.4,20.5,892.0,978.87,748.71
2016,9,4,12,0,914.0,114.0,5.5,21.0,898.0,972.13,743.09
2016,9,4,12,15,913.5,114.0,5.6,21.0,896.0,960.03,735.3
2016,9,4,12,30,913.0,114.0,5.7,21.0,894.0,944.55,725.24
2016,9,4,12,45,917.5,109.5,5.8,21.0,886.0,925.59,712.76
2016,9,4,13,0,922.0,105.0,5.9,21.0,878.0,903.22,697.87
2016,9,4,13,15,917.5,104.5,5.95,21.0,860.0,874.05,677.85
2016,9,4,13,30,913.0,104.0,6.0,21.0,842.0,842.06,655.75
2016,9,4,13,45,905.0,104.0,6.1,21.0,816.5,805.21,630.22
2016,9,4,14,0,897.0,104.0,6.2,21.0,791.0,766.1,602.82
2016,9,4,14,15,888.0,102.0,6.2,20.5,758.5,722.27,572.44
2016,9,4,14,30,879.0,100.0,6.2,20.0,726.0,676.71,539.13
2016,9,4,14,45,865.5,99.0,6.25,20.0,687.5,627.86,500.71
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,577.36,460.14
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,523.65,416.62
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,469.92,371.86
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,413.1,322.91
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,357.56,273.9
2016,9,4,16,15,742.0,83.0,6.05,18.5,413.0,300.68,223.56
2016,9,4,16,30,712.0,79.0,6.0,18.0,362.0,244.17,173.15
2016,9,4,16,45,663.5,74.5,5.95,18.0,309.0,188.51,124.59
2016,9,4,17,0,615.0,70.0,5.9,18.0,256.0,138.05,83.14
2016,9,4,17,15,550.0,62.5,5.8,17.0,204.5,89.16,49.14
2016,9,4,17,30,485.0,55.0,5.7,16.0,153.0,47.9,29.54
2016,9,4,17,45,373.5,44.5,5.65,15.5,106.5,33.88,23.74
2016,9,4,18,0,262.0,34.0,5.6,15.0,60.0,26.4,15.59
2016,9,4,18,15,131.0,17.0,5.45,14.5,30.0,13.33,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,8.0,2.2,12.5,11.0,7.86,0.0
2016,9,5,6,0,126.0,16.0,2.2,13.0,22.0,47.58,0.0
2016,9,5,6,15,251.5,29.5,2.15,13.5,60.0,110.25,71.03
2016,9,5,6,30,377.0,43.0,2.1,14.0,98.0,178.72,132.96
2016,9,5,6,45,458.5,52.5,2.1,14.5,146.5,240.49,187.71
2016,9,5,7,0,540.0,62.0,2.1,15.0,195.0,310.47,248.45
2016,9,5,7,15,592.5,68.5,2.0,15.5,246.5,371.01,300.22
2016,9,5,7,30,645.0,75.0,1.9,16.0,298.0,435.75,353.42
2016,9,5,7,45,683.5,79.5,1.8,16.5,349.5,493.96,399.5
2016,9,5,8,0,722.0,84.0,1.7,17.0,401.0,554.19,445.26
2016,9,5,8,15,748.5,88.0,1.6,17.5,450.5,605.63,482.66
2016,9,5,8,30,775.0,92.0,1.5,18.0,500.0,659.2,519.61
2016,9,5,8,45,796.5,94.5,1.4,18.5,546.0,707.2,550.19
2016,9,5,9,0,818.0,97.0,1.3,19.0,592.0,754.31,579.24
2016,9,5,9,15,832.5,99.0,1.3,19.5,633.0,794.0,603.51
2016,9,5,9,30,847.0,101.0,1.3,20.0,674.0,826.84,622.83
2016,9,5,9,45,867.5,98.5,1.3,20.5,711.5,862.57,643.91
2016,9,5,10,0,888.0,96.0,1.3,21.0,749.0,896.24,663.32
2016,9,5,10,15,895.5,97.5,1.4,21.5,778.0,920.19,677.65
2016,9,5,10,30,903.0,99.0,1.5,22.0,807.0,941.07,690.09
2016,9,5,10,45,907.0,100.5,1.65,22.5,828.5,955.5,699.08
2016,9,5,11,0,911.0,102.0,1.8,23.0,850.0,966.54,705.97
2016,9,5,11,15,914.5,102.5,1.95,23.0,864.0,972.6,711.06
2016,9,5,11,30,918.0,103.0,2.1,23.0,878.0,975.16,713.99
2016,9,5,11,45,917.5,104.5,2.25,23.0,883.5,971.5,712.96
2016,9,5,12,0,917.0,106.0,2.4,23.0,889.0,964.35,709.71
2016,9,5,12,15,916.5,106.0,2.6,23.0,887.0,952.18,703.63
2016,9,5,12,30,916.0,106.0,2.8,23.0,885.0,936.63,695.23
2016,9,5,12,45,900.0,113.0,3.05,23.5,871.5,911.3,679.2
2016,9,5,13,0,884.0,120.0,3.3,24.0,858.0,883.32,661.18
2016,9,5,13,15,879.5,119.0,3.5,23.5,840.5,854.47,644.55
2016,9,5,13,30,875.0,118.0,3.7,23.0,823.0,822.93,625.74
2016,9,5,13,45,867.0,117.5,3.9,23.0,797.5,786.67,602.07
2016,9,5,14,0,859.0,117.0,4.1,23.0,772.0,748.27,576.55
2016,9,5,14,15,849.5,115.0,4.25,23.0,740.0,706.12,547.76
2016,9,5,14,30,840.0,113.0,4.4,23.0,708.0,661.25,514.69
2016,9,5,14,45,827.5,110.5,4.55,23.0,670.0,612.71,478.25
2016,9,5,15,0,815.0,108.0,4.7,23.0,632.0,563.35,440.11
2016,9,5,15,15,797.5,105.0,4.7,22.5,588.5,510.37,398.49
2016,9,5,15,30,780.0,102.0,4.7,22.0,545.0,457.57,355.72
2016,9,5,15,45,759.5,97.5,4.75,21.5,497.5,402.56,310.01
2016,9,5,16,0,739.0,93.0,4.8,21.0,450.0,346.71,262.34
2016,9,5,16,15,707.5,88.5,4.65,20.5,400.0,290.54,213.42
2016,9,5,16,30,676.0,84.0,4.5,20.0,350.0,237.15,166.44
2016,9,5,16,45,635.0,77.5,4.35,20.0,298.5,183.24,119.94
2016,9,5,17,0,594.0,71.0,4.2,20.0,247.0,133.73,79.74
2016,9,5,17,15,529.0,63.0,4.1,19.0,196.5,85.86,47.27
2016,9,5,17,30,464.0,55.0,4.0,18.0,146.0,45.65,29.03
2016,9,5,17,45,361.0,43.0,3.95,17.5,101.0,32.8,22.53
2016,9,5,18,0,258.0,31.0,3.9,17.0,56.0,24.68,13.59
2016,9,5,18,15,129.0,15.5,3.9,16.5,28.0,15.24,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,20.0,42.49,0.0
2016,9,6,6,15,265.5,27.5,1.6,14.5,58.5,111.58,70.12
2016,9,6,6,30,395.0,40.0,1.4,15.0,97.0,180.79,133.18
2016,9,6,6,45,476.0,49.0,1.25,15.5,145.5,242.57,187.51
2016,9,6,7,0,557.0,58.0,1.1,16.0,194.0,312.53,247.31
2016,9,6,7,15,609.0,64.0,0.95,16.5,245.0,372.98,297.86
2016,9,6,7,30,661.0,70.0,0.8,17.0,296.0,437.59,349.29
2016,9,6,7,45,698.0,74.5,0.7,18.0,347.5,495.58,392.8
2016,9,6,8,0,735.0,79.0,0.6,19.0,399.0,553.74,434.22
2016,9,6,8,15,761.0,82.5,0.7,19.5,448.5,606.71,472.82
2016,9,6,8,30,787.0,86.0,0.8,20.0,498.0,659.78,509.69
2016,9,6,8,45,806.0,89.0,0.9,21.0,543.5,706.85,539.67
2016,9,6,9,0,825.0,92.0,1.0,22.0,589.0,752.84,568.33
2016,9,6,9,15,839.5,94.5,1.1,22.5,630.5,793.24,593.84
2016,9,6,9,30,854.0,97.0,1.2,23.0,672.0,826.86,614.6
2016,9,6,9,45,863.0,99.5,1.3,23.5,706.5,858.3,633.84
2016,9,6,10,0,872.0,102.0,1.4,24.0,741.0,887.1,651.27
2016,9,6,10,15,880.0,103.5,1.45,24.5,770.0,911.1,664.88
2016,9,6,10,30,888.0,105.0,1.5,25.0,799.0,932.09,676.59
2016,9,6,10,45,893.5,106.0,1.6,25.5,820.5,947.09,685.17
2016,9,6,11,0,899.0,107.0,1.7,26.0,842.0,958.78,691.77
2016,9,6,11,15,902.5,107.5,1.85,26.0,856.0,964.68,696.75
2016,9,6,11,30,906.0,108.0,2.0,26.0,870.0,967.13,699.62
2016,9,6,11,45,907.5,108.5,2.15,26.0,876.0,964.22,699.12
2016,9,6,12,0,909.0,109.0,2.3,26.0,882.0,957.84,696.45
2016,9,6,12,15,663.0,230.0,2.5,26.0,793.5,854.33,630.05
2016,9,6,12,30,417.0,351.0,2.7,26.0,705.0,742.32,548.8
2016,9,6,12,45,656.0,232.0,2.95,26.0,780.5,822.35,612.97
2016,9,6,13,0,895.0,113.0,3.2,26.0,856.0,883.11,656.1
2016,9,6,13,15,891.0,112.0,3.4,26.0,838.5,854.35,637.8
2016,9,6,13,30,887.0,111.0,3.6,26.0,821.0,822.84,618.05
2016,9,6,13,45,882.0,109.0,3.8,26.0,796.5,786.96,595.0
2016,9,6,14,0,877.0,107.0,4.0,26.0,772.0,748.73,569.96
2016,9,6,14,15,651.5,191.0,4.1,25.5,673.5,641.68,491.83
2016,9,6,14,30,426.0,275.0,4.2,25.0,575.0,546.01,418.8
2016,9,6,14,45,631.5,186.5,4.3,25.0,603.5,564.69,436.02
2016,9,6,15,0,837.0,98.0,4.4,25.0,632.0,562.89,435.8
2016,9,6,15,15,820.5,95.0,4.35,24.5,588.5,509.41,393.83
2016,9,6,15,30,804.0,92.0,4.3,24.0,545.0,455.95,350.79
2016,9,6,15,45,784.5,88.0,4.25,24.0,497.5,400.63,304.41
2016,9,6,16,0,765.0,84.0,4.2,24.0,450.0,346.21,257.59
2016,9,6,16,15,734.0,80.0,4.1,23.5,399.5,289.57,208.82
2016,9,6,16,30,703.0,76.0,4.0,23.0,349.0,233.5,160.18
2016,9,6,16,45,663.5,69.5,3.9,23.0,297.0,178.49,113.27
2016,9,6,17,0,624.0,63.0,3.8,23.0,245.0,127.69,72.66
2016,9,6,17,15,559.5,56.0,3.65,22.0,194.5,79.25,40.83
2016,9,6,17,30,495.0,49.0,3.5,21.0,144.0,38.33,27.44
2016,9,6,17,45,392.5,38.5,3.4,20.5,99.0,28.87,18.81
2016,9,6,18,0,290.0,28.0,3.3,20.0,54.0,22.03,10.74
2016,9,6,18,15,145.0,14.0,3.3,19.5,27.0,13.76,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.0,6.5,1.3,16.5,9.0,0.0,0.0
2016,9,7,6,0,132.0,13.0,1.3,17.0,18.0,39.53,0.0
2016,9,7,6,15,258.5,26.5,1.3,17.5,56.0,108.46,65.8
2016,9,7,6,30,385.0,40.0,1.3,18.0,94.0,177.17,128.64
2016,9,7,6,45,465.0,49.5,1.3,18.5,142.5,238.48,182.12
2016,9,7,7,0,545.0,59.0,1.3,19.0,191.0,307.9,241.18
2016,9,7,7,15,597.5,66.0,1.35,19.5,242.5,369.05,292.57
2016,9,7,7,30,650.0,73.0,1.4,20.0,294.0,434.43,345.47
2016,9,7,7,45,686.0,78.0,1.5,21.0,345.0,491.86,389.96
2016,9,7,8,0,722.0,83.0,1.6,22.0,396.0,549.12,432.73
2016,9,7,8,15,748.5,87.0,1.7,22.5,445.5,602.39,471.9
2016,9,7,8,30,775.0,91.0,1.8,23.0,495.0,655.82,509.67
2016,9,7,8,45,794.5,94.5,1.9,23.5,540.5,703.32,541.2
2016,9,7,9,0,814.0,98.0,2.0,24.0,586.0,749.79,571.52
2016,9,7,9,15,828.5,100.5,1.95,24.5,627.0,789.78,595.74
2016,9,7,9,30,843.0,103.0,1.9,25.0,668.0,827.85,618.24
2016,9,7,9,45,856.0,103.5,1.9,26.0,703.5,855.16,632.42
2016,9,7,10,0,869.0,104.0,1.9,27.0,739.0,885.05,648.21
2016,9,7,10,15,877.0,105.5,1.85,27.5,768.0,908.9,660.6
2016,9,7,10,30,885.0,107.0,1.8,28.0,797.0,929.75,671.01
2016,9,7,10,45,890.0,108.5,1.8,28.5,818.0,944.7,678.22
2016,9,7,11,0,895.0,110.0,1.8,29.0,839.0,956.33,683.44
2016,9,7,11,15,898.5,110.5,1.85,29.5,853.0,962.11,685.68
2016,9,7,11,30,902.0,111.0,1.9,30.0,867.0,964.45,685.93
2016,9,7,11,45,903.0,111.5,1.95,30.5,872.5,960.99,682.67
2016,9,7,12,0,904.0,112.0,2.0,31.0,878.0,954.08,677.42
2016,9,7,12,15,903.5,112.0,2.15,31.0,876.0,941.86,671.32
2016,9,7,12,30,903.0,112.0,2.3,31.0,874.0,926.3,663.08
2016,9,7,12,45,881.0,122.5,2.5,31.0,858.5,899.4,647.86
2016,9,7,13,0,859.0,133.0,2.7,31.0,843.0,870.08,630.84
2016,9,7,13,15,854.0,132.0,2.85,30.5,825.0,844.08,616.65
2016,9,7,13,30,849.0,131.0,3.0,30.0,807.0,812.2,598.22
2016,9,7,13,45,840.0,130.0,3.15,30.0,781.0,774.85,574.61
2016,9,7,14,0,831.0,129.0,3.3,30.0,755.0,735.54,549.32
2016,9,7,14,15,820.5,127.0,3.35,29.5,723.0,692.45,520.81
2016,9,7,14,30,810.0,125.0,3.4,29.0,691.0,647.97,489.85
2016,9,7,14,45,794.0,122.5,3.5,29.0,652.0,598.53,453.63
2016,9,7,15,0,778.0,120.0,3.6,29.0,613.0,548.67,416.13
2016,9,7,15,15,759.0,116.5,3.6,28.5,569.5,496.18,376.22
2016,9,7,15,30,740.0,113.0,3.6,28.0,526.0,442.55,334.23
2016,9,7,15,45,713.0,109.0,3.65,28.0,478.5,387.23,289.21
2016,9,7,16,0,686.0,105.0,3.7,28.0,431.0,333.74,244.57
2016,9,7,16,15,651.0,99.5,3.6,27.0,380.5,278.63,198.89
2016,9,7,16,30,616.0,94.0,3.5,26.0,330.0,226.82,155.41
2016,9,7,16,45,566.5,86.5,3.45,25.5,279.0,174.17,112.29
2016,9,7,17,0,517.0,79.0,3.4,25.0,228.0,127.03,76.08
2016,9,7,17,15,447.5,69.0,3.2,24.0,178.5,82.11,47.09
2016,9,7,17,30,378.0,59.0,3.0,23.0,129.0,44.42,32.33
2016,9,7,17,45,275.0,44.5,2.85,22.0,86.5,33.98,22.86
2016,9,7,18,0,172.0,30.0,2.7,21.0,44.0,23.46,10.84
2016,9,7,18,15,86.0,15.0,2.5,20.5,22.0,14.74,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,2.2,15.0,14.0,24.68,0.0
2016,9,8,6,15,170.0,29.0,2.2,15.5,49.0,87.27,52.12
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,148.63,109.2
2016,9,8,6,45,358.5,58.5,2.25,16.5,130.0,207.33,160.42
2016,9,8,7,0,441.0,71.0,2.3,17.0,176.0,274.75,218.4
2016,9,8,7,15,360.0,96.5,2.25,17.5,196.0,288.02,232.02
2016,9,8,7,30,279.0,122.0,2.2,18.0,216.0,285.41,230.95
2016,9,8,7,45,223.5,150.0,2.15,18.5,233.0,298.02,240.61
2016,9,8,8,0,168.0,178.0,2.1,19.0,250.0,297.65,238.96
2016,9,8,8,15,207.5,197.0,2.05,19.0,297.0,350.76,280.94
2016,9,8,8,30,247.0,216.0,2.0,19.0,344.0,414.5,329.91
2016,9,8,8,45,495.0,168.5,2.0,19.5,454.5,561.69,444.74
2016,9,8,9,0,743.0,121.0,2.0,20.0,565.0,721.79,561.87
2016,9,8,9,15,759.5,124.5,1.95,20.0,605.5,759.35,585.21
2016,9,8,9,30,776.0,128.0,1.9,20.0,646.0,798.16,610.17
2016,9,8,9,45,787.5,131.0,1.9,20.5,680.5,830.26,629.46
2016,9,8,10,0,799.0,134.0,1.9,21.0,715.0,860.03,647.01
2016,9,8,10,15,808.0,136.0,1.9,21.0,743.5,883.94,661.77
2016,9,8,10,30,817.0,138.0,1.9,21.0,772.0,905.07,674.72
2016,9,8,10,45,825.5,138.0,1.95,21.5,793.5,920.65,683.3
2016,9,8,11,0,834.0,138.0,2.0,22.0,815.0,933.17,689.98
2016,9,8,11,15,838.0,139.0,2.0,22.0,829.0,939.39,693.43
2016,9,8,11,30,842.0,140.0,2.0,22.0,843.0,942.34,694.91
2016,9,8,11,45,846.0,139.0,2.05,22.5,849.0,939.85,692.21
2016,9,8,12,0,850.0,138.0,2.1,23.0,855.0,934.05,687.5
2016,9,8,12,15,849.5,138.0,2.15,23.0,853.0,921.9,680.08
2016,9,8,12,30,849.0,138.0,2.2,23.0,851.0,906.57,670.69
2016,9,8,12,45,847.5,136.5,2.3,23.0,841.5,885.71,658.11
2016,9,8,13,0,846.0,135.0,2.4,23.0,832.0,861.89,643.52
2016,9,8,13,15,841.0,134.0,2.4,23.0,814.0,832.85,624.54
2016,9,8,13,30,836.0,133.0,2.4,23.0,796.0,801.28,603.8
2016,9,8,13,45,832.0,129.5,2.45,23.0,771.5,765.57,580.43
2016,9,8,14,0,828.0,126.0,2.5,23.0,747.0,727.61,555.27
2016,9,8,14,15,817.5,124.0,2.5,22.5,715.0,684.62,526.05
