Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,14,30,807.0,122.0,2.5,22.0,683.0,640.25,494.44
2016,9,8,14,45,796.5,117.5,2.55,22.0,645.5,592.26,458.65
2016,9,8,15,0,786.0,113.0,2.6,22.0,608.0,543.38,421.18
2016,9,8,15,15,767.0,110.0,2.65,21.5,564.5,491.03,380.68
2016,9,8,15,30,748.0,107.0,2.7,21.0,521.0,437.59,338.0
2016,9,8,15,45,727.0,101.5,2.75,21.0,474.5,382.91,292.42
2016,9,8,16,0,706.0,96.0,2.8,21.0,428.0,329.41,246.57
2016,9,8,16,15,672.5,91.0,2.85,20.5,377.5,274.25,199.23
2016,9,8,16,30,639.0,86.0,2.9,20.0,327.0,222.16,154.07
2016,9,8,16,45,596.0,78.0,3.0,19.5,276.5,169.04,109.36
2016,9,8,17,0,553.0,70.0,3.1,19.0,226.0,120.63,71.25
2016,9,8,17,15,484.0,61.0,3.15,18.5,177.0,74.78,41.56
2016,9,8,17,30,415.0,52.0,3.2,18.0,128.0,38.73,28.06
2016,9,8,17,45,312.0,39.5,3.25,17.5,85.5,30.52,20.28
2016,9,8,18,0,209.0,27.0,3.3,17.0,43.0,21.08,8.25
2016,9,8,18,15,104.5,13.5,3.25,16.5,21.5,13.27,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,47.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,95.0,12.0,1.8,14.0,15.0,30.8,0.0
2016,9,9,6,15,224.0,26.0,1.75,14.5,51.5,97.59,56.44
2016,9,9,6,30,353.0,40.0,1.7,15.0,88.0,166.26,121.63
2016,9,9,6,45,438.0,49.5,1.7,15.5,135.5,227.47,175.65
2016,9,9,7,0,523.0,59.0,1.7,16.0,183.0,297.3,235.96
2016,9,9,7,15,261.5,68.0,1.65,16.0,130.0,208.27,168.35
2016,9,9,7,30,0.0,77.0,1.6,16.0,77.0,75.09,57.76
2016,9,9,7,45,0.0,99.5,1.55,16.5,99.5,97.84,76.66
2016,9,9,8,0,0.0,122.0,1.5,17.0,122.0,120.61,95.01
2016,9,9,8,15,14.5,159.0,1.45,17.5,166.5,168.23,133.53
2016,9,9,8,30,29.0,196.0,1.4,18.0,211.0,224.13,177.64
2016,9,9,8,45,45.0,223.5,1.35,18.5,249.0,265.99,209.77
2016,9,9,9,0,61.0,251.0,1.3,19.0,287.0,308.81,242.0
2016,9,9,9,15,61.5,269.0,1.3,19.5,307.5,329.42,256.39
2016,9,9,9,30,62.0,287.0,1.3,20.0,328.0,349.84,270.57
2016,9,9,9,45,207.5,298.0,1.3,20.5,446.5,495.41,381.39
2016,9,9,10,0,353.0,309.0,1.3,21.0,565.0,647.35,490.37
2016,9,9,10,15,614.5,208.5,1.4,21.5,675.0,790.63,594.2
2016,9,9,10,30,876.0,108.0,1.5,22.0,785.0,919.01,677.78
2016,9,9,10,45,883.5,108.5,1.6,22.5,806.5,934.9,685.83
2016,9,9,11,0,891.0,109.0,1.7,23.0,828.0,947.57,693.17
2016,9,9,11,15,894.5,109.5,1.8,23.0,842.0,953.17,697.39
2016,9,9,11,30,898.0,110.0,1.9,23.0,856.0,955.34,699.55
2016,9,9,11,45,900.5,109.5,2.0,23.5,862.0,952.06,696.95
2016,9,9,12,0,903.0,109.0,2.1,24.0,868.0,945.34,692.23
2016,9,9,12,15,903.0,109.0,2.25,24.0,866.0,933.43,686.04
2016,9,9,12,30,903.0,109.0,2.4,24.0,864.0,918.17,677.64
2016,9,9,12,45,887.0,116.0,2.55,24.5,850.0,892.91,661.22
2016,9,9,13,0,871.0,123.0,2.7,25.0,836.0,865.05,643.01
2016,9,9,13,15,866.0,122.0,2.85,24.5,818.0,835.82,626.17
2016,9,9,13,30,861.0,121.0,3.0,24.0,800.0,803.99,607.24
2016,9,9,13,45,855.5,118.5,3.15,24.0,775.0,767.83,583.82
2016,9,9,14,0,850.0,116.0,3.3,24.0,750.0,730.58,559.3
2016,9,9,14,15,839.5,114.0,3.4,23.5,717.5,686.76,529.88
2016,9,9,14,30,829.0,112.0,3.5,23.0,685.0,641.5,497.54
2016,9,9,14,45,816.5,109.0,3.6,23.0,647.0,592.85,460.82
2016,9,9,15,0,804.0,106.0,3.7,23.0,609.0,543.43,422.47
2016,9,9,15,15,785.5,103.0,3.7,22.5,565.0,490.49,380.9
2016,9,9,15,30,767.0,100.0,3.7,22.0,521.0,437.89,338.27
2016,9,9,15,45,743.0,96.0,3.75,22.0,473.5,382.77,291.91
2016,9,9,16,0,719.0,92.0,3.8,22.0,426.0,327.21,244.16
2016,9,9,16,15,684.5,87.0,3.75,21.0,375.5,271.16,196.21
2016,9,9,16,30,650.0,82.0,3.7,20.0,325.0,218.29,150.51
2016,9,9,16,45,601.5,75.5,3.7,19.5,273.5,165.15,105.9
2016,9,9,17,0,553.0,69.0,3.7,19.0,222.0,117.35,68.74
2016,9,9,17,15,481.0,60.5,3.6,18.0,173.0,72.09,40.23
2016,9,9,17,30,409.0,52.0,3.5,17.0,124.0,39.14,28.48
2016,9,9,17,45,297.5,39.0,3.4,16.5,81.5,30.41,20.15
2016,9,9,18,0,186.0,26.0,3.3,16.0,39.0,20.37,6.22
2016,9,9,18,15,93.0,13.0,3.15,15.5,19.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.8,14.0,12.0,18.38,0.0
2016,9,10,6,15,151.0,27.0,2.85,14.0,45.0,78.72,43.65
2016,9,10,6,30,259.0,44.0,2.9,14.0,78.0,140.63,103.46
2016,9,10,6,45,341.0,57.0,2.95,14.5,123.5,198.52,154.55
2016,9,10,7,0,423.0,70.0,3.0,15.0,169.0,265.11,212.52
2016,9,10,7,15,211.5,74.0,2.95,15.5,123.5,184.69,149.88
2016,9,10,7,30,0.0,78.0,2.9,16.0,78.0,76.17,58.77
2016,9,10,7,45,0.0,98.5,2.85,16.5,98.5,96.85,75.91
2016,9,10,8,0,0.0,119.0,2.8,17.0,119.0,117.53,92.63
2016,9,10,8,15,2.0,141.5,2.75,17.5,142.5,141.61,111.9
2016,9,10,8,30,4.0,164.0,2.7,18.0,166.0,165.84,130.97
2016,9,10,8,45,26.0,203.0,2.65,18.5,218.5,222.33,176.11
2016,9,10,9,0,48.0,242.0,2.6,19.0,271.0,288.87,228.0
2016,9,10,9,15,70.5,270.0,2.6,19.0,315.5,337.82,265.78
2016,9,10,9,30,93.0,298.0,2.6,19.0,360.0,387.81,303.84
2016,9,10,9,45,440.0,216.0,2.6,19.5,530.5,622.45,487.94
2016,9,10,10,0,787.0,134.0,2.6,20.0,701.0,846.43,648.21
2016,9,10,10,15,796.0,136.0,2.65,20.5,729.0,869.97,660.53
2016,9,10,10,30,805.0,138.0,2.7,21.0,757.0,890.76,672.74
2016,9,10,10,45,641.5,220.5,2.75,21.5,722.0,839.84,635.75
2016,9,10,11,0,478.0,303.0,2.8,22.0,687.0,775.8,585.3
2016,9,10,11,15,652.0,222.5,2.85,22.0,756.5,854.89,645.65
2016,9,10,11,30,826.0,142.0,2.9,22.0,826.0,925.52,693.02
2016,9,10,11,45,827.0,143.0,2.95,22.0,831.5,922.27,690.33
2016,9,10,12,0,828.0,144.0,3.0,22.0,837.0,915.79,686.24
2016,9,10,12,15,827.5,143.5,3.0,22.0,834.5,903.19,677.77
2016,9,10,12,30,827.0,143.0,3.0,22.0,832.0,887.5,667.35
2016,9,10,12,45,822.0,143.5,3.05,22.0,821.0,865.92,653.33
2016,9,10,13,0,817.0,144.0,3.1,22.0,810.0,841.59,637.45
2016,9,10,13,15,811.5,142.5,3.1,22.0,792.0,812.22,617.76
2016,9,10,13,30,806.0,141.0,3.1,22.0,774.0,780.45,596.35
2016,9,10,13,45,798.5,139.0,3.15,22.0,749.0,744.43,572.09
2016,9,10,14,0,791.0,137.0,3.2,22.0,724.0,706.5,546.0
2016,9,10,14,15,779.5,135.0,3.2,21.5,692.0,664.14,515.91
2016,9,10,14,30,768.0,133.0,3.2,21.0,660.0,620.59,484.21
2016,9,10,14,45,753.0,129.5,3.2,21.0,622.0,571.81,446.93
2016,9,10,15,0,738.0,126.0,3.2,21.0,584.0,523.1,408.79
2016,9,10,15,15,717.5,122.0,3.2,20.5,541.0,471.06,367.84
2016,9,10,15,30,697.0,118.0,3.2,20.0,498.0,419.71,326.18
2016,9,10,15,45,671.0,113.0,3.2,20.0,451.0,366.24,281.16
2016,9,10,16,0,645.0,108.0,3.2,20.0,404.0,314.58,236.65
2016,9,10,16,15,608.5,101.5,3.2,19.5,355.0,260.7,190.42
2016,9,10,16,30,572.0,95.0,3.2,19.0,306.0,210.36,147.01
2016,9,10,16,45,522.5,86.5,3.25,19.0,256.5,159.86,104.88
2016,9,10,17,0,473.0,78.0,3.3,19.0,207.0,114.94,70.27
2016,9,10,17,15,402.0,66.5,3.25,18.5,159.5,71.34,42.52
2016,9,10,17,30,331.0,55.0,3.2,18.0,112.0,41.31,30.17
2016,9,10,17,45,230.5,39.5,3.2,17.5,72.5,30.34,19.82
2016,9,10,18,0,130.0,24.0,3.2,17.0,33.0,18.8,3.12
2016,9,10,18,15,65.0,12.0,3.1,16.5,16.5,11.8,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,3.0,14.0,9.0,13.2,0.0
2016,9,11,6,15,113.5,27.5,3.05,14.0,40.5,65.07,33.68
2016,9,11,6,30,200.0,47.0,3.1,14.0,72.0,125.99,92.67
2016,9,11,6,45,276.0,62.5,3.15,14.5,116.0,181.17,141.12
2016,9,11,7,0,352.0,78.0,3.2,15.0,160.0,244.44,196.05
2016,9,11,7,15,176.0,89.5,3.1,15.5,130.5,186.2,150.94
2016,9,11,7,30,0.0,101.0,3.0,16.0,101.0,100.59,79.2
2016,9,11,7,45,0.0,103.5,2.95,16.5,103.5,102.15,80.31
2016,9,11,8,0,0.0,106.0,2.9,17.0,106.0,104.04,81.51
2016,9,11,8,15,0.0,123.0,2.8,17.0,123.0,121.06,95.26
2016,9,11,8,30,0.0,140.0,2.7,17.0,140.0,138.08,108.84
2016,9,11,8,45,2.0,160.0,2.65,17.5,161.0,159.67,125.81
2016,9,11,9,0,4.0,180.0,2.6,18.0,182.0,181.4,142.64
2016,9,11,9,15,9.5,204.0,2.6,18.0,210.0,210.19,165.31
2016,9,11,9,30,15.0,228.0,2.6,18.0,238.0,239.27,187.97
2016,9,11,9,45,24.0,257.0,2.6,18.5,274.0,276.78,216.68
2016,9,11,10,0,33.0,286.0,2.6,19.0,310.0,323.62,252.05
2016,9,11,10,15,410.0,214.5,2.6,19.0,528.0,608.68,477.72
2016,9,11,10,30,787.0,143.0,2.6,19.0,746.0,878.1,670.95
2016,9,11,10,45,794.0,144.5,2.65,19.5,767.0,893.33,677.26
2016,9,11,11,0,801.0,146.0,2.7,20.0,788.0,905.57,683.92
2016,9,11,11,15,426.5,254.5,2.75,20.0,597.5,675.46,518.35
2016,9,11,11,30,52.0,363.0,2.8,20.0,407.0,417.82,319.16
2016,9,11,11,45,207.5,366.5,2.9,20.5,540.0,570.39,437.16
2016,9,11,12,0,363.0,370.0,3.0,21.0,673.0,719.01,545.72
2016,9,11,12,15,275.5,388.5,3.05,21.0,618.0,652.64,495.22
2016,9,11,12,30,188.0,407.0,3.1,21.0,563.0,581.43,442.03
2016,9,11,12,45,99.5,325.0,3.2,21.0,407.5,415.42,319.17
2016,9,11,13,0,11.0,243.0,3.3,21.0,252.0,246.32,189.06
2016,9,11,13,15,23.5,281.5,3.4,20.5,300.5,293.76,226.91
2016,9,11,13,30,36.0,320.0,3.5,20.0,349.0,343.69,265.91
2016,9,11,13,45,90.0,335.0,3.65,20.0,403.0,396.37,307.69
2016,9,11,14,0,144.0,350.0,3.8,20.0,457.0,447.02,347.34
2016,9,11,14,15,109.5,326.5,3.85,19.5,405.5,391.16,305.13
2016,9,11,14,30,75.0,303.0,3.9,19.0,354.0,340.48,266.65
2016,9,11,14,45,50.5,268.0,4.0,19.0,301.5,287.78,225.91
2016,9,11,15,0,26.0,233.0,4.1,19.0,249.0,237.75,186.81
2016,9,11,15,15,24.0,216.5,4.1,18.5,231.0,219.09,172.78
2016,9,11,15,30,22.0,200.0,4.1,18.0,213.0,200.64,158.7
2016,9,11,15,45,11.0,158.0,4.2,18.0,164.5,155.28,122.48
2016,9,11,16,0,0.0,116.0,4.3,18.0,116.0,111.32,87.02
2016,9,11,16,15,0.0,102.0,4.3,17.5,102.0,97.83,76.32
2016,9,11,16,30,0.0,88.0,4.3,17.0,88.0,84.4,65.46
2016,9,11,16,45,255.5,79.5,4.35,16.5,147.5,108.87,75.13
2016,9,11,17,0,511.0,71.0,4.4,16.0,207.0,110.21,65.86
2016,9,11,17,15,438.5,61.0,4.4,15.5,159.5,66.61,38.83
2016,9,11,17,30,366.0,51.0,4.4,15.0,112.0,39.01,28.48
2016,9,11,17,45,258.0,37.0,4.4,15.0,72.0,28.44,18.24
2016,9,11,18,0,150.0,23.0,4.4,15.0,32.0,18.08,0.0
2016,9,11,18,15,75.0,11.5,4.3,14.5,16.0,11.3,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,4.4,13.0,6.0,0.0,0.0
2016,9,12,6,0,34.0,11.0,4.5,13.0,12.0,17.48,0.0
2016,9,12,6,15,165.5,27.5,4.55,13.5,46.5,81.92,40.67
2016,9,12,6,30,297.0,44.0,4.6,14.0,81.0,151.99,111.19
2016,9,12,6,45,391.0,54.5,4.7,14.5,128.5,213.96,166.41
2016,9,12,7,0,485.0,65.0,4.8,15.0,176.0,285.93,229.59
2016,9,12,7,15,242.5,83.0,4.8,15.0,138.5,209.39,170.96
2016,9,12,7,30,0.0,101.0,4.8,15.0,101.0,100.69,79.68
2016,9,12,7,45,14.0,129.0,4.8,15.5,135.0,137.43,110.42
2016,9,12,8,0,28.0,157.0,4.8,16.0,169.0,181.31,146.47
2016,9,12,8,15,64.5,187.0,4.8,16.0,218.5,238.35,193.56
2016,9,12,8,30,101.0,217.0,4.8,16.0,268.0,298.19,242.24
2016,9,12,8,45,221.0,226.5,4.85,16.5,352.0,406.27,330.24
2016,9,12,9,0,341.0,236.0,4.9,17.0,436.0,523.45,422.84
2016,9,12,9,15,340.0,255.5,4.9,17.0,467.0,553.94,444.88
2016,9,12,9,30,339.0,275.0,4.9,17.0,498.0,583.1,465.97
2016,9,12,9,45,407.0,267.5,4.9,17.5,548.5,648.45,515.22
2016,9,12,10,0,475.0,260.0,4.9,18.0,599.0,707.5,558.9
2016,9,12,10,15,359.5,309.5,4.9,18.0,572.0,656.81,516.76
2016,9,12,10,30,244.0,359.0,4.9,18.0,545.0,600.76,470.72
2016,9,12,10,45,157.5,362.5,4.95,18.5,483.5,526.34,411.29
2016,9,12,11,0,71.0,366.0,5.0,19.0,422.0,441.23,343.2
2016,9,12,11,15,65.0,367.5,5.05,19.0,420.0,436.04,339.1
2016,9,12,11,30,59.0,369.0,5.1,19.0,418.0,430.62,334.63
2016,9,12,11,45,101.0,388.5,5.2,19.0,472.5,487.92,379.45
2016,9,12,12,0,143.0,408.0,5.3,19.0,527.0,551.13,427.95
2016,9,12,12,15,145.0,405.0,5.35,18.5,525.5,545.79,424.72
2016,9,12,12,30,147.0,402.0,5.4,18.0,524.0,539.83,421.29
2016,9,12,12,45,92.5,368.5,5.5,18.0,445.0,448.1,350.63
2016,9,12,13,0,38.0,335.0,5.6,18.0,366.0,364.99,285.54
2016,9,12,13,15,38.0,328.0,5.6,18.0,358.5,355.63,278.69
2016,9,12,13,30,38.0,321.0,5.6,18.0,351.0,346.19,271.63
2016,9,12,13,45,30.5,297.0,5.65,18.0,320.5,314.3,246.94
2016,9,12,14,0,23.0,273.0,5.7,18.0,290.0,281.13,221.15
2016,9,12,14,15,36.5,279.5,5.65,17.5,305.0,296.41,234.29
2016,9,12,14,30,50.0,286.0,5.6,17.0,320.0,308.25,244.62
2016,9,12,14,45,49.5,270.5,5.55,17.0,302.5,289.4,229.99
2016,9,12,15,0,49.0,255.0,5.5,17.0,285.0,270.58,215.35
2016,9,12,15,15,39.5,230.0,5.5,16.5,253.0,238.58,190.37
2016,9,12,15,30,30.0,205.0,5.5,16.0,221.0,207.73,166.08
2016,9,12,15,45,15.0,170.5,5.5,16.0,178.5,168.33,134.33
2016,9,12,16,0,0.0,136.0,5.5,16.0,136.0,129.89,103.2
2016,9,12,16,15,0.0,84.0,5.45,15.5,84.0,81.0,62.86
2016,9,12,16,30,0.0,32.0,5.4,15.0,32.0,30.89,20.7
2016,9,12,16,45,0.0,27.0,5.4,15.0,27.0,26.05,16.61
2016,9,12,17,0,0.0,22.0,5.4,15.0,22.0,21.22,12.45
2016,9,12,17,15,0.0,16.5,5.3,14.5,16.5,15.91,7.86
2016,9,12,17,30,0.0,11.0,5.2,14.0,11.0,10.6,3.65
2016,9,12,17,45,0.0,7.0,5.15,13.5,7.0,6.74,0.0
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.89,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.47,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,2.95,14.0,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,3.1,14.0,9.0,14.69,0.0
2016,9,13,6,15,142.0,26.5,3.15,14.5,42.0,74.23,33.43
2016,9,13,6,30,254.0,44.0,3.2,15.0,75.0,138.71,100.6
2016,9,13,6,45,335.5,58.0,3.25,15.5,120.5,196.8,152.03
2016,9,13,7,0,417.0,72.0,3.3,16.0,166.0,263.56,210.08
2016,9,13,7,15,477.0,82.0,3.2,16.0,215.5,323.75,262.53
2016,9,13,7,30,537.0,92.0,3.1,16.0,265.0,391.82,319.99
2016,9,13,7,45,578.5,99.5,3.05,16.5,315.5,449.62,367.14
2016,9,13,8,0,620.0,107.0,3.0,17.0,366.0,509.81,414.61
2016,9,13,8,15,651.0,113.0,2.95,17.0,414.0,563.53,456.4
2016,9,13,8,30,682.0,119.0,2.9,17.0,462.0,617.96,497.64
2016,9,13,8,45,706.0,123.0,2.85,17.5,507.5,665.42,531.64
2016,9,13,9,0,730.0,127.0,2.8,18.0,553.0,712.36,563.63
2016,9,13,9,15,747.5,130.5,2.75,18.0,593.0,752.74,590.91
2016,9,13,9,30,765.0,134.0,2.7,18.0,633.0,791.58,616.78
2016,9,13,9,45,777.5,137.0,2.7,18.5,667.5,820.66,634.59
2016,9,13,10,0,790.0,140.0,2.7,19.0,702.0,850.67,652.97
2016,9,13,10,15,799.5,142.0,2.7,19.0,730.0,874.45,668.16
2016,9,13,10,30,809.0,144.0,2.7,19.0,758.0,895.46,681.5
2016,9,13,10,45,822.0,142.0,2.75,19.5,780.5,912.47,691.25
2016,9,13,11,0,835.0,140.0,2.8,20.0,803.0,926.47,699.04
2016,9,13,11,15,838.5,141.0,2.8,20.0,816.5,931.8,702.0
2016,9,13,11,30,842.0,142.0,2.8,20.0,830.0,933.83,702.95
2016,9,13,11,45,851.0,138.0,2.8,20.5,837.5,932.27,700.29
2016,9,13,12,0,860.0,134.0,2.8,21.0,845.0,922.53,692.28
2016,9,13,12,15,859.0,134.0,2.75,21.0,842.0,914.23,686.39
2016,9,13,12,30,858.0,134.0,2.7,21.0,839.0,897.93,675.19
2016,9,13,12,45,858.5,131.5,2.7,21.5,829.0,877.2,660.24
2016,9,13,13,0,859.0,129.0,2.7,22.0,819.0,850.24,641.16
2016,9,13,13,15,853.5,128.0,2.65,22.0,800.0,823.33,623.06
2016,9,13,13,30,848.0,127.0,2.6,22.0,781.0,790.72,601.01
2016,9,13,13,45,844.0,123.0,2.6,22.0,756.0,753.81,576.2
2016,9,13,14,0,840.0,119.0,2.6,22.0,731.0,714.64,549.62
2016,9,13,14,15,828.5,117.0,2.6,22.0,698.0,670.38,517.61
2016,9,13,14,30,817.0,115.0,2.6,22.0,665.0,624.8,483.74
2016,9,13,14,45,805.0,111.5,2.6,22.0,627.0,576.39,446.96
2016,9,13,15,0,793.0,108.0,2.6,22.0,589.0,527.2,408.62
2016,9,13,15,15,773.0,104.5,2.6,21.5,545.0,473.64,366.59
2016,9,13,15,30,753.0,101.0,2.6,21.0,501.0,420.61,323.61
2016,9,13,15,45,728.0,96.5,2.65,21.0,453.0,363.86,276.01
2016,9,13,16,0,703.0,92.0,2.7,21.0,405.0,310.19,229.71
2016,9,13,16,15,666.5,87.0,2.65,20.5,354.5,254.91,182.08
2016,9,13,16,30,630.0,82.0,2.6,20.0,304.0,203.09,137.38
2016,9,13,16,45,577.0,75.0,2.6,20.0,253.0,150.68,94.25
2016,9,13,17,0,524.0,68.0,2.6,20.0,202.0,104.21,59.77
2016,9,13,17,15,447.0,58.0,2.55,19.0,153.5,60.3,34.56
2016,9,13,17,30,370.0,48.0,2.5,18.0,105.0,36.94,26.19
2016,9,13,17,45,250.5,33.5,2.5,17.5,65.5,25.85,15.34
2016,9,13,18,0,131.0,19.0,2.5,17.0,26.0,14.93,0.0
2016,9,13,18,15,65.5,9.5,2.45,16.5,13.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.0,22.0,1.3,14.5,34.5,58.76,22.65
2016,9,14,6,30,210.0,44.0,1.3,15.0,69.0,125.26,90.33
2016,9,14,6,45,292.0,59.5,1.35,15.5,113.5,182.71,140.44
2016,9,14,7,0,374.0,75.0,1.4,16.0,158.0,248.91,197.09
2016,9,14,7,15,432.5,86.5,1.35,16.5,207.0,307.78,247.0
2016,9,14,7,30,491.0,98.0,1.3,17.0,256.0,371.89,299.53
2016,9,14,7,45,536.5,106.5,1.3,17.5,305.5,432.64,347.76
2016,9,14,8,0,582.0,115.0,1.3,18.0,355.0,494.44,395.18
2016,9,14,8,15,613.5,121.5,1.3,18.0,403.0,547.41,435.21
2016,9,14,8,30,645.0,128.0,1.3,18.0,451.0,601.2,474.78
2016,9,14,8,45,672.0,132.0,1.3,18.5,496.5,649.45,508.4
2016,9,14,9,0,699.0,136.0,1.3,19.0,542.0,697.45,540.92
2016,9,14,9,15,717.5,140.0,1.3,19.5,582.0,738.14,566.58
2016,9,14,9,30,736.0,144.0,1.3,20.0,622.0,777.44,590.9
2016,9,14,9,45,803.0,121.5,1.35,20.5,669.0,823.81,620.24
2016,9,14,10,0,870.0,99.0,1.4,21.0,716.0,868.14,647.7
2016,9,14,10,15,878.5,100.5,1.45,21.0,744.5,891.87,662.51
2016,9,14,10,30,887.0,102.0,1.5,21.0,773.0,912.6,675.64
2016,9,14,10,45,894.0,102.5,1.55,21.5,794.0,927.72,683.88
2016,9,14,11,0,901.0,103.0,1.6,22.0,815.0,939.54,690.1
2016,9,14,11,15,904.5,103.5,1.7,22.0,828.5,944.75,694.14
2016,9,14,11,30,908.0,104.0,1.8,22.0,842.0,946.49,696.09
2016,9,14,11,45,685.0,211.5,1.95,22.5,770.5,859.23,638.51
2016,9,14,12,0,462.0,319.0,2.1,23.0,699.0,758.92,565.3
2016,9,14,12,15,687.0,211.0,2.25,23.0,774.0,841.61,629.83
2016,9,14,12,30,912.0,103.0,2.4,23.0,849.0,906.38,674.04
2016,9,14,12,45,902.5,106.5,2.55,23.0,836.0,882.78,659.13
2016,9,14,13,0,893.0,110.0,2.7,23.0,823.0,856.33,642.94
2016,9,14,13,15,888.0,109.0,2.75,23.0,804.5,826.25,623.44
2016,9,14,13,30,883.0,108.0,2.8,23.0,786.0,793.5,601.99
2016,9,14,13,45,877.5,106.0,2.9,23.0,760.5,756.87,577.94
2016,9,14,14,0,872.0,104.0,3.0,23.0,735.0,717.94,551.98
2016,9,14,14,15,862.0,102.0,3.0,22.5,702.5,673.93,521.55
2016,9,14,14,30,852.0,100.0,3.0,22.0,670.0,628.37,488.37
2016,9,14,14,45,840.5,97.0,3.05,22.0,631.5,579.32,450.91
2016,9,14,15,0,829.0,94.0,3.1,22.0,593.0,529.29,411.64
2016,9,14,15,15,810.5,91.0,3.05,22.0,548.5,475.26,367.97
2016,9,14,15,30,792.0,88.0,3.0,22.0,504.0,421.54,323.33
2016,9,14,15,45,769.0,84.0,3.0,22.0,456.5,365.77,276.03
2016,9,14,16,0,746.0,80.0,3.0,22.0,409.0,311.34,228.71
2016,9,14,16,15,711.5,75.5,2.95,21.5,358.0,255.07,179.96
2016,9,14,16,30,677.0,71.0,2.9,21.0,307.0,199.85,132.27
2016,9,14,16,45,628.5,65.0,2.9,20.5,255.5,146.56,88.48
2016,9,14,17,0,580.0,59.0,2.9,20.0,204.0,98.58,53.29
2016,9,14,17,15,502.5,50.5,2.85,19.5,155.0,53.04,28.38
2016,9,14,17,30,425.0,42.0,2.8,19.0,106.0,31.56,21.39
2016,9,14,17,45,297.5,29.5,2.8,18.5,65.5,22.89,12.51
2016,9,14,18,0,170.0,17.0,2.8,18.0,25.0,13.53,0.0
2016,9,14,18,15,85.0,8.5,2.85,17.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,192.5,16.5,2.35,14.5,39.5,74.48,24.67
2016,9,15,6,30,385.0,33.0,2.4,15.0,79.0,165.86,118.08
2016,9,15,6,45,474.0,42.0,2.5,15.5,126.5,228.56,174.82
2016,9,15,7,0,563.0,51.0,2.6,16.0,174.0,300.41,237.81
2016,9,15,7,15,619.0,57.0,2.55,16.0,225.5,362.08,292.09
2016,9,15,7,30,675.0,63.0,2.5,16.0,277.0,426.37,346.86
2016,9,15,7,45,713.0,67.0,2.5,16.5,328.5,484.44,394.34
2016,9,15,8,0,751.0,71.0,2.5,17.0,380.0,544.31,441.47
2016,9,15,8,15,461.0,142.5,2.4,17.5,339.5,467.71,377.68
2016,9,15,8,30,171.0,214.0,2.3,18.0,299.0,350.65,280.53
2016,9,15,8,45,202.0,232.5,2.25,18.5,342.5,398.7,317.71
2016,9,15,9,0,233.0,251.0,2.2,19.0,386.0,448.34,354.58
2016,9,15,9,15,259.5,266.5,2.15,19.5,426.5,501.07,392.71
2016,9,15,9,30,286.0,282.0,2.1,20.0,467.0,545.92,424.32
2016,9,15,9,45,592.5,185.0,2.1,20.5,594.5,717.06,554.22
2016,9,15,10,0,899.0,88.0,2.1,21.0,722.0,879.08,663.93
2016,9,15,10,15,746.0,161.5,2.1,21.0,702.0,848.34,640.33
2016,9,15,10,30,593.0,235.0,2.1,21.0,682.0,798.7,603.95
2016,9,15,10,45,601.0,237.0,2.15,21.5,700.5,812.83,612.88
2016,9,15,11,0,609.0,239.0,2.2,22.0,719.0,824.59,619.6
2016,9,15,11,15,769.5,166.5,2.3,22.0,783.0,891.23,666.41
2016,9,15,11,30,930.0,94.0,2.4,22.0,847.0,953.37,707.8
2016,9,15,11,45,931.0,94.5,2.55,22.5,852.5,949.19,704.2
2016,9,15,12,0,932.0,95.0,2.7,23.0,858.0,941.43,698.93
2016,9,15,12,15,931.5,95.0,2.85,23.0,855.0,928.29,691.47
2016,9,15,12,30,931.0,95.0,3.0,23.0,852.0,911.69,681.7
2016,9,15,12,45,914.5,102.0,3.15,23.0,837.5,885.42,665.33
2016,9,15,13,0,898.0,109.0,3.3,23.0,823.0,856.48,647.04
2016,9,15,13,15,681.5,198.5,3.45,23.0,733.0,753.33,575.62
2016,9,15,13,30,465.0,288.0,3.6,23.0,643.0,651.66,498.71
2016,9,15,13,45,669.0,196.5,3.75,23.0,688.0,693.75,535.0
2016,9,15,14,0,873.0,105.0,3.9,23.0,733.0,716.44,555.05
2016,9,15,14,15,862.5,103.0,4.0,22.5,700.0,672.02,523.61
2016,9,15,14,30,852.0,101.0,4.1,22.0,667.0,626.18,489.97
2016,9,15,14,45,837.5,99.0,4.2,22.0,627.5,576.31,451.37
2016,9,15,15,0,823.0,97.0,4.3,22.0,588.0,525.81,411.21
2016,9,15,15,15,664.0,130.0,4.35,21.5,507.0,439.3,342.93
2016,9,15,15,30,505.0,163.0,4.4,21.0,426.0,366.76,285.13
2016,9,15,15,45,618.0,123.5,4.45,21.0,414.0,343.0,262.34
2016,9,15,16,0,731.0,84.0,4.5,21.0,402.0,307.34,227.4
2016,9,15,16,15,694.5,79.0,4.45,20.5,351.0,248.99,176.56
2016,9,15,16,30,658.0,74.0,4.4,20.0,300.0,195.87,130.35
2016,9,15,16,45,604.0,67.5,4.4,19.5,248.5,142.61,86.75
2016,9,15,17,0,550.0,61.0,4.4,19.0,197.0,95.35,52.47
2016,9,15,17,15,467.5,52.0,4.3,18.5,148.0,51.32,28.87
2016,9,15,17,30,385.0,43.0,4.2,18.0,99.0,32.88,22.53
2016,9,15,17,45,251.5,29.5,4.15,17.5,60.0,23.23,12.32
2016,9,15,18,0,118.0,16.0,4.1,17.0,21.0,15.73,0.0
2016,9,15,18,15,59.0,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,179.0,16.5,1.8,13.5,37.0,70.56,18.21
2016,9,16,6,30,358.0,33.0,1.7,14.0,74.0,157.27,111.66
2016,9,16,6,45,450.5,42.0,1.65,14.5,121.5,219.6,167.91
2016,9,16,7,0,543.0,51.0,1.6,15.0,169.0,291.46,230.44
2016,9,16,7,15,600.5,57.5,1.5,15.5,220.0,353.27,283.75
2016,9,16,7,30,658.0,64.0,1.4,16.0,271.0,419.79,338.74
2016,9,16,7,45,352.5,112.5,1.3,16.5,225.5,332.87,269.61
2016,9,16,8,0,47.0,161.0,1.2,17.0,180.0,198.0,158.09
2016,9,16,8,15,50.5,181.0,1.1,17.5,204.0,222.88,177.83
2016,9,16,8,30,54.0,201.0,1.0,18.0,228.0,247.91,196.63
2016,9,16,8,45,115.0,228.0,0.95,18.5,292.5,330.51,260.96
2016,9,16,9,0,176.0,255.0,0.9,19.0,357.0,409.44,320.12
2016,9,16,9,15,517.5,173.0,0.85,19.5,500.5,609.67,472.46
2016,9,16,9,30,859.0,91.0,0.8,20.0,644.0,808.08,607.11
2016,9,16,9,45,873.0,91.5,0.8,20.5,679.5,840.85,623.72
2016,9,16,10,0,887.0,92.0,0.8,21.0,715.0,871.16,640.76
2016,9,16,10,15,895.0,93.0,0.9,21.5,743.0,894.05,654.65
2016,9,16,10,30,903.0,94.0,1.0,22.0,771.0,913.86,666.65
2016,9,16,10,45,908.5,95.0,1.1,23.0,792.0,928.18,673.89
2016,9,16,11,0,914.0,96.0,1.2,24.0,813.0,939.12,679.05
2016,9,16,11,15,917.5,96.5,1.4,24.0,826.0,944.22,684.7
2016,9,16,11,30,921.0,97.0,1.6,24.0,839.0,945.8,688.05
2016,9,16,11,45,922.0,97.5,1.85,24.5,844.5,941.55,686.83
2016,9,16,12,0,923.0,98.0,2.1,25.0,850.0,933.77,683.13
2016,9,16,12,15,922.5,98.0,2.3,25.0,847.0,920.63,676.6
2016,9,16,12,30,922.0,98.0,2.5,25.0,844.0,904.09,667.71
2016,9,16,12,45,638.5,223.5,2.7,25.0,737.0,779.38,583.97
2016,9,16,13,0,355.0,349.0,2.9,25.0,630.0,649.24,487.29
2016,9,16,13,15,625.0,225.5,2.95,25.0,705.5,733.15,554.73
2016,9,16,13,30,895.0,102.0,3.0,25.0,781.0,790.4,597.35
2016,9,16,13,45,887.5,101.0,3.05,25.0,755.0,752.83,571.74
2016,9,16,14,0,880.0,100.0,3.1,25.0,729.0,713.07,545.05
2016,9,16,14,15,870.0,98.0,3.05,25.0,696.0,668.69,513.08
2016,9,16,14,30,860.0,96.0,3.0,25.0,663.0,622.76,478.67
2016,9,16,14,45,845.5,94.0,3.0,25.0,623.5,572.58,440.48
2016,9,16,15,0,831.0,92.0,3.0,25.0,584.0,521.74,400.75
2016,9,16,15,15,812.5,89.5,2.95,24.5,540.0,468.16,358.44
2016,9,16,15,30,794.0,87.0,2.9,24.0,496.0,414.88,314.99
2016,9,16,15,45,768.5,83.0,2.85,24.0,447.5,358.2,267.18
2016,9,16,16,0,743.0,79.0,2.8,24.0,399.0,303.15,219.66
2016,9,16,16,15,707.0,74.5,2.75,23.5,348.0,244.99,169.86
2016,9,16,16,30,671.0,70.0,2.7,23.0,297.0,191.88,124.44
2016,9,16,16,45,618.0,64.0,2.65,22.5,245.5,138.69,81.73
2016,9,16,17,0,565.0,58.0,2.6,22.0,194.0,91.37,48.4
2016,9,16,17,15,482.5,49.0,2.6,21.0,145.0,46.8,25.81
2016,9,16,17,30,400.0,40.0,2.6,20.0,96.0,30.38,20.12
2016,9,16,17,45,262.5,27.0,2.6,19.5,57.5,21.1,9.93
2016,9,16,18,0,125.0,14.0,2.6,19.0,19.0,13.76,0.0
2016,9,16,18,15,62.5,7.0,2.6,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.5,1.2,14.5,36.0,69.46,11.57
2016,9,17,6,30,354.0,33.0,1.1,15.0,72.0,155.6,109.2
2016,9,17,6,45,450.5,41.5,1.0,15.5,119.5,218.41,165.5
2016,9,17,7,0,547.0,50.0,0.9,16.0,167.0,291.15,227.87
2016,9,17,7,15,273.5,70.5,0.8,16.5,129.0,214.67,171.56
2016,9,17,7,30,0.0,91.0,0.7,17.0,91.0,90.38,70.05
2016,9,17,7,45,0.0,108.5,0.6,17.5,108.5,107.94,84.59
2016,9,17,8,0,0.0,126.0,0.5,18.0,126.0,125.47,98.43
2016,9,17,8,15,9.5,152.5,0.5,18.5,157.5,158.71,124.85
2016,9,17,8,30,19.0,179.0,0.5,19.0,189.0,192.7,151.26
2016,9,17,8,45,31.0,205.0,0.55,19.5,222.5,236.04,184.54
2016,9,17,9,0,43.0,231.0,0.6,20.0,256.0,273.54,212.64
2016,9,17,9,15,155.5,256.5,0.65,20.5,355.0,398.63,308.62
2016,9,17,9,30,268.0,282.0,0.7,21.0,454.0,530.41,404.45
2016,9,17,9,45,580.0,184.5,0.8,22.0,582.5,703.51,530.61
2016,9,17,10,0,892.0,87.0,0.9,23.0,711.0,867.83,637.4
2016,9,17,10,15,690.0,178.5,1.0,23.5,673.0,814.26,599.46
2016,9,17,10,30,488.0,270.0,1.1,24.0,635.0,737.34,543.86
2016,9,17,10,45,703.0,180.5,1.25,24.5,721.5,842.13,618.83
2016,9,17,11,0,918.0,91.0,1.4,25.0,808.0,934.87,677.89
2016,9,17,11,15,921.0,91.5,1.55,25.0,820.5,939.46,681.28
2016,9,17,11,30,924.0,92.0,1.7,25.0,833.0,940.52,683.47
2016,9,17,11,45,925.0,92.0,1.9,25.5,838.0,935.67,681.13
2016,9,17,12,0,926.0,92.0,2.1,26.0,843.0,927.27,676.45
2016,9,17,12,15,925.0,92.0,2.25,26.0,840.0,913.61,669.1
2016,9,17,12,30,924.0,92.0,2.4,26.0,837.0,896.55,659.49
2016,9,17,12,45,620.0,225.0,2.6,26.0,722.0,763.23,569.87
2016,9,17,13,0,316.0,358.0,2.8,26.0,607.0,625.36,467.39
2016,9,17,13,15,600.5,229.5,2.9,26.0,688.5,715.6,539.89
2016,9,17,13,30,885.0,101.0,3.0,26.0,770.0,778.58,587.13
2016,9,17,13,45,877.5,100.0,3.1,26.0,743.5,741.31,561.94
2016,9,17,14,0,870.0,99.0,3.2,26.0,717.0,701.88,535.66
2016,9,17,14,15,859.0,97.0,3.25,25.5,683.5,657.24,504.62
2016,9,17,14,30,848.0,95.0,3.3,25.0,650.0,611.15,471.2
2016,9,17,14,45,833.0,93.5,3.35,25.0,611.0,561.72,433.39
2016,9,17,15,0,818.0,92.0,3.4,25.0,572.0,511.71,394.09
2016,9,17,15,15,798.5,89.0,3.4,24.5,528.0,457.85,351.38
2016,9,17,15,30,779.0,86.0,3.4,24.0,484.0,404.43,307.62
2016,9,17,15,45,751.5,82.5,3.4,24.0,435.5,348.38,260.12
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,294.21,213.18
2016,9,17,16,15,687.5,74.5,3.3,23.5,336.5,237.11,164.11
2016,9,17,16,30,651.0,70.0,3.2,23.0,286.0,185.14,119.67
2016,9,17,16,45,596.5,63.5,3.15,22.5,235.5,132.66,77.81
2016,9,17,17,0,542.0,57.0,3.1,22.0,185.0,86.24,45.58
2016,9,17,17,15,458.0,48.0,3.05,21.0,137.0,43.35,24.63
2016,9,17,17,30,374.0,39.0,3.0,20.0,89.0,29.78,19.51
2016,9,17,17,45,238.0,26.0,3.0,19.5,52.5,20.44,8.56
2016,9,17,18,0,102.0,13.0,3.0,19.0,16.0,12.78,0.0
2016,9,17,18,15,51.0,6.5,3.0,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.75,16.5,35.0,67.4,3.49
2016,9,18,6,30,352.0,31.0,0.8,17.0,70.0,152.41,105.12
2016,9,18,6,45,446.0,40.0,0.9,17.5,116.5,214.5,160.84
2016,9,18,7,0,540.0,49.0,1.0,18.0,163.0,286.36,222.44
2016,9,18,7,15,598.0,55.0,0.95,18.5,213.5,347.38,274.25
2016,9,18,7,30,656.0,61.0,0.9,19.0,264.0,413.17,327.76
2016,9,18,7,45,695.5,65.5,0.85,19.5,314.5,469.49,371.94
2016,9,18,8,0,735.0,70.0,0.8,20.0,365.0,529.72,417.06
2016,9,18,8,15,762.5,73.5,0.75,21.0,414.0,582.67,454.06
2016,9,18,8,30,790.0,77.0,0.7,22.0,463.0,635.78,489.34
2016,9,18,8,45,810.0,79.5,0.7,23.0,508.0,682.14,517.7
2016,9,18,9,0,830.0,82.0,0.7,24.0,553.0,727.42,544.58
2016,9,18,9,15,844.5,84.0,0.8,25.0,593.5,761.84,564.96
2016,9,18,9,30,859.0,86.0,0.9,26.0,634.0,798.74,586.81
2016,9,18,9,45,879.0,84.0,1.0,27.0,670.5,833.53,606.95
2016,9,18,10,0,899.0,82.0,1.1,28.0,707.0,866.13,625.44
2016,9,18,10,15,906.5,83.0,1.3,28.5,735.0,888.66,640.01
2016,9,18,10,30,914.0,84.0,1.5,29.0,763.0,908.04,652.57
2016,9,18,10,45,919.0,85.0,1.7,29.5,783.5,921.9,661.57
2016,9,18,11,0,924.0,86.0,1.9,30.0,804.0,932.33,668.39
2016,9,18,11,15,927.0,86.5,2.05,30.0,816.5,936.88,672.29
2016,9,18,11,30,930.0,87.0,2.2,30.0,829.0,937.86,674.03
2016,9,18,11,45,931.0,87.5,2.4,30.5,834.0,933.46,671.49
2016,9,18,12,0,932.0,88.0,2.6,31.0,839.0,925.49,666.66
2016,9,18,12,15,931.5,87.5,2.7,31.0,836.0,911.6,658.56
2016,9,18,12,30,931.0,87.0,2.8,31.0,833.0,894.28,648.28
2016,9,18,12,45,636.0,218.0,2.95,31.5,724.5,767.52,562.88
2016,9,18,13,0,341.0,349.0,3.1,32.0,616.0,635.6,465.21
2016,9,18,13,15,349.5,334.0,3.15,31.5,601.5,615.14,453.39
2016,9,18,13,30,358.0,319.0,3.2,31.0,587.0,593.21,439.68
2016,9,18,13,45,374.0,304.5,3.25,31.0,576.5,575.67,428.08
2016,9,18,14,0,390.0,290.0,3.3,31.0,566.0,556.02,414.72
2016,9,18,14,15,414.0,268.0,3.35,31.0,548.5,534.1,399.66
2016,9,18,14,30,438.0,246.0,3.4,31.0,531.0,506.88,380.39
2016,9,18,14,45,643.0,163.0,3.5,31.0,552.5,519.95,391.76
2016,9,18,15,0,848.0,80.0,3.6,31.0,574.0,512.7,386.12
