Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,16,0,346.0,129.0,4.9,19.0,256.0,207.24,154.92
2016,9,28,16,15,315.0,114.0,4.85,18.5,217.0,166.85,120.88
2016,9,28,16,30,284.0,99.0,4.8,18.0,178.0,128.83,89.7
2016,9,28,16,45,252.5,80.5,4.8,17.5,139.5,91.24,60.75
2016,9,28,17,0,221.0,62.0,4.8,17.0,101.0,57.4,37.97
2016,9,28,17,15,159.0,44.0,4.7,16.5,67.5,35.95,24.86
2016,9,28,17,30,97.0,26.0,4.6,16.0,34.0,21.72,7.69
2016,9,28,17,45,48.5,13.0,4.55,15.5,17.0,12.78,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,104.0,13.5,3.4,12.5,21.5,36.58,0.0
2016,9,29,6,30,208.0,27.0,3.5,13.0,43.0,99.61,52.83
2016,9,29,6,45,321.5,39.5,3.65,13.5,86.0,164.81,122.47
2016,9,29,7,0,435.0,52.0,3.8,14.0,129.0,239.33,188.05
2016,9,29,7,15,505.5,60.0,3.75,14.0,178.0,301.49,243.82
2016,9,29,7,30,576.0,68.0,3.7,14.0,227.0,369.61,303.37
2016,9,29,7,45,288.0,82.5,3.65,14.5,162.0,256.7,212.27
2016,9,29,8,0,0.0,97.0,3.6,15.0,97.0,95.65,75.24
2016,9,29,8,15,0.0,109.0,3.6,15.5,109.0,107.49,84.96
2016,9,29,8,30,0.0,121.0,3.6,16.0,121.0,119.36,94.38
2016,9,29,8,45,0.5,142.0,3.6,16.5,142.5,140.99,111.69
2016,9,29,9,0,1.0,163.0,3.6,17.0,164.0,162.65,128.77
2016,9,29,9,15,6.5,184.0,3.65,17.5,188.5,188.12,148.89
2016,9,29,9,30,12.0,205.0,3.7,18.0,213.0,213.87,168.99
2016,9,29,9,45,55.0,252.0,3.75,18.5,288.5,306.41,242.66
2016,9,29,10,0,98.0,299.0,3.8,19.0,364.0,393.68,310.2
2016,9,29,10,15,193.0,307.5,3.85,19.0,441.0,492.0,387.18
2016,9,29,10,30,288.0,316.0,3.9,19.0,518.0,592.38,463.83
2016,9,29,10,45,292.0,323.0,3.95,19.5,532.5,604.22,470.85
2016,9,29,11,0,296.0,330.0,4.0,20.0,547.0,614.88,477.44
2016,9,29,11,15,295.5,335.5,4.05,20.0,555.5,618.75,479.91
2016,9,29,11,30,295.0,341.0,4.1,20.0,564.0,621.34,481.53
2016,9,29,11,45,599.5,218.5,4.15,20.0,674.0,760.62,592.01
2016,9,29,12,0,904.0,96.0,4.2,20.0,784.0,876.0,675.24
2016,9,29,12,15,902.5,96.0,4.25,20.0,779.5,861.29,664.36
2016,9,29,12,30,901.0,96.0,4.3,20.0,775.0,843.3,652.13
2016,9,29,12,45,898.5,95.0,4.4,20.5,762.5,820.27,635.42
2016,9,29,13,0,896.0,94.0,4.5,21.0,750.0,794.2,616.73
2016,9,29,13,15,890.0,93.0,4.55,20.5,730.0,762.6,596.1
2016,9,29,13,30,884.0,92.0,4.6,20.0,710.0,728.43,573.4
2016,9,29,13,45,875.5,91.0,4.7,20.0,682.5,690.17,546.54
2016,9,29,14,0,867.0,90.0,4.8,20.0,655.0,649.88,516.14
2016,9,29,14,15,855.0,88.0,4.9,19.5,621.5,604.67,481.96
2016,9,29,14,30,843.0,86.0,5.0,19.0,588.0,558.17,445.73
2016,9,29,14,45,826.0,84.0,5.1,19.0,548.0,507.67,404.43
2016,9,29,15,0,809.0,82.0,5.2,19.0,508.0,456.91,361.77
2016,9,29,15,15,787.0,79.0,5.25,18.5,463.5,403.09,316.09
2016,9,29,15,30,765.0,76.0,5.3,18.0,419.0,350.05,269.73
2016,9,29,15,45,732.5,72.5,5.4,18.0,371.0,294.37,220.01
2016,9,29,16,0,700.0,69.0,5.5,18.0,323.0,241.21,172.0
2016,9,29,16,15,655.0,64.0,5.5,17.5,273.5,185.18,122.99
2016,9,29,16,30,610.0,59.0,5.5,17.0,224.0,135.25,81.24
2016,9,29,16,45,538.0,52.0,5.5,16.5,174.5,86.07,45.89
2016,9,29,17,0,466.0,45.0,5.5,16.0,125.0,45.06,24.47
2016,9,29,17,15,351.0,34.5,5.35,15.5,82.5,26.3,16.62
2016,9,29,17,30,236.0,24.0,5.2,15.0,40.0,19.24,4.27
2016,9,29,17,45,118.0,12.0,5.05,14.5,20.0,11.8,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.5,12.5,4.55,12.0,21.0,37.77,0.0
2016,9,30,6,30,229.0,25.0,4.7,12.0,42.0,102.39,50.33
2016,9,30,6,45,341.5,36.5,4.9,12.5,84.5,167.74,124.59
2016,9,30,7,0,454.0,48.0,5.1,13.0,127.0,241.5,190.5
2016,9,30,7,15,523.5,55.5,5.1,13.5,176.0,303.28,246.35
2016,9,30,7,30,593.0,63.0,5.1,14.0,225.0,370.95,305.84
2016,9,30,7,45,641.0,68.5,5.15,14.5,274.5,430.3,357.09
2016,9,30,8,0,689.0,74.0,5.2,15.0,324.0,492.49,409.04
2016,9,30,8,15,720.5,78.0,5.25,15.0,372.0,542.95,451.01
2016,9,30,8,30,752.0,82.0,5.3,15.0,420.0,596.26,494.14
2016,9,30,8,45,777.0,84.0,5.35,15.5,464.5,642.91,529.9
2016,9,30,9,0,802.0,86.0,5.4,16.0,509.0,688.83,563.03
2016,9,30,9,15,818.5,88.5,5.45,16.5,548.5,727.84,590.36
2016,9,30,9,30,835.0,91.0,5.5,17.0,588.0,764.98,615.98
2016,9,30,9,45,850.0,91.5,5.55,17.5,622.0,791.68,633.54
2016,9,30,10,0,865.0,92.0,5.6,18.0,656.0,820.76,652.83
2016,9,30,10,15,874.0,93.5,5.6,18.0,683.0,843.29,668.23
2016,9,30,10,30,883.0,95.0,5.6,18.0,710.0,862.81,681.5
2016,9,30,10,45,888.0,96.0,5.65,18.0,729.5,875.17,689.9
2016,9,30,11,0,893.0,97.0,5.7,18.0,749.0,884.21,696.04
2016,9,30,11,15,896.5,97.5,5.75,18.0,761.0,887.99,698.51
2016,9,30,11,30,900.0,98.0,5.8,18.0,773.0,888.33,698.65
2016,9,30,11,45,901.5,98.0,5.85,18.5,777.0,882.93,693.42
2016,9,30,12,0,903.0,98.0,5.9,19.0,781.0,874.08,685.87
2016,9,30,12,15,902.0,98.0,5.9,18.5,776.5,859.73,676.85
2016,9,30,12,30,901.0,98.0,5.9,18.0,772.0,842.08,665.5
2016,9,30,12,45,896.0,98.0,5.95,18.0,759.5,818.05,648.43
2016,9,30,13,0,891.0,98.0,6.0,18.0,747.0,791.08,629.22
2016,9,30,13,15,885.0,97.0,6.0,18.0,726.5,759.56,606.38
2016,9,30,13,30,879.0,96.0,6.0,18.0,706.0,725.49,581.56
2016,9,30,13,45,871.5,94.0,6.05,18.0,679.0,687.02,553.36
2016,9,30,14,0,864.0,92.0,6.1,18.0,652.0,646.47,521.47
2016,9,30,14,15,852.0,90.0,6.1,18.0,618.0,601.38,485.23
2016,9,30,14,30,840.0,88.0,6.1,18.0,584.0,555.0,447.2
2016,9,30,14,45,825.5,85.0,6.1,18.0,544.5,504.97,405.41
2016,9,30,15,0,811.0,82.0,6.1,18.0,505.0,454.43,362.16
2016,9,30,15,15,789.0,79.0,6.05,17.5,460.5,400.57,315.76
2016,9,30,15,30,767.0,76.0,6.0,17.0,416.0,347.51,268.8
2016,9,30,15,45,737.0,72.0,6.0,17.0,368.0,292.13,218.77
2016,9,30,16,0,707.0,68.0,6.0,17.0,320.0,238.99,170.33
2016,9,30,16,15,662.0,63.0,5.9,16.5,270.5,182.78,120.95
2016,9,30,16,30,617.0,58.0,5.8,16.0,221.0,132.64,79.07
2016,9,30,16,45,545.5,51.0,5.75,16.0,171.5,83.42,43.93
2016,9,30,17,0,474.0,44.0,5.7,16.0,122.0,42.3,23.24
2016,9,30,17,15,356.0,33.0,5.55,15.5,79.5,25.2,15.52
2016,9,30,17,30,238.0,22.0,5.4,15.0,37.0,17.55,0.84
2016,9,30,17,45,119.0,11.0,5.3,14.5,18.5,10.81,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,3.15,12.5,20.5,39.19,0.0
2016,10,1,6,30,248.0,24.0,3.3,13.0,41.0,105.51,46.38
2016,10,1,6,45,368.5,34.5,3.45,13.5,85.0,173.85,127.66
2016,10,1,7,0,489.0,45.0,3.6,14.0,129.0,250.63,195.81
2016,10,1,7,15,560.0,52.0,3.65,14.5,179.0,313.96,252.58
2016,10,1,7,30,631.0,59.0,3.7,15.0,229.0,383.3,312.87
2016,10,1,7,45,679.0,63.5,3.75,15.5,280.0,440.83,362.07
2016,10,1,8,0,727.0,68.0,3.8,16.0,331.0,503.55,413.65
2016,10,1,8,15,758.5,72.0,3.7,16.5,379.5,557.78,456.54
2016,10,1,8,30,790.0,76.0,3.6,17.0,428.0,612.4,498.25
2016,10,1,8,45,814.0,78.0,3.55,17.5,473.5,659.57,532.58
2016,10,1,9,0,838.0,80.0,3.5,18.0,519.0,705.84,564.34
2016,10,1,9,15,854.5,82.0,3.45,18.0,559.0,740.68,588.16
2016,10,1,9,30,871.0,84.0,3.4,18.0,599.0,778.01,613.59
2016,10,1,9,45,887.5,83.5,3.4,18.5,634.0,810.29,634.16
2016,10,1,10,0,904.0,83.0,3.4,19.0,669.0,840.14,652.82
2016,10,1,10,15,912.5,84.5,3.45,19.0,696.5,862.84,667.87
2016,10,1,10,30,921.0,86.0,3.5,19.0,724.0,882.37,680.8
2016,10,1,10,45,926.0,87.0,3.55,19.5,743.5,895.03,687.71
2016,10,1,11,0,931.0,88.0,3.6,20.0,763.0,904.21,692.35
2016,10,1,11,15,934.5,88.5,3.65,20.0,775.5,908.01,694.71
2016,10,1,11,30,938.0,89.0,3.7,20.0,788.0,908.21,694.77
2016,10,1,11,45,938.5,89.5,3.8,20.5,791.5,902.23,689.65
2016,10,1,12,0,939.0,90.0,3.9,21.0,795.0,892.67,682.21
2016,10,1,12,15,938.0,89.5,4.05,21.0,790.5,877.27,672.37
2016,10,1,12,30,937.0,89.0,4.2,21.0,786.0,858.45,660.18
2016,10,1,12,45,932.5,89.0,4.4,21.0,773.5,834.06,644.26
2016,10,1,13,0,928.0,89.0,4.6,21.0,761.0,806.59,626.52
2016,10,1,13,15,923.0,88.5,4.7,21.0,740.5,775.31,605.26
2016,10,1,13,30,918.0,88.0,4.8,21.0,720.0,741.29,581.85
2016,10,1,13,45,908.5,87.0,4.9,21.0,692.0,701.17,553.71
2016,10,1,14,0,899.0,86.0,5.0,21.0,664.0,659.02,521.75
2016,10,1,14,15,887.5,84.5,5.05,20.5,629.5,613.35,487.03
2016,10,1,14,30,876.0,83.0,5.1,20.0,595.0,566.27,450.17
2016,10,1,14,45,859.0,81.0,5.2,20.0,554.5,514.76,408.03
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,462.12,363.83
2016,10,1,15,15,819.5,76.0,5.35,19.5,468.5,406.61,316.71
2016,10,1,15,30,797.0,73.0,5.4,19.0,423.0,351.88,268.86
2016,10,1,15,45,764.5,69.5,5.5,19.0,373.5,294.77,217.84
2016,10,1,16,0,732.0,66.0,5.6,19.0,324.0,240.13,168.58
2016,10,1,16,15,685.5,61.0,5.55,18.5,273.0,184.22,119.9
2016,10,1,16,30,639.0,56.0,5.5,18.0,222.0,131.01,76.12
2016,10,1,16,45,564.5,49.0,5.5,18.0,171.5,80.62,41.06
2016,10,1,17,0,490.0,42.0,5.5,18.0,121.0,38.65,21.26
2016,10,1,17,15,361.5,31.5,5.4,17.0,78.0,24.1,14.28
2016,10,1,17,30,233.0,21.0,5.3,16.0,35.0,16.86,0.0
2016,10,1,17,45,116.5,10.5,5.2,15.5,17.5,10.32,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,11.5,3.25,12.5,19.5,36.85,0.0
2016,10,2,6,30,233.0,23.0,3.4,13.0,39.0,99.33,37.32
2016,10,2,6,45,349.0,34.0,3.6,13.5,81.0,166.31,121.43
2016,10,2,7,0,465.0,45.0,3.8,14.0,123.0,240.63,187.72
2016,10,2,7,15,536.0,52.0,3.85,14.5,171.5,302.58,243.35
2016,10,2,7,30,607.0,59.0,3.9,15.0,220.0,370.55,302.64
2016,10,2,7,45,331.5,99.5,4.0,15.5,190.5,297.92,245.08
2016,10,2,8,0,56.0,140.0,4.1,16.0,161.0,180.98,146.65
2016,10,2,8,15,39.5,152.5,4.1,16.0,168.0,185.22,149.9
2016,10,2,8,30,23.0,165.0,4.1,16.0,175.0,181.67,146.29
2016,10,2,8,45,106.5,196.0,4.2,16.5,250.5,287.55,233.59
2016,10,2,9,0,190.0,227.0,4.3,17.0,326.0,384.81,311.7
2016,10,2,9,15,254.5,236.0,4.35,17.0,379.5,455.79,367.93
2016,10,2,9,30,319.0,245.0,4.4,17.0,433.0,521.26,419.25
2016,10,2,9,45,325.0,259.5,4.5,17.5,460.0,548.23,438.38
2016,10,2,10,0,331.0,274.0,4.6,18.0,487.0,574.17,456.7
2016,10,2,10,15,166.0,221.0,4.7,18.0,328.0,373.15,298.69
2016,10,2,10,30,1.0,168.0,4.8,18.0,169.0,165.69,129.15
2016,10,2,10,45,1.5,172.0,4.9,18.0,173.5,169.97,132.71
2016,10,2,11,0,2.0,176.0,5.0,18.0,178.0,174.26,136.05
2016,10,2,11,15,4.5,193.0,5.0,18.0,196.5,193.34,151.26
2016,10,2,11,30,7.0,210.0,5.0,18.0,215.0,212.38,166.38
2016,10,2,11,45,450.0,156.0,5.05,18.0,492.0,561.25,452.62
2016,10,2,12,0,893.0,102.0,5.1,18.0,769.0,863.46,678.7
2016,10,2,12,15,893.5,102.0,5.1,18.0,765.5,850.34,667.53
2016,10,2,12,30,894.0,102.0,5.1,18.0,762.0,833.91,655.89
2016,10,2,12,45,892.0,101.0,5.2,18.5,751.0,811.23,639.06
2016,10,2,13,0,890.0,100.0,5.3,19.0,740.0,785.52,620.05
2016,10,2,13,15,884.5,99.0,5.35,18.5,720.0,754.32,599.11
2016,10,2,13,30,879.0,98.0,5.4,18.0,700.0,720.56,576.06
2016,10,2,13,45,873.5,95.5,5.5,18.0,673.5,682.86,548.35
2016,10,2,14,0,868.0,93.0,5.6,18.0,647.0,642.96,517.24
2016,10,2,14,15,855.5,91.0,5.6,18.0,612.5,597.82,481.02
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,550.67,442.45
2016,10,2,14,45,824.0,87.5,5.65,18.0,537.5,499.82,400.11
2016,10,2,15,0,805.0,86.0,5.7,18.0,497.0,448.87,356.6
2016,10,2,15,15,781.0,82.5,5.7,17.5,452.0,394.15,309.59
2016,10,2,15,30,757.0,79.0,5.7,17.0,407.0,340.45,262.19
2016,10,2,15,45,720.0,75.5,5.7,17.0,358.0,284.26,211.74
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,229.4,162.34
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,175.08,115.16
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,125.89,74.92
2016,10,2,16,45,504.0,53.0,5.7,16.0,160.0,77.81,41.77
2016,10,2,17,0,425.0,45.0,5.7,16.0,111.0,38.81,23.47
2016,10,2,17,15,296.0,33.0,5.55,15.5,70.5,25.89,15.6
2016,10,2,17,30,167.0,21.0,5.4,15.0,30.0,16.59,0.0
2016,10,2,17,45,83.5,10.5,5.3,14.5,15.0,10.32,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,43.0,11.0,2.2,12.5,14.0,20.17,0.0
2016,10,3,6,30,86.0,22.0,2.3,13.0,28.0,52.8,13.75
2016,10,3,6,45,151.0,39.0,2.45,13.5,60.0,101.0,72.73
2016,10,3,7,0,216.0,56.0,2.6,14.0,92.0,157.79,122.79
2016,10,3,7,15,249.0,74.5,2.65,14.0,129.5,196.94,158.3
2016,10,3,7,30,282.0,93.0,2.7,14.0,167.0,244.93,200.41
2016,10,3,7,45,305.5,109.0,2.75,14.5,204.5,287.45,236.69
2016,10,3,8,0,329.0,125.0,2.8,15.0,242.0,331.43,273.13
2016,10,3,8,15,164.5,103.0,2.8,15.0,161.5,218.11,179.64
2016,10,3,8,30,0.0,81.0,2.8,15.0,81.0,78.4,60.52
2016,10,3,8,45,0.0,114.0,2.8,15.5,114.0,111.78,88.1
2016,10,3,9,0,0.0,147.0,2.8,16.0,147.0,145.48,115.29
2016,10,3,9,15,90.5,205.0,2.75,16.0,258.0,281.0,226.97
2016,10,3,9,30,181.0,263.0,2.7,16.0,369.0,425.46,341.13
2016,10,3,9,45,106.0,257.5,2.7,16.5,320.5,353.3,281.49
2016,10,3,10,0,31.0,252.0,2.7,17.0,272.0,286.63,226.3
2016,10,3,10,15,17.5,220.0,2.75,17.0,231.5,233.02,183.69
2016,10,3,10,30,4.0,188.0,2.8,17.0,191.0,188.55,147.83
2016,10,3,10,45,10.5,221.0,2.9,17.5,228.5,227.5,178.55
2016,10,3,11,0,17.0,254.0,3.0,18.0,266.0,266.56,208.77
2016,10,3,11,15,50.5,297.5,3.1,18.0,335.0,348.03,272.74
2016,10,3,11,30,84.0,341.0,3.2,18.0,404.0,421.85,329.6
2016,10,3,11,45,45.0,274.0,3.3,18.0,308.0,315.95,247.39
2016,10,3,12,0,6.0,207.0,3.4,18.0,212.0,207.95,162.09
2016,10,3,12,15,3.0,173.5,3.4,18.0,176.0,171.82,133.61
2016,10,3,12,30,0.0,140.0,3.4,18.0,140.0,136.14,105.12
2016,10,3,12,45,4.0,178.5,3.45,18.0,182.0,177.16,138.16
2016,10,3,13,0,8.0,217.0,3.5,18.0,224.0,218.03,170.7
2016,10,3,13,15,4.0,181.5,3.55,18.0,185.0,179.6,140.21
2016,10,3,13,30,0.0,146.0,3.6,18.0,146.0,141.73,110.02
2016,10,3,13,45,1.0,163.0,3.65,18.0,163.5,158.89,124.07
2016,10,3,14,0,2.0,180.0,3.7,18.0,181.0,175.89,137.92
2016,10,3,14,15,1.0,137.5,3.7,18.0,138.0,133.73,104.18
2016,10,3,14,30,0.0,95.0,3.7,18.0,95.0,91.92,70.37
2016,10,3,14,45,0.0,85.5,3.75,18.0,85.5,82.71,63.02
2016,10,3,15,0,0.0,76.0,3.8,18.0,76.0,73.5,55.59
2016,10,3,15,15,0.0,88.0,3.8,17.5,88.0,85.06,65.47
2016,10,3,15,30,0.0,100.0,3.8,17.0,100.0,96.38,75.19
2016,10,3,15,45,0.0,88.0,3.8,17.0,88.0,84.79,65.71
2016,10,3,16,0,0.0,76.0,3.8,17.0,76.0,73.23,56.16
2016,10,3,16,15,0.0,63.5,3.75,16.5,63.5,61.26,46.22
2016,10,3,16,30,0.0,51.0,3.7,16.0,51.0,49.28,36.09
2016,10,3,16,45,0.0,38.5,3.7,16.0,38.5,37.18,25.63
2016,10,3,17,0,0.0,26.0,3.7,16.0,26.0,25.09,16.11
2016,10,3,17,15,0.0,16.0,3.6,16.0,16.0,15.43,6.79
2016,10,3,17,30,0.0,6.0,3.5,16.0,6.0,5.78,0.0
2016,10,3,17,45,0.0,3.0,3.4,16.0,3.0,2.95,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,4.0,3.35,14.0,4.0,3.93,0.0
2016,10,4,6,30,0.0,8.0,3.5,14.0,8.0,7.71,0.0
2016,10,4,6,45,0.0,19.5,3.65,14.0,19.5,18.81,9.47
2016,10,4,7,0,0.0,31.0,3.8,14.0,31.0,29.93,19.44
2016,10,4,7,15,0.0,44.0,3.8,14.0,44.0,42.5,30.46
2016,10,4,7,30,0.0,57.0,3.8,14.0,57.0,55.31,41.58
2016,10,4,7,45,0.0,71.0,3.85,14.5,71.0,69.33,53.46
2016,10,4,8,0,0.0,85.0,3.9,15.0,85.0,83.33,65.12
2016,10,4,8,15,67.5,134.5,3.85,15.5,164.0,181.6,148.04
2016,10,4,8,30,135.0,184.0,3.8,16.0,243.0,290.26,237.07
2016,10,4,8,45,157.0,204.0,3.75,16.5,279.5,331.13,269.09
2016,10,4,9,0,179.0,224.0,3.7,17.0,316.0,372.98,301.47
2016,10,4,9,15,260.0,230.5,3.55,17.0,375.5,452.62,364.65
2016,10,4,9,30,341.0,237.0,3.4,17.0,435.0,527.71,422.93
2016,10,4,9,45,594.5,169.0,3.3,17.5,538.0,672.92,536.15
2016,10,4,10,0,848.0,101.0,3.2,18.0,641.0,811.71,635.46
2016,10,4,10,15,858.0,102.5,3.15,18.0,668.0,834.36,649.21
2016,10,4,10,30,868.0,104.0,3.1,18.0,695.0,849.06,658.23
2016,10,4,10,45,880.0,102.5,3.1,18.5,716.0,864.07,666.66
2016,10,4,11,0,892.0,101.0,3.1,19.0,737.0,875.91,672.92
2016,10,4,11,15,896.0,101.5,3.2,19.0,749.0,879.76,675.68
2016,10,4,11,30,900.0,102.0,3.3,19.0,761.0,880.16,676.22
2016,10,4,11,45,907.0,99.5,3.45,19.5,766.0,876.4,673.02
2016,10,4,12,0,914.0,97.0,3.6,20.0,771.0,869.11,667.47
2016,10,4,12,15,913.0,96.5,3.8,20.0,766.5,853.84,657.93
2016,10,4,12,30,912.0,96.0,4.0,20.0,762.0,835.25,646.07
2016,10,4,12,45,909.0,95.0,4.25,20.0,749.5,811.34,630.56
2016,10,4,13,0,906.0,94.0,4.5,20.0,737.0,784.4,613.06
2016,10,4,13,15,900.0,93.5,4.7,20.0,716.5,752.89,591.95
2016,10,4,13,30,894.0,93.0,4.9,20.0,696.0,718.79,568.64
2016,10,4,13,45,886.0,91.0,5.1,20.0,668.0,679.44,540.28
2016,10,4,14,0,878.0,89.0,5.3,20.0,640.0,638.02,508.63
2016,10,4,14,15,865.5,87.0,5.4,20.0,605.5,592.14,472.39
2016,10,4,14,30,853.0,85.0,5.5,20.0,571.0,545.0,434.23
2016,10,4,14,45,836.5,82.5,5.65,20.0,531.0,494.07,392.17
2016,10,4,15,0,820.0,80.0,5.8,20.0,491.0,442.8,348.63
2016,10,4,15,15,796.0,77.0,5.85,19.5,445.5,388.04,301.68
2016,10,4,15,30,772.0,74.0,5.9,19.0,400.0,334.28,254.3
2016,10,4,15,45,737.0,70.5,6.0,19.0,351.5,278.18,204.04
2016,10,4,16,0,702.0,67.0,6.1,19.0,303.0,224.9,156.09
2016,10,4,16,15,651.5,61.5,6.05,18.5,252.5,168.3,107.47
2016,10,4,16,30,601.0,56.0,6.0,18.0,202.0,118.44,67.53
2016,10,4,16,45,514.5,49.0,6.0,17.5,153.0,70.5,36.25
2016,10,4,17,0,428.0,42.0,6.0,17.0,104.0,32.48,22.28
2016,10,4,17,15,288.5,30.0,5.8,16.5,64.0,23.62,12.87
2016,10,4,17,30,149.0,18.0,5.6,16.0,24.0,17.69,0.0
2016,10,4,17,45,74.5,9.0,5.45,15.5,12.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,105.5,10.5,3.7,11.5,16.5,32.94,0.0
2016,10,5,6,30,211.0,21.0,3.8,12.0,33.0,88.28,6.68
2016,10,5,6,45,347.0,32.0,3.9,12.5,76.0,161.62,115.81
2016,10,5,7,0,483.0,43.0,4.0,13.0,119.0,242.33,188.39
2016,10,5,7,15,558.5,50.0,4.0,13.5,168.5,306.47,246.36
2016,10,5,7,30,634.0,57.0,4.0,14.0,218.0,377.02,308.25
2016,10,5,7,45,687.0,60.5,4.05,15.0,269.5,435.42,358.16
2016,10,5,8,0,740.0,64.0,4.1,16.0,321.0,499.46,410.62
2016,10,5,8,15,772.0,68.0,4.0,16.5,370.0,553.96,454.14
2016,10,5,8,30,804.0,72.0,3.9,17.0,419.0,608.85,496.46
2016,10,5,8,45,830.0,73.5,3.8,17.5,464.5,656.76,531.81
2016,10,5,9,0,856.0,75.0,3.7,18.0,510.0,699.5,560.95
2016,10,5,9,15,872.0,77.0,3.6,18.5,550.5,738.47,586.72
2016,10,5,9,30,888.0,79.0,3.5,19.0,591.0,775.41,610.54
2016,10,5,9,45,901.5,80.0,3.4,19.5,625.0,806.95,630.07
2016,10,5,10,0,915.0,81.0,3.3,20.0,659.0,835.84,647.48
2016,10,5,10,15,923.0,82.0,3.25,20.0,686.0,857.34,661.06
2016,10,5,10,30,931.0,83.0,3.2,20.0,713.0,875.62,672.46
2016,10,5,10,45,938.0,83.5,3.2,20.5,733.0,889.15,679.64
2016,10,5,11,0,945.0,84.0,3.2,21.0,753.0,899.19,684.53
2016,10,5,11,15,947.5,84.0,3.3,21.0,764.5,901.28,686.06
2016,10,5,11,30,950.0,84.0,3.4,21.0,776.0,899.75,685.27
2016,10,5,11,45,951.0,84.0,3.55,21.0,779.5,893.31,681.54
2016,10,5,12,0,952.0,84.0,3.7,21.0,783.0,883.26,675.41
2016,10,5,12,15,950.5,84.0,3.85,21.0,778.0,867.6,665.43
2016,10,5,12,30,949.0,84.0,4.0,21.0,773.0,848.5,653.07
2016,10,5,12,45,937.5,87.0,4.15,21.0,757.5,821.48,635.08
2016,10,5,13,0,926.0,90.0,4.3,21.0,742.0,791.66,615.02
2016,10,5,13,15,920.0,89.0,4.45,21.0,721.0,759.07,592.98
2016,10,5,13,30,914.0,88.0,4.6,21.0,700.0,723.83,568.93
2016,10,5,13,45,903.0,87.5,4.75,21.0,671.5,683.38,539.88
2016,10,5,14,0,892.0,87.0,4.9,21.0,643.0,641.02,507.61
2016,10,5,14,15,879.0,85.0,5.05,21.0,607.5,594.32,471.2
2016,10,5,14,30,866.0,83.0,5.2,21.0,572.0,546.39,432.79
2016,10,5,14,45,845.5,81.5,5.35,21.0,530.5,493.95,389.78
2016,10,5,15,0,825.0,80.0,5.5,21.0,489.0,441.56,345.56
2016,10,5,15,15,800.0,77.0,5.55,20.5,443.0,386.25,298.38
2016,10,5,15,30,775.0,74.0,5.6,20.0,397.0,332.04,250.84
2016,10,5,15,45,736.0,70.5,5.7,20.0,347.5,274.82,199.99
2016,10,5,16,0,697.0,67.0,5.8,20.0,298.0,219.22,150.58
2016,10,5,16,15,644.0,61.5,5.8,19.5,247.5,164.29,103.82
2016,10,5,16,30,591.0,56.0,5.8,19.0,197.0,114.81,64.78
2016,10,5,16,45,505.5,48.5,5.85,18.5,148.0,67.41,34.47
2016,10,5,17,0,420.0,41.0,5.9,18.0,99.0,31.29,21.07
2016,10,5,17,15,276.5,28.5,5.8,17.0,60.0,22.47,11.34
2016,10,5,17,30,133.0,16.0,5.7,16.0,21.0,15.73,0.0
2016,10,5,17,45,66.5,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,10.0,1.35,12.5,15.5,31.85,0.0
2016,10,6,6,30,207.0,20.0,1.4,13.0,31.0,85.23,0.0
2016,10,6,6,45,342.5,30.5,1.5,13.5,73.0,157.94,111.21
2016,10,6,7,0,478.0,41.0,1.6,14.0,115.0,237.27,182.15
2016,10,6,7,15,552.5,48.0,1.8,14.5,163.5,300.45,238.54
2016,10,6,7,30,627.0,55.0,2.0,15.0,212.0,369.99,298.78
2016,10,6,7,45,677.0,59.0,2.2,15.5,262.5,426.97,347.6
2016,10,6,8,0,727.0,63.0,2.4,16.0,313.0,489.26,398.96
2016,10,6,8,15,758.5,66.5,2.4,16.5,361.0,542.19,440.79
2016,10,6,8,30,790.0,70.0,2.4,17.0,409.0,595.5,481.47
2016,10,6,8,45,814.5,72.0,2.45,17.5,453.5,642.32,516.04
2016,10,6,9,0,839.0,74.0,2.5,18.0,498.0,688.28,547.72
2016,10,6,9,15,855.0,76.5,2.5,18.5,537.5,722.86,570.25
2016,10,6,9,30,871.0,79.0,2.5,19.0,577.0,759.82,594.22
2016,10,6,9,45,888.0,78.0,2.5,19.5,611.5,791.31,613.96
2016,10,6,10,0,905.0,77.0,2.5,20.0,646.0,820.38,631.83
2016,10,6,10,15,913.0,78.0,2.45,20.5,672.5,841.64,643.77
2016,10,6,10,30,921.0,79.0,2.4,21.0,699.0,859.73,653.53
2016,10,6,10,45,926.5,80.0,2.4,21.5,718.0,872.4,660.02
2016,10,6,11,0,932.0,81.0,2.4,22.0,737.0,881.61,664.29
2016,10,6,11,15,935.0,81.5,2.4,22.0,748.5,884.61,665.76
2016,10,6,11,30,938.0,82.0,2.4,22.0,760.0,884.03,665.01
2016,10,6,11,45,939.0,82.0,2.4,22.5,763.5,877.62,659.21
2016,10,6,12,0,940.0,82.0,2.4,23.0,767.0,867.65,651.21
2016,10,6,12,15,939.0,81.5,2.5,23.0,762.0,852.0,641.53
2016,10,6,12,30,938.0,81.0,2.6,23.0,757.0,832.94,629.58
2016,10,6,12,45,934.0,81.0,2.75,23.5,744.0,808.77,613.22
2016,10,6,13,0,930.0,81.0,2.9,24.0,731.0,781.53,594.67
2016,10,6,13,15,924.0,80.0,3.0,24.0,710.5,748.87,573.06
2016,10,6,13,30,918.0,79.0,3.1,24.0,690.0,713.56,549.39
2016,10,6,13,45,908.5,78.5,3.25,24.0,661.5,674.02,521.92
2016,10,6,14,0,899.0,78.0,3.4,24.0,633.0,632.46,491.05
2016,10,6,14,15,886.5,76.5,3.5,23.5,598.5,586.37,456.7
2016,10,6,14,30,874.0,75.0,3.6,23.0,564.0,538.98,420.24
2016,10,6,14,45,856.0,73.0,3.7,23.0,523.5,487.4,378.6
2016,10,6,15,0,838.0,71.0,3.8,23.0,483.0,435.54,335.5
2016,10,6,15,15,814.5,68.5,3.9,22.5,437.5,380.08,288.99
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,326.28,242.42
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,269.52,192.46
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,215.53,144.76
2016,10,6,16,15,671.0,54.5,4.25,21.0,244.0,161.19,99.14
2016,10,6,16,30,621.0,50.0,4.3,20.0,194.0,111.96,61.0
2016,10,6,16,45,537.0,43.0,4.35,19.5,145.5,61.88,29.53
2016,10,6,17,0,453.0,36.0,4.4,19.0,97.0,26.89,17.17
2016,10,6,17,15,308.0,25.0,4.4,18.0,58.0,19.35,8.25
2016,10,6,17,30,163.0,14.0,4.4,17.0,19.0,13.76,0.0
2016,10,6,17,45,81.5,7.0,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.6,14.0,10.5,10.32,0.0
2016,10,7,6,30,0.0,21.0,1.7,14.0,21.0,21.82,0.0
2016,10,7,6,45,94.0,36.5,1.85,14.5,51.0,80.08,54.96
2016,10,7,7,0,188.0,52.0,2.0,15.0,81.0,135.6,103.63
2016,10,7,7,15,217.5,71.0,1.95,15.5,116.0,178.31,141.43
2016,10,7,7,30,247.0,90.0,1.9,16.0,151.0,223.37,180.38
2016,10,7,7,45,270.0,107.0,1.9,16.5,187.5,264.87,215.47
2016,10,7,8,0,293.0,124.0,1.9,17.0,224.0,307.82,250.69
2016,10,7,8,15,535.5,96.5,1.9,17.5,312.0,443.69,360.51
2016,10,7,8,30,778.0,69.0,1.9,18.0,400.0,584.62,469.93
2016,10,7,8,45,559.0,132.5,1.95,19.0,383.0,535.59,427.29
2016,10,7,9,0,340.0,196.0,2.0,20.0,366.0,461.82,366.15
2016,10,7,9,15,599.5,137.0,2.1,20.5,466.5,608.27,480.35
2016,10,7,9,30,859.0,78.0,2.2,21.0,567.0,746.95,579.78
2016,10,7,9,45,855.0,86.0,2.35,22.0,596.5,771.87,593.72
2016,10,7,10,0,851.0,94.0,2.5,23.0,626.0,798.28,609.57
2016,10,7,10,15,860.0,95.5,2.5,23.5,652.0,815.03,618.78
2016,10,7,10,30,869.0,97.0,2.5,24.0,678.0,833.65,629.38
2016,10,7,10,45,875.0,98.0,2.5,24.5,697.0,846.11,635.76
2016,10,7,11,0,881.0,99.0,2.5,25.0,716.0,855.3,640.06
2016,10,7,11,15,884.5,99.5,2.4,25.5,727.5,858.49,639.66
2016,10,7,11,30,888.0,100.0,2.3,26.0,739.0,858.29,637.12
2016,10,7,11,45,888.5,100.5,2.25,26.5,742.0,852.18,631.19
2016,10,7,12,0,889.0,101.0,2.2,27.0,745.0,842.69,623.22
2016,10,7,12,15,888.0,101.0,2.15,27.0,740.5,828.13,613.24
2016,10,7,12,30,887.0,101.0,2.1,27.0,736.0,810.35,601.24
2016,10,7,12,45,860.0,110.5,2.05,27.0,717.0,782.35,582.43
2016,10,7,13,0,833.0,120.0,2.0,27.0,698.0,749.23,560.2
2016,10,7,13,15,826.0,119.0,2.0,27.0,678.0,717.94,539.55
2016,10,7,13,30,819.0,118.0,2.0,27.0,658.0,684.37,516.24
2016,10,7,13,45,689.5,152.5,2.05,27.5,594.0,606.07,458.14
2016,10,7,14,0,560.0,187.0,2.1,28.0,530.0,531.76,402.42
2016,10,7,14,15,511.0,191.0,2.2,27.5,490.5,482.9,367.15
2016,10,7,14,30,462.0,195.0,2.3,27.0,451.0,436.66,332.86
2016,10,7,14,45,537.5,158.0,2.4,27.0,435.0,413.31,314.81
2016,10,7,15,0,613.0,121.0,2.5,27.0,419.0,383.15,289.97
2016,10,7,15,15,563.5,119.0,2.65,26.5,373.0,329.83,247.45
2016,10,7,15,30,514.0,117.0,2.8,26.0,327.0,279.58,206.63
2016,10,7,15,45,469.5,111.5,2.95,25.5,284.5,232.73,167.98
2016,10,7,16,0,425.0,106.0,3.1,25.0,242.0,190.02,132.7
2016,10,7,16,15,382.5,92.0,3.2,24.0,199.0,144.31,96.02
2016,10,7,16,30,340.0,78.0,3.3,23.0,156.0,103.16,64.76
2016,10,7,16,45,276.5,62.0,3.4,22.5,115.0,63.98,38.79
2016,10,7,17,0,213.0,46.0,3.5,22.0,74.0,35.38,23.89
2016,10,7,17,15,106.5,29.0,3.45,21.5,43.0,24.09,10.24
2016,10,7,17,30,0.0,12.0,3.4,21.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,3.4,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.3,15.5,12.0,20.88,0.0
2016,10,8,6,30,115.0,18.0,1.3,16.0,24.0,56.87,0.0
2016,10,8,6,45,242.5,32.0,1.3,16.5,62.5,126.33,85.7
2016,10,8,7,0,370.0,46.0,1.3,17.0,101.0,201.15,152.07
2016,10,8,7,15,451.5,55.5,1.35,17.5,148.0,264.56,207.07
2016,10,8,7,30,533.0,65.0,1.4,18.0,195.0,335.05,266.59
2016,10,8,7,45,586.0,71.5,1.45,18.5,244.0,394.18,315.73
2016,10,8,8,0,639.0,78.0,1.5,19.0,293.0,456.6,365.74
2016,10,8,8,15,675.5,82.5,1.45,19.5,340.5,509.7,406.55
2016,10,8,8,30,712.0,87.0,1.4,20.0,388.0,563.78,446.58
2016,10,8,8,45,738.0,91.0,1.4,21.0,431.5,610.83,479.42
2016,10,8,9,0,764.0,95.0,1.4,22.0,475.0,654.85,508.92
2016,10,8,9,15,783.0,98.0,1.4,23.0,514.5,694.26,533.19
2016,10,8,9,30,802.0,101.0,1.4,24.0,554.0,732.01,555.77
2016,10,8,9,45,852.5,89.0,1.45,25.0,595.5,775.43,582.24
2016,10,8,10,0,903.0,77.0,1.5,26.0,637.0,813.05,604.27
2016,10,8,10,15,911.0,78.0,1.35,26.5,663.5,834.09,613.96
2016,10,8,10,30,919.0,79.0,1.2,27.0,690.0,851.95,621.45
2016,10,8,10,45,923.5,80.5,1.1,27.5,709.0,864.15,625.79
2016,10,8,11,0,928.0,82.0,1.0,28.0,728.0,872.89,627.93
2016,10,8,11,15,931.5,82.5,0.8,28.0,739.5,876.15,626.18
2016,10,8,11,30,935.0,83.0,0.6,28.0,751.0,875.83,622.05
2016,10,8,11,45,935.0,83.5,0.45,28.5,754.0,869.03,613.58
2016,10,8,12,0,935.0,84.0,0.3,29.0,757.0,858.69,603.19
2016,10,8,12,15,933.5,84.0,0.5,29.0,752.0,843.13,597.42
2016,10,8,12,30,932.0,84.0,0.7,29.0,747.0,824.2,589.36
2016,10,8,12,45,928.5,83.5,0.95,29.5,734.0,799.94,576.99
2016,10,8,13,0,925.0,83.0,1.2,30.0,721.0,772.6,561.91
2016,10,8,13,15,919.0,82.0,1.4,30.0,700.0,740.04,543.27
2016,10,8,13,30,913.0,81.0,1.6,30.0,679.0,704.85,522.28
2016,10,8,13,45,903.5,80.0,1.8,30.0,651.0,664.98,496.27
2016,10,8,14,0,894.0,79.0,2.0,30.0,623.0,623.11,467.2
2016,10,8,14,15,881.5,77.5,2.1,29.5,588.0,577.28,434.62
2016,10,8,14,30,869.0,76.0,2.2,29.0,553.0,530.16,399.9
2016,10,8,14,45,851.0,74.0,2.3,29.0,512.5,478.92,360.09
2016,10,8,15,0,833.0,72.0,2.4,29.0,472.0,426.72,318.27
2016,10,8,15,15,808.5,69.0,2.45,28.5,426.5,371.57,273.46
2016,10,8,15,30,784.0,66.0,2.5,28.0,381.0,317.46,228.11
2016,10,8,15,45,748.5,62.5,2.65,27.5,332.5,261.25,180.54
2016,10,8,16,0,713.0,59.0,2.8,27.0,284.0,207.88,135.06
2016,10,8,16,15,661.0,54.0,2.85,26.0,234.0,153.63,91.02
2016,10,8,16,30,609.0,49.0,2.9,25.0,184.0,102.86,53.24
2016,10,8,16,45,524.0,41.5,2.95,24.0,136.0,55.55,25.76
2016,10,8,17,0,439.0,34.0,3.0,23.0,88.0,25.63,15.57
2016,10,8,17,15,288.5,22.5,2.95,22.0,51.0,17.49,4.66
2016,10,8,17,30,138.0,11.0,2.9,21.0,14.0,10.81,0.0
2016,10,8,17,45,69.0,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
