Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,15.0,2.8,12.5,38.5,88.45,21.52
2016,10,19,7,0,428.0,30.0,2.8,13.0,77.0,194.29,141.41
2016,10,19,7,15,515.0,37.0,2.9,13.5,122.5,253.57,197.62
2016,10,19,7,30,602.0,44.0,3.0,14.0,168.0,323.8,260.02
2016,10,19,7,45,655.0,48.5,3.1,14.5,216.0,381.65,311.24
2016,10,19,8,0,708.0,53.0,3.2,15.0,264.0,442.53,363.22
2016,10,19,8,15,742.5,56.5,3.2,15.5,309.5,494.38,406.15
2016,10,19,8,30,777.0,60.0,3.2,16.0,355.0,546.86,448.06
2016,10,19,8,45,801.5,62.5,3.2,16.5,398.0,591.99,482.94
2016,10,19,9,0,826.0,65.0,3.2,17.0,441.0,632.1,512.79
2016,10,19,9,15,843.0,67.0,3.15,17.5,478.5,669.27,538.25
2016,10,19,9,30,860.0,69.0,3.1,18.0,516.0,704.58,561.86
2016,10,19,9,45,872.5,70.5,3.05,18.5,548.0,733.8,580.64
2016,10,19,10,0,885.0,72.0,3.0,19.0,580.0,760.44,597.37
2016,10,19,10,15,893.0,73.0,2.95,19.5,605.0,780.23,609.02
2016,10,19,10,30,901.0,74.0,2.9,20.0,630.0,796.95,618.49
2016,10,19,10,45,904.5,75.5,2.9,20.5,647.5,807.44,623.89
2016,10,19,11,0,908.0,77.0,2.9,21.0,665.0,814.56,627.04
2016,10,19,11,15,910.5,77.5,2.85,21.0,675.0,816.33,627.49
2016,10,19,11,30,913.0,78.0,2.8,21.0,685.0,814.66,625.69
2016,10,19,11,45,911.0,79.5,2.75,21.5,686.5,807.09,618.73
2016,10,19,12,0,909.0,81.0,2.7,22.0,688.0,796.15,609.62
2016,10,19,12,15,907.5,80.5,2.75,22.0,682.5,780.11,598.87
2016,10,19,12,30,906.0,80.0,2.8,22.0,677.0,760.86,585.94
2016,10,19,12,45,638.5,171.5,2.9,22.0,588.0,648.04,503.13
2016,10,19,13,0,371.0,263.0,3.0,22.0,499.0,530.8,412.23
2016,10,19,13,15,625.5,171.0,3.05,22.0,553.5,600.0,468.9
2016,10,19,13,30,880.0,79.0,3.1,22.0,608.0,641.99,503.08
2016,10,19,13,45,871.5,77.0,3.2,22.0,580.5,603.15,473.09
2016,10,19,14,0,863.0,75.0,3.3,22.0,553.0,562.41,441.4
2016,10,19,14,15,849.0,73.5,3.4,22.0,519.0,517.62,405.72
2016,10,19,14,30,835.0,72.0,3.5,22.0,485.0,471.8,368.22
2016,10,19,14,45,815.0,69.5,3.6,22.0,445.0,421.34,326.08
2016,10,19,15,0,795.0,67.0,3.7,22.0,405.0,370.97,282.84
2016,10,19,15,15,766.5,64.0,3.7,21.5,361.0,317.68,236.78
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,265.95,191.1
2016,10,19,15,45,696.0,56.5,3.7,20.5,270.0,211.55,143.54
2016,10,19,16,0,654.0,52.0,3.7,20.0,223.0,160.81,100.02
2016,10,19,16,15,589.0,46.5,3.55,19.0,176.0,110.42,60.85
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,65.06,31.12
2016,10,19,16,45,415.0,32.0,3.3,17.5,86.5,24.95,15.35
2016,10,19,17,0,306.0,23.0,3.2,17.0,44.0,18.11,4.5
2016,10,19,17,15,153.0,11.5,3.2,16.5,22.0,11.3,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.5,2.4,13.5,37.5,86.41,10.32
2016,10,20,7,0,416.0,31.0,2.5,14.0,75.0,190.38,136.76
2016,10,20,7,15,506.5,38.5,2.6,14.5,121.0,253.65,196.31
2016,10,20,7,30,597.0,46.0,2.7,15.0,167.0,322.13,256.99
2016,10,20,7,45,654.5,51.0,2.85,15.5,215.5,382.39,309.95
2016,10,20,8,0,712.0,56.0,3.0,16.0,264.0,446.02,363.94
2016,10,20,8,15,747.5,59.5,2.85,16.5,311.0,498.5,406.78
2016,10,20,8,30,783.0,63.0,2.7,17.0,358.0,551.62,448.41
2016,10,20,8,45,809.5,65.5,2.55,17.5,401.5,598.11,483.38
2016,10,20,9,0,836.0,68.0,2.4,18.0,445.0,643.85,516.49
2016,10,20,9,15,853.5,70.0,2.4,18.5,483.0,677.34,538.89
2016,10,20,9,30,871.0,72.0,2.4,19.0,521.0,713.12,562.6
2016,10,20,9,45,886.5,72.5,2.4,19.5,554.0,743.52,582.05
2016,10,20,10,0,902.0,73.0,2.4,20.0,587.0,771.42,599.54
2016,10,20,10,15,910.5,74.0,2.4,20.5,612.0,791.76,611.57
2016,10,20,10,30,919.0,75.0,2.4,21.0,637.0,808.98,621.44
2016,10,20,10,45,924.0,76.0,2.4,21.5,655.0,820.15,627.16
2016,10,20,11,0,929.0,77.0,2.4,22.0,673.0,827.91,630.65
2016,10,20,11,15,931.5,77.0,2.45,22.5,683.5,829.08,630.1
2016,10,20,11,30,934.0,77.0,2.5,23.0,694.0,826.73,627.33
2016,10,20,11,45,934.0,77.5,2.6,23.5,696.0,819.45,621.66
2016,10,20,12,0,934.0,78.0,2.7,24.0,698.0,808.69,613.72
2016,10,20,12,15,932.5,78.0,2.75,24.0,692.0,792.83,603.22
2016,10,20,12,30,931.0,78.0,2.8,24.0,686.0,773.65,590.5
2016,10,20,12,45,656.5,168.0,2.85,24.5,592.5,654.87,503.21
2016,10,20,13,0,382.0,258.0,2.9,25.0,499.0,531.87,408.26
2016,10,20,13,15,383.5,248.0,2.95,25.0,483.0,509.59,392.63
2016,10,20,13,30,385.0,238.0,3.0,25.0,467.0,486.09,375.32
2016,10,20,13,45,634.5,156.0,3.05,25.0,513.0,541.58,419.57
2016,10,20,14,0,884.0,74.0,3.1,25.0,559.0,569.72,441.38
2016,10,20,14,15,869.5,72.0,3.1,25.0,524.0,523.39,404.41
2016,10,20,14,30,855.0,70.0,3.1,25.0,489.0,476.03,366.08
2016,10,20,14,45,834.5,68.0,3.15,25.0,448.5,425.04,324.01
2016,10,20,15,0,814.0,66.0,3.2,25.0,408.0,374.17,280.87
2016,10,20,15,15,785.5,62.5,3.2,24.5,363.5,319.58,234.36
2016,10,20,15,30,757.0,59.0,3.2,24.0,319.0,266.51,188.15
2016,10,20,15,45,714.5,55.0,3.2,23.5,271.5,211.69,140.83
2016,10,20,16,0,672.0,51.0,3.2,23.0,224.0,160.53,97.6
2016,10,20,16,15,606.0,45.0,3.1,22.0,176.0,108.81,58.15
2016,10,20,16,30,540.0,39.0,3.0,21.0,128.0,64.09,29.96
2016,10,20,16,45,424.5,30.5,2.9,20.0,85.0,22.81,13.25
2016,10,20,17,0,309.0,22.0,2.8,19.0,42.0,17.38,2.27
2016,10,20,17,15,154.5,11.0,2.8,18.5,21.0,10.81,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,15.0,2.7,14.5,35.0,81.11,0.0
2016,10,21,7,0,390.0,30.0,2.7,15.0,70.0,179.66,127.16
2016,10,21,7,15,480.5,37.5,2.65,15.5,114.5,241.29,185.57
2016,10,21,7,30,571.0,45.0,2.6,16.0,159.0,311.03,246.84
2016,10,21,7,45,627.5,50.0,2.6,16.5,206.0,366.62,295.72
2016,10,21,8,0,684.0,55.0,2.6,17.0,253.0,428.34,347.75
2016,10,21,8,15,720.0,59.0,2.5,17.5,299.0,480.36,390.16
2016,10,21,8,30,756.0,63.0,2.4,18.0,345.0,533.16,431.51
2016,10,21,8,45,782.0,65.5,2.35,18.5,387.0,578.27,465.71
2016,10,21,9,0,808.0,68.0,2.3,19.0,429.0,622.65,498.26
2016,10,21,9,15,826.0,70.5,2.3,19.5,466.5,660.47,524.22
2016,10,21,9,30,844.0,73.0,2.3,20.0,504.0,692.08,544.9
2016,10,21,9,45,855.0,75.0,2.3,20.5,535.5,720.2,562.81
2016,10,21,10,0,866.0,77.0,2.3,21.0,567.0,745.74,578.72
2016,10,21,10,15,875.0,78.5,2.35,21.0,592.0,766.39,592.55
2016,10,21,10,30,884.0,80.0,2.4,21.0,617.0,784.06,604.36
2016,10,21,10,45,888.5,81.5,2.45,21.5,634.5,795.06,610.41
2016,10,21,11,0,893.0,83.0,2.5,22.0,652.0,802.76,614.3
2016,10,21,11,15,896.5,83.0,2.55,22.0,662.5,804.64,615.45
2016,10,21,11,30,900.0,83.0,2.6,22.0,673.0,803.14,614.43
2016,10,21,11,45,899.5,83.5,2.7,22.5,675.0,795.66,608.53
2016,10,21,12,0,899.0,84.0,2.8,23.0,677.0,784.85,600.45
2016,10,21,12,15,897.5,84.0,2.9,23.0,671.0,769.46,590.39
2016,10,21,12,30,896.0,84.0,3.0,23.0,665.0,750.89,578.14
2016,10,21,12,45,888.0,84.5,3.2,23.0,651.0,725.14,561.21
2016,10,21,13,0,880.0,85.0,3.4,23.0,637.0,696.71,542.2
2016,10,21,13,15,639.0,159.0,3.55,23.0,553.0,591.9,462.08
2016,10,21,13,30,398.0,233.0,3.7,23.0,469.0,487.72,380.69
2016,10,21,13,45,459.5,204.0,3.85,23.0,464.0,482.42,377.83
2016,10,21,14,0,521.0,175.0,4.0,23.0,459.0,467.66,366.8
2016,10,21,14,15,641.5,129.0,4.1,22.5,456.0,461.76,362.64
2016,10,21,14,30,762.0,83.0,4.2,22.0,453.0,442.64,346.69
2016,10,21,14,45,763.5,77.5,4.35,22.0,422.0,401.65,311.52
2016,10,21,15,0,765.0,72.0,4.5,22.0,391.0,358.91,273.88
2016,10,21,15,15,734.5,68.5,4.55,21.5,347.0,306.21,228.16
2016,10,21,15,30,704.0,65.0,4.6,21.0,303.0,255.33,183.19
2016,10,21,15,45,658.5,60.5,4.65,21.0,256.5,201.06,135.71
2016,10,21,16,0,613.0,56.0,4.7,21.0,210.0,151.93,93.85
2016,10,21,16,15,543.5,49.0,4.7,20.0,164.0,102.2,55.99
2016,10,21,16,30,474.0,42.0,4.7,19.0,118.0,59.83,29.29
2016,10,21,16,45,354.5,32.0,4.7,18.5,77.5,24.45,14.55
2016,10,21,17,0,235.0,22.0,4.7,18.0,37.0,17.63,0.01
2016,10,21,17,15,117.5,11.0,4.7,17.5,18.5,10.81,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,135.5,17.0,3.0,12.5,30.5,64.63,0.0
2016,10,22,7,0,271.0,34.0,3.0,13.0,61.0,143.45,101.06
2016,10,22,7,15,345.5,46.5,3.05,13.0,101.0,198.75,154.27
2016,10,22,7,30,420.0,59.0,3.1,13.0,141.0,260.86,209.8
2016,10,22,7,45,473.5,68.0,3.15,13.5,184.5,315.41,258.04
2016,10,22,8,0,527.0,77.0,3.2,14.0,228.0,373.41,307.79
2016,10,22,8,15,571.0,81.0,3.15,14.5,269.5,423.56,349.76
2016,10,22,8,30,615.0,85.0,3.1,15.0,311.0,475.36,391.73
2016,10,22,8,45,670.0,83.0,3.05,15.5,356.5,528.32,433.62
2016,10,22,9,0,725.0,81.0,3.0,16.0,402.0,580.49,473.8
2016,10,22,9,15,715.0,93.0,2.95,16.0,432.5,609.91,495.43
2016,10,22,9,30,705.0,105.0,2.9,16.0,463.0,633.99,512.7
2016,10,22,9,45,664.5,126.5,2.9,16.5,480.5,643.26,517.11
2016,10,22,10,0,624.0,148.0,2.9,17.0,498.0,647.85,517.95
2016,10,22,10,15,653.5,147.0,2.9,17.0,528.0,677.67,540.04
2016,10,22,10,30,683.0,146.0,2.9,17.0,558.0,705.68,560.42
2016,10,22,10,45,610.5,177.0,2.95,17.5,553.0,686.01,542.59
2016,10,22,11,0,538.0,208.0,3.0,18.0,548.0,660.08,520.56
2016,10,22,11,15,537.5,211.5,3.0,18.0,556.5,661.8,521.54
2016,10,22,11,30,537.0,215.0,3.0,18.0,565.0,661.36,520.78
2016,10,22,11,45,547.5,212.5,3.05,18.5,570.0,660.94,519.64
2016,10,22,12,0,558.0,210.0,3.1,19.0,575.0,658.23,516.82
2016,10,22,12,15,724.0,153.5,3.15,19.0,623.0,715.74,562.45
2016,10,22,12,30,890.0,97.0,3.2,19.0,671.0,757.02,593.07
2016,10,22,12,45,765.0,132.0,3.3,19.0,618.5,689.0,543.14
2016,10,22,13,0,640.0,167.0,3.4,19.0,566.0,618.81,489.31
2016,10,22,13,15,529.5,196.0,3.45,18.5,518.5,553.57,439.4
2016,10,22,13,30,419.0,225.0,3.5,18.0,471.0,495.12,393.81
2016,10,22,13,45,498.0,190.0,3.6,18.0,468.5,489.24,390.45
2016,10,22,14,0,577.0,155.0,3.7,18.0,466.0,478.14,382.01
2016,10,22,14,15,422.5,177.0,3.7,18.0,397.5,394.5,314.7
2016,10,22,14,30,268.0,199.0,3.7,18.0,329.0,322.01,256.25
2016,10,22,14,45,270.0,181.0,3.75,18.0,302.0,291.12,230.88
2016,10,22,15,0,272.0,163.0,3.8,18.0,275.0,259.66,204.35
2016,10,22,15,15,256.0,148.0,3.8,17.5,244.0,224.78,175.12
2016,10,22,15,30,240.0,133.0,3.8,17.0,213.0,191.18,146.61
2016,10,22,15,45,226.5,113.5,3.85,17.0,180.0,155.4,115.86
2016,10,22,16,0,213.0,94.0,3.9,17.0,147.0,121.0,86.55
2016,10,22,16,15,186.0,75.5,3.8,16.5,114.0,87.56,59.71
2016,10,22,16,30,159.0,57.0,3.7,16.0,81.0,57.2,37.07
2016,10,22,16,45,105.0,39.0,3.65,15.5,52.5,32.0,20.81
2016,10,22,17,0,51.0,21.0,3.6,15.0,24.0,17.66,0.0
2016,10,22,17,15,25.5,10.5,3.55,14.5,12.0,10.32,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.5,15.0,1.75,12.5,32.5,74.87,0.0
2016,10,23,7,0,359.0,30.0,1.8,13.0,65.0,167.59,115.99
2016,10,23,7,15,456.5,38.5,1.85,13.5,109.5,230.98,177.48
2016,10,23,7,30,554.0,47.0,1.9,14.0,154.0,303.15,240.86
2016,10,23,7,45,612.5,53.0,1.95,14.5,201.0,362.06,292.53
2016,10,23,8,0,671.0,59.0,2.0,15.0,248.0,422.12,343.51
2016,10,23,8,15,709.5,63.0,2.05,15.0,294.0,474.79,387.69
2016,10,23,8,30,748.0,67.0,2.1,15.0,340.0,528.38,431.23
2016,10,23,8,45,773.0,70.5,2.2,15.5,382.0,573.52,466.37
2016,10,23,9,0,798.0,74.0,2.3,16.0,424.0,617.88,499.96
2016,10,23,9,15,817.5,76.5,2.3,16.0,462.0,656.21,528.33
2016,10,23,9,30,837.0,79.0,2.3,16.0,500.0,692.82,554.09
2016,10,23,9,45,855.5,79.0,2.35,16.5,533.0,723.8,574.67
2016,10,23,10,0,874.0,79.0,2.4,17.0,566.0,747.99,590.18
2016,10,23,10,15,883.5,80.0,2.45,17.5,591.0,768.4,602.94
2016,10,23,10,30,893.0,81.0,2.5,18.0,616.0,785.82,613.59
2016,10,23,10,45,900.0,81.5,2.6,18.5,634.0,797.59,620.61
2016,10,23,11,0,907.0,82.0,2.7,19.0,652.0,806.06,625.42
2016,10,23,11,15,910.0,82.5,2.8,19.0,662.5,808.02,626.94
2016,10,23,11,30,913.0,83.0,2.9,19.0,673.0,806.56,626.21
2016,10,23,11,45,914.0,83.0,3.0,19.0,675.0,799.55,621.67
2016,10,23,12,0,915.0,83.0,3.1,19.0,677.0,789.14,614.84
2016,10,23,12,15,912.5,83.0,3.2,19.0,671.0,772.76,603.82
2016,10,23,12,30,910.0,83.0,3.3,19.0,665.0,753.18,590.55
2016,10,23,12,45,899.5,84.5,3.4,19.5,650.0,726.49,571.01
2016,10,23,13,0,889.0,86.0,3.5,20.0,635.0,697.21,549.57
2016,10,23,13,15,881.0,85.0,3.55,20.0,613.5,664.51,525.31
2016,10,23,13,30,873.0,84.0,3.6,20.0,592.0,629.51,498.44
2016,10,23,13,45,863.0,81.5,3.7,20.0,563.5,589.67,467.51
2016,10,23,14,0,853.0,79.0,3.8,20.0,535.0,548.77,434.97
2016,10,23,14,15,836.5,77.0,3.9,19.5,500.5,502.55,398.21
2016,10,23,14,30,820.0,75.0,4.0,19.0,466.0,455.57,359.7
2016,10,23,14,45,710.5,88.0,4.1,19.0,405.5,384.12,300.77
2016,10,23,15,0,601.0,101.0,4.2,19.0,345.0,321.38,248.48
2016,10,23,15,15,567.5,95.5,4.2,18.5,305.5,273.79,207.37
2016,10,23,15,30,534.0,90.0,4.2,18.0,266.0,228.67,167.81
2016,10,23,15,45,492.5,81.0,4.25,18.0,223.5,181.23,126.57
2016,10,23,16,0,451.0,72.0,4.3,18.0,181.0,137.74,89.81
2016,10,23,16,15,397.5,59.5,4.2,17.5,140.0,93.85,55.92
2016,10,23,16,30,344.0,47.0,4.1,17.0,99.0,55.71,30.76
2016,10,23,16,45,241.0,33.5,4.1,16.5,63.0,25.84,15.39
2016,10,23,17,0,138.0,20.0,4.1,16.0,27.0,15.72,0.0
2016,10,23,17,15,69.0,10.0,4.0,15.5,13.5,9.83,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,6.35,14.5,7.5,7.23,0.0
2016,10,24,7,0,0.0,15.0,6.6,15.0,15.0,14.47,5.28
2016,10,24,7,15,0.0,26.5,6.75,15.0,26.5,25.58,15.48
2016,10,24,7,30,0.0,38.0,6.9,15.0,38.0,36.7,25.24
2016,10,24,7,45,0.0,50.0,7.1,15.5,50.0,48.31,35.28
2016,10,24,8,0,0.0,62.0,7.3,16.0,62.0,60.31,45.5
2016,10,24,8,15,0.0,74.0,7.4,16.0,74.0,72.3,55.66
2016,10,24,8,30,0.0,86.0,7.5,16.0,86.0,84.29,65.7
2016,10,24,8,45,57.0,135.5,7.65,16.0,160.5,177.45,144.7
2016,10,24,9,0,114.0,185.0,7.8,16.0,235.0,279.58,229.81
2016,10,24,9,15,124.0,202.5,7.75,16.0,261.0,307.86,252.66
2016,10,24,9,30,134.0,220.0,7.7,16.0,287.0,336.21,275.44
2016,10,24,9,45,81.0,217.5,7.7,16.5,259.0,287.64,233.79
2016,10,24,10,0,28.0,215.0,7.7,17.0,231.0,237.33,190.65
2016,10,24,10,15,21.5,214.0,7.75,17.0,227.0,230.78,184.89
2016,10,24,10,30,15.0,213.0,7.8,17.0,223.0,224.2,179.09
2016,10,24,10,45,39.0,243.0,7.85,17.5,268.0,281.88,225.74
2016,10,24,11,0,63.0,273.0,7.9,18.0,313.0,332.48,266.09
2016,10,24,11,15,58.5,274.5,7.85,18.0,312.0,329.3,263.13
2016,10,24,11,30,54.0,276.0,7.8,18.0,311.0,326.0,260.19
2016,10,24,11,45,82.0,288.0,7.8,18.0,341.0,358.88,287.02
2016,10,24,12,0,110.0,300.0,7.8,18.0,371.0,390.84,312.92
2016,10,24,12,15,81.5,286.5,7.8,18.0,339.5,352.44,281.72
2016,10,24,12,30,53.0,273.0,7.8,18.0,308.0,315.0,251.3
2016,10,24,12,45,27.5,225.5,7.85,18.5,244.0,245.6,195.03
2016,10,24,13,0,2.0,178.0,7.9,19.0,180.0,175.27,137.67
2016,10,24,13,15,6.0,188.0,7.9,19.0,192.0,187.58,147.92
2016,10,24,13,30,10.0,198.0,7.9,19.0,204.0,199.56,157.86
2016,10,24,13,45,70.5,217.5,7.95,19.0,255.0,256.11,204.71
2016,10,24,14,0,131.0,237.0,8.0,19.0,306.0,307.54,246.65
2016,10,24,14,15,65.5,162.5,7.95,18.5,197.0,191.93,153.16
2016,10,24,14,30,0.0,88.0,7.9,18.0,88.0,85.12,65.39
2016,10,24,14,45,87.0,128.0,7.9,18.0,163.0,161.37,128.27
2016,10,24,15,0,174.0,168.0,7.9,18.0,238.0,226.13,179.79
2016,10,24,15,15,162.0,150.0,7.7,17.5,209.5,195.0,153.57
2016,10,24,15,30,150.0,132.0,7.5,17.0,181.0,164.96,128.13
2016,10,24,15,45,134.0,112.5,7.3,17.0,151.0,133.9,101.7
2016,10,24,16,0,118.0,93.0,7.1,17.0,121.0,104.58,77.01
2016,10,24,16,15,94.5,73.0,6.9,16.5,92.5,75.96,53.91
2016,10,24,16,30,71.0,53.0,6.7,16.0,64.0,50.21,33.85
2016,10,24,16,45,35.5,34.5,6.55,16.0,40.0,29.98,18.41
2016,10,24,17,0,0.0,16.0,6.4,16.0,16.0,15.36,0.0
2016,10,24,17,15,0.0,8.0,6.4,15.5,8.0,7.86,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,6.5,15.5,10.0,9.83,0.0
2016,10,25,7,0,0.0,20.0,6.6,16.0,20.0,19.31,8.58
2016,10,25,7,15,0.0,35.0,6.6,16.0,35.0,34.28,22.49
2016,10,25,7,30,0.0,50.0,6.6,16.0,50.0,49.63,35.89
2016,10,25,7,45,0.0,66.5,6.65,16.0,66.5,66.51,50.49
2016,10,25,8,0,0.0,83.0,6.7,16.0,83.0,83.29,64.84
2016,10,25,8,15,0.0,99.0,6.7,16.5,99.0,99.45,78.33
2016,10,25,8,30,0.0,115.0,6.7,17.0,115.0,115.59,91.58
2016,10,25,8,45,126.5,145.0,6.7,17.5,199.5,238.53,195.43
2016,10,25,9,0,253.0,175.0,6.7,18.0,284.0,365.59,300.17
2016,10,25,9,15,126.5,147.5,6.75,18.0,202.0,245.79,200.58
2016,10,25,9,30,0.0,120.0,6.8,18.0,120.0,117.82,92.2
2016,10,25,9,45,0.0,139.0,6.85,18.0,139.0,137.07,107.87
2016,10,25,10,0,0.0,158.0,6.9,18.0,158.0,156.35,123.38
2016,10,25,10,15,1.5,170.0,6.9,18.0,171.5,169.49,133.89
2016,10,25,10,30,3.0,182.0,6.9,18.0,185.0,182.66,144.41
2016,10,25,10,45,1.5,150.5,6.95,18.5,152.0,148.86,116.57
2016,10,25,11,0,0.0,119.0,7.0,19.0,119.0,115.84,89.42
2016,10,25,11,15,0.0,124.5,6.9,19.0,124.5,121.27,93.78
2016,10,25,11,30,0.0,130.0,6.8,19.0,130.0,126.69,98.12
2016,10,25,11,45,1.5,158.0,6.75,19.0,159.0,155.78,121.67
2016,10,25,12,0,3.0,186.0,6.7,19.0,188.0,184.95,145.15
2016,10,25,12,15,1.5,159.0,6.6,19.0,160.0,156.49,122.21
2016,10,25,12,30,0.0,132.0,6.5,19.0,132.0,128.44,99.55
2016,10,25,12,45,0.0,109.5,6.4,19.5,109.5,106.2,81.4
2016,10,25,13,0,0.0,87.0,6.3,20.0,87.0,84.19,63.43
2016,10,25,13,15,0.0,108.5,6.2,20.0,108.5,105.18,80.61
2016,10,25,13,30,0.0,130.0,6.1,20.0,130.0,126.25,97.83
2016,10,25,13,45,66.0,182.0,6.1,20.0,217.0,217.65,172.87
2016,10,25,14,0,132.0,234.0,6.1,20.0,304.0,304.7,242.79
2016,10,25,14,15,91.5,212.5,6.0,20.0,259.5,254.09,201.92
2016,10,25,14,30,51.0,191.0,5.9,20.0,215.0,209.67,166.17
2016,10,25,14,45,25.5,134.0,5.85,20.0,146.0,140.67,110.41
2016,10,25,15,0,0.0,77.0,5.8,20.0,77.0,74.44,56.34
2016,10,25,15,15,0.0,68.0,5.7,19.5,68.0,65.73,49.35
2016,10,25,15,30,0.0,59.0,5.6,19.0,59.0,57.01,42.22
2016,10,25,15,45,0.0,49.5,5.5,19.0,49.5,47.82,34.5
2016,10,25,16,0,0.0,40.0,5.4,19.0,40.0,38.63,26.68
2016,10,25,16,15,0.0,30.5,5.15,18.5,30.5,29.44,18.83
2016,10,25,16,30,0.0,21.0,4.9,18.0,21.0,20.26,10.92
2016,10,25,16,45,0.0,13.0,4.7,17.5,13.0,12.54,4.17
2016,10,25,17,0,0.0,5.0,4.5,17.0,5.0,4.82,0.0
2016,10,25,17,15,0.0,2.5,4.45,16.5,2.5,2.46,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,174.5,13.0,3.65,13.5,28.0,59.7,0.0
2016,10,26,7,0,349.0,26.0,3.8,14.0,56.0,157.17,100.77
2016,10,26,7,15,449.5,34.5,3.85,14.5,99.0,220.2,167.3
2016,10,26,7,30,550.0,43.0,3.9,15.0,142.0,292.2,231.39
2016,10,26,7,45,611.0,48.0,4.0,15.5,188.5,347.58,281.23
2016,10,26,8,0,672.0,53.0,4.1,16.0,235.0,409.77,335.05
2016,10,26,8,15,710.5,56.5,4.05,16.5,280.0,461.29,378.57
2016,10,26,8,30,749.0,60.0,4.0,17.0,325.0,513.75,421.31
2016,10,26,8,45,776.5,63.0,3.95,17.5,366.5,559.43,457.33
2016,10,26,9,0,804.0,66.0,3.9,18.0,408.0,604.51,491.78
2016,10,26,9,15,822.5,68.0,3.95,18.5,445.0,641.4,519.03
2016,10,26,9,30,841.0,70.0,4.0,19.0,482.0,672.21,540.18
2016,10,26,9,45,856.0,70.5,4.1,19.5,513.5,700.97,559.74
2016,10,26,10,0,871.0,71.0,4.2,20.0,545.0,727.35,577.38
2016,10,26,10,15,880.5,72.5,4.25,20.0,570.0,748.13,591.78
2016,10,26,10,30,890.0,74.0,4.3,20.0,595.0,765.93,604.07
2016,10,26,10,45,893.5,75.5,4.4,20.5,612.0,776.0,609.89
2016,10,26,11,0,897.0,77.0,4.5,21.0,629.0,782.76,613.56
2016,10,26,11,15,901.0,77.5,4.6,21.0,639.5,785.43,615.59
2016,10,26,11,30,905.0,78.0,4.7,21.0,650.0,784.72,615.32
2016,10,26,11,45,904.0,79.5,4.8,21.0,652.5,777.89,610.74
2016,10,26,12,0,903.0,81.0,4.9,21.0,655.0,767.73,603.85
2016,10,26,12,15,902.0,81.0,4.85,21.0,650.0,752.67,592.73
2016,10,26,12,30,901.0,81.0,4.8,21.0,645.0,734.41,579.4
2016,10,26,12,45,894.5,81.5,4.8,21.0,631.5,709.77,561.67
2016,10,26,13,0,888.0,82.0,4.8,21.0,618.0,682.4,541.88
2016,10,26,13,15,881.0,81.0,4.7,21.0,597.5,650.53,516.8
2016,10,26,13,30,874.0,80.0,4.6,21.0,577.0,616.31,489.56
2016,10,26,13,45,862.5,79.0,4.55,21.0,549.0,577.34,458.39
2016,10,26,14,0,851.0,78.0,4.5,21.0,521.0,537.42,425.82
2016,10,26,14,15,835.0,76.0,4.35,20.5,486.5,491.8,388.68
2016,10,26,14,30,819.0,74.0,4.2,20.0,452.0,445.4,349.98
2016,10,26,14,45,796.5,71.0,4.05,20.0,412.5,394.87,306.5
2016,10,26,15,0,774.0,68.0,3.9,20.0,373.0,344.72,262.38
2016,10,26,15,15,741.5,64.5,3.7,19.5,329.0,291.71,215.81
2016,10,26,15,30,709.0,61.0,3.5,19.0,285.0,240.72,170.39
2016,10,26,15,45,661.0,56.5,3.3,19.0,238.5,187.95,124.22
2016,10,26,16,0,613.0,52.0,3.1,19.0,192.0,138.1,82.4
2016,10,26,16,15,535.5,45.0,2.75,18.5,146.5,88.97,46.44
2016,10,26,16,30,458.0,38.0,2.4,18.0,101.0,48.07,22.94
2016,10,26,16,45,229.0,31.0,2.1,17.5,62.5,24.1,12.79
2016,10,26,17,0,0.0,24.0,1.8,17.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,1.7,16.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,4.6,14.5,6.5,6.39,0.0
2016,10,27,7,0,0.0,13.0,4.9,15.0,13.0,12.54,3.08
2016,10,27,7,15,0.0,23.0,4.95,15.0,23.0,22.2,12.56
2016,10,27,7,30,0.0,33.0,5.0,15.0,33.0,31.86,21.11
2016,10,27,7,45,0.0,44.0,5.05,15.5,44.0,42.5,30.32
2016,10,27,8,0,0.0,55.0,5.1,16.0,55.0,53.15,39.43
2016,10,27,8,15,0.0,66.0,5.0,16.5,66.0,64.08,48.62
2016,10,27,8,30,0.0,77.0,4.9,17.0,77.0,75.05,57.69
2016,10,27,8,45,0.0,84.0,4.8,17.5,84.0,81.87,63.17
2016,10,27,9,0,0.0,91.0,4.7,18.0,91.0,88.73,68.6
2016,10,27,9,15,0.0,90.0,4.6,18.0,90.0,87.44,67.37
2016,10,27,9,30,0.0,89.0,4.5,18.0,89.0,86.27,66.25
2016,10,27,9,45,0.0,111.0,4.45,18.5,111.0,108.4,84.15
2016,10,27,10,0,0.0,133.0,4.4,19.0,133.0,130.64,101.9
2016,10,27,10,15,0.0,147.5,4.3,19.0,147.5,145.23,113.51
2016,10,27,10,30,0.0,162.0,4.2,19.0,162.0,159.82,125.07
2016,10,27,10,45,0.0,142.5,4.1,19.0,142.5,139.65,108.64
2016,10,27,11,0,0.0,123.0,4.0,19.0,123.0,119.87,92.58
2016,10,27,11,15,0.0,94.5,4.25,18.5,94.5,91.49,69.66
2016,10,27,11,30,0.0,66.0,4.5,18.0,66.0,63.84,47.13
2016,10,27,11,45,0.0,66.0,4.8,18.0,66.0,63.84,47.14
2016,10,27,12,0,0.0,66.0,5.1,18.0,66.0,63.84,47.14
2016,10,27,12,15,0.0,114.5,5.1,18.0,114.5,111.18,85.9
2016,10,27,12,30,0.0,163.0,5.1,18.0,163.0,159.33,124.96
2016,10,27,12,45,0.0,124.0,5.1,18.0,124.0,120.5,93.52
2016,10,27,13,0,0.0,85.0,5.1,18.0,85.0,82.24,62.36
2016,10,27,13,15,0.0,113.0,5.05,17.5,113.0,109.61,85.06
2016,10,27,13,30,0.0,141.0,5.0,17.0,141.0,137.1,107.85
2016,10,27,13,45,13.5,170.0,4.95,17.0,177.5,173.24,137.72
2016,10,27,14,0,27.0,199.0,4.9,17.0,214.0,208.26,166.43
2016,10,27,14,15,13.5,162.0,4.75,17.0,169.5,163.89,130.37
2016,10,27,14,30,0.0,125.0,4.6,17.0,125.0,121.03,95.38
2016,10,27,14,45,0.0,115.0,4.45,17.5,115.0,111.18,87.3
2016,10,27,15,0,0.0,105.0,4.3,18.0,105.0,101.37,79.19
2016,10,27,15,15,0.0,92.5,4.1,18.0,92.5,89.19,69.2
2016,10,27,15,30,0.0,80.0,3.9,18.0,80.0,77.05,59.14
2016,10,27,15,45,0.0,66.0,3.7,18.0,66.0,63.56,47.8
2016,10,27,16,0,0.0,52.0,3.5,18.0,52.0,50.13,36.38
2016,10,27,16,15,0.0,39.0,3.35,17.5,39.0,37.67,25.71
2016,10,27,16,30,0.0,26.0,3.2,17.0,26.0,25.1,14.84
2016,10,27,16,45,0.0,15.5,3.1,17.0,15.5,14.95,5.45
2016,10,27,17,0,0.0,5.0,3.0,17.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,2.95,17.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,58.5,14.0,0.6,15.5,18.5,29.19,0.0
2016,10,28,7,0,117.0,28.0,0.6,16.0,37.0,77.02,43.31
2016,10,28,7,15,178.0,44.0,0.65,16.0,69.5,130.13,96.77
2016,10,28,7,30,239.0,60.0,0.7,16.0,102.0,180.83,140.99
2016,10,28,7,45,275.0,75.5,0.8,16.0,137.5,224.81,179.34
2016,10,28,8,0,311.0,91.0,0.9,16.0,173.0,271.31,218.99
2016,10,28,8,15,335.5,105.5,1.0,16.0,208.5,312.64,253.61
2016,10,28,8,30,360.0,120.0,1.1,16.0,244.0,354.9,288.16
2016,10,28,8,45,180.0,96.0,1.2,16.5,158.0,220.29,179.5
2016,10,28,9,0,0.0,72.0,1.3,17.0,72.0,69.61,52.71
2016,10,28,9,15,150.0,134.0,1.4,17.0,206.5,245.21,199.84
2016,10,28,9,30,300.0,196.0,1.5,17.0,341.0,430.38,346.04
2016,10,28,9,45,219.5,218.5,1.65,17.5,328.0,395.34,315.6
2016,10,28,10,0,139.0,241.0,1.8,18.0,315.0,364.49,289.28
2016,10,28,10,15,69.5,174.0,1.9,18.0,211.0,230.41,183.37
2016,10,28,10,30,0.0,107.0,2.0,18.0,107.0,104.01,79.98
2016,10,28,10,45,169.5,182.0,2.15,18.0,285.0,322.27,259.35
2016,10,28,11,0,339.0,257.0,2.3,18.0,463.0,541.79,428.49
2016,10,28,11,15,177.0,239.0,2.5,18.0,347.0,388.6,308.21
2016,10,28,11,30,15.0,221.0,2.7,18.0,231.0,230.68,181.19
2016,10,28,11,45,9.0,203.0,2.9,18.5,209.5,207.17,162.54
2016,10,28,12,0,3.0,185.0,3.1,19.0,188.0,184.05,143.8
2016,10,28,12,15,13.0,210.0,3.2,19.0,218.5,216.39,169.88
2016,10,28,12,30,23.0,235.0,3.3,19.0,249.0,248.37,195.39
2016,10,28,12,45,16.5,218.5,3.45,19.0,229.0,226.32,177.91
2016,10,28,13,0,10.0,202.0,3.6,19.0,209.0,204.71,160.84
2016,10,28,13,15,12.0,200.5,3.6,19.0,208.0,203.94,160.48
2016,10,28,13,30,14.0,199.0,3.6,19.0,207.0,203.01,159.97
2016,10,28,13,45,21.0,198.5,3.6,19.0,209.5,205.69,162.44
2016,10,28,14,0,28.0,198.0,3.6,19.0,212.0,210.09,166.24
2016,10,28,14,15,76.0,197.0,3.5,18.5,232.0,230.45,183.33
2016,10,28,14,30,124.0,196.0,3.4,18.0,252.0,248.28,197.77
2016,10,28,14,45,122.5,179.0,3.35,18.0,230.5,223.96,177.78
2016,10,28,15,0,121.0,162.0,3.3,18.0,209.0,199.68,157.62
2016,10,28,15,15,116.5,143.0,3.15,17.5,184.0,172.67,135.26
2016,10,28,15,30,112.0,124.0,3.0,17.0,159.0,146.11,112.94
2016,10,28,15,45,103.0,104.5,2.85,17.0,132.5,118.7,89.72
2016,10,28,16,0,94.0,85.0,2.7,17.0,106.0,92.35,67.52
2016,10,28,16,15,78.0,65.5,2.4,16.5,80.0,66.53,46.61
2016,10,28,16,30,62.0,46.0,2.1,16.0,54.0,42.77,27.96
2016,10,28,16,45,31.0,28.5,1.85,15.5,32.5,25.01,12.24
2016,10,28,17,0,0.0,11.0,1.6,15.0,11.0,10.81,0.0
2016,10,28,17,15,0.0,5.5,1.5,14.5,5.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
