Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,0.85,14.0,9.5,9.34,0.0
2016,11,8,7,0,0.0,19.0,0.9,14.0,19.0,18.68,0.0
2016,11,8,7,15,140.5,31.0,0.9,14.5,50.0,98.67,63.48
2016,11,8,7,30,281.0,43.0,0.9,15.0,81.0,169.77,128.43
2016,11,8,7,45,334.5,56.0,0.9,15.5,118.0,218.49,171.46
2016,11,8,8,0,388.0,69.0,0.9,16.0,155.0,271.21,216.58
2016,11,8,8,15,422.5,80.0,0.75,16.5,192.0,315.47,253.4
2016,11,8,8,30,457.0,91.0,0.6,17.0,229.0,361.28,289.87
2016,11,8,8,45,485.0,99.5,0.5,17.5,264.5,401.57,320.82
2016,11,8,9,0,513.0,108.0,0.4,18.0,300.0,442.23,350.82
2016,11,8,9,15,639.0,92.5,0.3,18.5,355.5,520.92,408.89
2016,11,8,9,30,765.0,77.0,0.2,19.0,411.0,597.75,463.08
2016,11,8,9,45,793.0,75.5,0.15,19.5,443.5,630.41,483.94
2016,11,8,10,0,821.0,74.0,0.1,20.0,476.0,661.34,502.86
2016,11,8,10,15,831.5,75.5,0.1,20.0,500.0,681.4,515.42
2016,11,8,10,30,842.0,77.0,0.1,20.0,524.0,694.54,523.39
2016,11,8,10,45,848.5,78.0,0.15,20.5,541.0,705.56,529.66
2016,11,8,11,0,855.0,79.0,0.2,21.0,558.0,713.55,534.06
2016,11,8,11,15,859.0,79.5,0.25,21.5,567.5,716.05,534.95
2016,11,8,11,30,863.0,80.0,0.3,22.0,577.0,715.38,533.93
2016,11,8,11,45,863.0,80.5,0.35,22.5,579.0,708.66,529.01
2016,11,8,12,0,863.0,81.0,0.4,23.0,581.0,698.82,522.18
2016,11,8,12,15,861.0,81.0,0.4,23.0,575.5,683.98,512.35
2016,11,8,12,30,859.0,81.0,0.4,23.0,570.0,666.18,500.62
2016,11,8,12,45,854.0,80.5,0.45,23.0,557.0,643.03,484.88
2016,11,8,13,0,849.0,80.0,0.5,23.0,544.0,617.27,467.02
2016,11,8,13,15,840.5,79.0,0.45,23.0,524.5,588.17,445.19
2016,11,8,13,30,832.0,78.0,0.4,23.0,505.0,554.9,420.08
2016,11,8,13,45,819.0,76.5,0.4,23.0,478.0,516.81,391.53
2016,11,8,14,0,806.0,75.0,0.4,23.0,451.0,477.34,361.23
2016,11,8,14,15,788.5,72.5,0.45,23.0,418.0,433.65,327.35
2016,11,8,14,30,771.0,70.0,0.5,23.0,385.0,389.45,291.96
2016,11,8,14,45,744.5,67.5,0.6,23.0,347.5,341.73,253.08
2016,11,8,15,0,718.0,65.0,0.7,23.0,310.0,294.85,213.65
2016,11,8,15,15,680.0,60.5,0.95,22.5,268.0,244.05,171.21
2016,11,8,15,30,642.0,56.0,1.2,22.0,226.0,194.97,129.53
2016,11,8,15,45,583.0,50.5,1.5,22.0,183.0,145.14,88.55
2016,11,8,16,0,524.0,45.0,1.8,22.0,140.0,100.79,54.52
2016,11,8,16,15,430.0,36.5,2.0,21.0,99.5,57.31,26.88
2016,11,8,16,30,336.0,28.0,2.2,20.0,59.0,23.71,12.51
2016,11,8,16,45,168.0,14.0,2.45,19.5,29.5,10.66,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.5,1.95,13.5,9.5,7.37,0.0
2016,11,9,7,0,111.0,15.0,1.9,14.0,19.0,45.66,0.0
2016,11,9,7,15,227.0,28.5,1.95,14.0,53.0,122.37,76.37
2016,11,9,7,30,343.0,42.0,2.0,14.0,87.0,191.15,144.97
2016,11,9,7,45,420.5,51.5,2.05,14.5,128.0,249.16,196.68
2016,11,9,8,0,498.0,61.0,2.1,15.0,169.0,312.75,251.69
2016,11,9,8,15,549.0,68.0,2.0,15.5,211.0,365.44,296.58
2016,11,9,8,30,600.0,75.0,1.9,16.0,253.0,420.41,341.75
2016,11,9,8,45,587.5,85.0,1.85,16.5,280.5,444.63,361.28
2016,11,9,9,0,575.0,95.0,1.8,17.0,308.0,466.2,377.89
2016,11,9,9,15,648.0,88.5,1.8,17.5,351.0,519.82,419.55
2016,11,9,9,30,721.0,82.0,1.8,18.0,394.0,572.32,459.21
2016,11,9,9,45,759.5,83.5,1.8,18.5,433.5,614.48,489.66
2016,11,9,10,0,798.0,85.0,1.8,19.0,473.0,655.44,518.49
2016,11,9,10,15,810.0,86.5,1.8,19.5,497.0,676.17,531.42
2016,11,9,10,30,822.0,88.0,1.8,20.0,521.0,694.25,542.54
2016,11,9,10,45,829.5,89.0,1.8,20.5,538.0,705.72,548.93
2016,11,9,11,0,837.0,90.0,1.8,21.0,555.0,714.19,553.3
2016,11,9,11,15,840.5,91.0,1.75,21.0,564.5,716.69,554.22
2016,11,9,11,30,844.0,92.0,1.7,21.0,574.0,716.06,553.09
2016,11,9,11,45,844.5,92.0,1.65,21.5,576.0,709.03,546.53
2016,11,9,12,0,845.0,92.0,1.6,22.0,578.0,698.91,538.0
2016,11,9,12,15,842.5,91.5,1.55,22.0,572.5,683.14,526.65
2016,11,9,12,30,840.0,91.0,1.5,22.0,567.0,664.49,512.67
2016,11,9,12,45,843.5,87.0,1.5,22.5,555.5,643.13,496.06
2016,11,9,13,0,847.0,83.0,1.5,23.0,544.0,618.83,477.13
2016,11,9,13,15,838.0,82.0,1.45,23.0,523.5,587.48,453.25
2016,11,9,13,30,829.0,81.0,1.4,23.0,503.0,554.06,427.46
2016,11,9,13,45,814.0,79.5,1.4,23.0,475.5,515.09,397.32
2016,11,9,14,0,799.0,78.0,1.4,23.0,448.0,474.9,365.53
2016,11,9,14,15,779.5,75.5,1.4,23.0,414.5,430.68,329.9
2016,11,9,14,30,760.0,73.0,1.4,23.0,381.0,386.12,293.06
2016,11,9,14,45,731.5,70.0,1.4,23.0,343.0,337.76,252.46
2016,11,9,15,0,703.0,67.0,1.4,23.0,305.0,290.46,211.85
2016,11,9,15,15,664.0,63.0,1.3,22.5,263.5,239.99,168.72
2016,11,9,15,30,625.0,59.0,1.2,22.0,222.0,192.87,128.26
2016,11,9,15,45,566.0,52.5,1.2,22.0,179.0,143.09,87.39
2016,11,9,16,0,507.0,46.0,1.2,22.0,136.0,98.84,53.62
2016,11,9,16,15,411.0,37.0,1.2,21.5,96.0,55.91,26.46
2016,11,9,16,30,315.0,28.0,1.2,21.0,56.0,23.07,11.62
2016,11,9,16,45,157.5,14.0,1.25,20.5,28.0,13.76,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.7,14.0,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.9,14.0,10.0,9.83,0.0
2016,11,10,7,15,19.5,27.0,3.05,14.5,29.5,36.5,18.71
2016,11,10,7,30,39.0,44.0,3.2,15.0,49.0,63.91,45.97
2016,11,10,7,45,55.5,63.0,3.35,15.5,73.0,93.3,71.7
2016,11,10,8,0,72.0,82.0,3.5,16.0,97.0,129.21,102.56
2016,11,10,8,15,82.5,100.5,3.3,16.0,121.5,157.15,126.67
2016,11,10,8,30,93.0,119.0,3.1,16.0,146.0,185.56,150.77
2016,11,10,8,45,102.0,135.5,2.9,16.5,169.5,211.06,171.71
2016,11,10,9,0,111.0,152.0,2.7,17.0,193.0,236.85,192.42
2016,11,10,9,15,55.5,104.0,2.45,17.5,124.5,141.05,113.09
2016,11,10,9,30,0.0,56.0,2.2,18.0,56.0,54.11,39.72
2016,11,10,9,45,178.5,121.5,1.95,18.5,207.5,257.2,209.41
2016,11,10,10,0,357.0,187.0,1.7,19.0,359.0,456.34,364.75
2016,11,10,10,15,243.5,211.0,1.5,19.0,331.0,408.06,323.35
2016,11,10,10,30,130.0,235.0,1.3,19.0,303.0,347.89,274.12
2016,11,10,10,45,131.5,243.0,1.1,19.5,314.0,357.22,280.21
2016,11,10,11,0,133.0,251.0,0.9,20.0,325.0,366.1,285.35
2016,11,10,11,15,168.5,254.5,0.9,20.0,350.0,393.87,306.7
2016,11,10,11,30,204.0,258.0,0.9,20.0,375.0,420.91,327.17
2016,11,10,11,45,203.0,259.5,0.9,20.5,375.5,418.81,324.55
2016,11,10,12,0,202.0,261.0,0.9,21.0,376.0,416.02,321.69
2016,11,10,12,15,181.5,259.0,1.0,21.0,362.0,395.49,306.39
2016,11,10,12,30,161.0,257.0,1.1,21.0,348.0,375.04,291.14
2016,11,10,12,45,490.0,172.0,1.2,21.5,438.5,502.44,391.62
2016,11,10,13,0,819.0,87.0,1.3,22.0,529.0,603.44,467.53
2016,11,10,13,15,809.0,85.5,1.25,22.0,508.5,571.81,442.22
2016,11,10,13,30,799.0,84.0,1.2,22.0,488.0,538.27,416.3
2016,11,10,13,45,784.5,82.5,1.15,22.5,461.0,500.66,386.09
2016,11,10,14,0,770.0,81.0,1.1,23.0,434.0,461.87,354.47
2016,11,10,14,15,750.0,78.0,1.05,23.0,401.5,418.15,319.21
2016,11,10,14,30,730.0,75.0,1.0,23.0,369.0,374.22,282.94
2016,11,10,14,45,702.5,72.0,0.95,23.0,331.5,327.67,243.9
2016,11,10,15,0,675.0,69.0,0.9,23.0,294.0,281.54,204.44
2016,11,10,15,15,635.0,64.0,0.9,22.5,253.5,231.9,162.52
2016,11,10,15,30,595.0,59.0,0.9,22.0,213.0,185.17,122.84
2016,11,10,15,45,535.0,52.5,0.9,22.0,171.0,136.96,83.56
2016,11,10,16,0,475.0,46.0,0.9,22.0,129.0,94.41,51.36
2016,11,10,16,15,379.0,36.5,0.95,21.5,90.0,52.93,25.23
2016,11,10,16,30,283.0,27.0,1.0,21.0,51.0,21.53,10.09
2016,11,10,16,45,141.5,13.5,1.05,20.5,25.5,13.27,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.25,14.5,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,15.0,11.0,10.81,0.0
2016,11,11,7,15,61.5,27.0,1.4,15.5,35.0,58.88,30.87
2016,11,11,7,30,123.0,43.0,1.5,16.0,59.0,103.99,76.57
2016,11,11,7,45,155.5,60.5,1.6,16.5,88.5,142.1,110.33
2016,11,11,8,0,188.0,78.0,1.7,17.0,118.0,182.42,145.16
2016,11,11,8,15,207.5,95.0,1.65,17.0,148.0,217.8,175.62
2016,11,11,8,30,227.0,112.0,1.6,17.0,178.0,254.04,206.09
2016,11,11,8,45,244.0,126.5,1.6,17.5,207.0,286.51,232.48
2016,11,11,9,0,261.0,141.0,1.6,18.0,236.0,319.36,258.5
2016,11,11,9,15,243.5,159.0,1.65,18.5,254.5,335.21,270.15
2016,11,11,9,30,226.0,177.0,1.7,19.0,273.0,349.23,280.06
2016,11,11,9,45,244.5,189.0,1.8,19.5,300.0,378.43,302.31
2016,11,11,10,0,263.0,201.0,1.9,20.0,327.0,407.47,324.04
2016,11,11,10,15,228.0,216.0,1.95,20.0,329.0,394.37,312.93
2016,11,11,10,30,193.0,231.0,2.0,20.0,331.0,387.54,306.64
2016,11,11,10,45,177.5,240.0,2.05,20.5,334.5,386.37,304.56
2016,11,11,11,0,162.0,249.0,2.1,21.0,338.0,384.38,301.84
2016,11,11,11,15,160.5,254.0,2.1,21.0,343.0,387.26,303.73
2016,11,11,11,30,159.0,259.0,2.1,21.0,348.0,389.56,305.17
2016,11,11,11,45,158.0,260.0,2.15,21.0,349.5,387.25,303.31
2016,11,11,12,0,157.0,261.0,2.2,21.0,351.0,384.42,301.1
2016,11,11,12,15,123.5,255.5,2.2,21.0,325.5,352.01,275.64
2016,11,11,12,30,90.0,250.0,2.2,21.0,300.0,314.77,246.5
2016,11,11,12,45,87.0,244.0,2.2,21.0,291.5,303.64,238.04
2016,11,11,13,0,84.0,238.0,2.2,21.0,283.0,292.47,229.44
2016,11,11,13,15,83.5,229.0,2.2,21.0,272.0,279.6,219.55
2016,11,11,13,30,83.0,220.0,2.2,21.0,261.0,266.62,209.53
2016,11,11,13,45,124.5,210.5,2.2,21.0,269.0,278.13,218.96
2016,11,11,14,0,166.0,201.0,2.2,21.0,277.0,282.64,222.45
2016,11,11,14,15,166.5,184.5,2.15,20.5,256.0,258.4,203.35
2016,11,11,14,30,167.0,168.0,2.1,20.0,235.0,233.91,183.74
2016,11,11,14,45,159.0,152.5,2.1,20.0,211.0,207.12,161.69
2016,11,11,15,0,151.0,137.0,2.1,20.0,187.0,180.87,139.79
2016,11,11,15,15,140.5,119.0,2.0,19.5,160.5,152.17,115.96
2016,11,11,15,30,130.0,101.0,1.9,19.0,134.0,124.46,92.76
2016,11,11,15,45,114.5,82.5,1.8,18.5,107.5,96.56,69.64
2016,11,11,16,0,99.0,64.0,1.7,18.0,81.0,70.37,48.31
2016,11,11,16,15,67.5,46.0,1.55,17.5,56.0,45.59,29.24
2016,11,11,16,30,36.0,28.0,1.4,17.0,31.0,24.65,12.13
2016,11,11,16,45,18.0,14.0,1.25,17.0,15.5,13.76,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,1.85,14.5,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,1.7,15.0,15.0,42.33,0.0
2016,11,12,7,15,248.5,23.5,1.65,15.0,47.5,119.28,60.75
2016,11,12,7,30,384.0,35.0,1.6,15.0,80.0,195.63,145.0
2016,11,12,7,45,467.0,42.0,1.6,15.5,121.0,253.65,197.41
2016,11,12,8,0,550.0,49.0,1.6,16.0,162.0,317.74,252.75
2016,11,12,8,15,552.0,60.5,1.5,16.5,196.5,353.17,283.95
2016,11,12,8,30,554.0,72.0,1.4,17.0,231.0,387.2,312.49
2016,11,12,8,45,587.5,77.0,1.3,17.5,268.0,429.85,346.55
2016,11,12,9,0,621.0,82.0,1.2,18.0,305.0,472.82,379.47
2016,11,12,9,15,563.5,105.5,1.15,18.0,323.5,480.64,384.61
2016,11,12,9,30,506.0,129.0,1.1,18.0,342.0,480.32,383.34
2016,11,12,9,45,661.0,100.5,1.1,18.5,400.0,563.98,447.24
2016,11,12,10,0,816.0,72.0,1.1,19.0,458.0,644.78,506.28
2016,11,12,10,15,827.5,73.0,1.15,19.0,482.0,664.77,519.48
2016,11,12,10,30,839.0,74.0,1.2,19.0,506.0,677.97,528.48
2016,11,12,10,45,846.5,75.0,1.25,19.5,523.0,689.67,535.55
2016,11,12,11,0,854.0,76.0,1.3,20.0,540.0,698.39,540.56
2016,11,12,11,15,611.0,151.0,1.4,20.0,486.0,613.21,477.24
2016,11,12,11,30,368.0,226.0,1.5,20.0,432.0,508.1,396.54
2016,11,12,11,45,420.0,214.5,1.65,20.5,450.5,534.61,417.47
2016,11,12,12,0,472.0,203.0,1.8,21.0,469.0,551.88,430.55
2016,11,12,12,15,474.5,199.0,2.0,21.0,464.5,540.66,422.82
2016,11,12,12,30,477.0,195.0,2.2,21.0,460.0,527.68,413.79
2016,11,12,12,45,657.0,137.0,2.45,21.0,492.5,571.85,450.14
2016,11,12,13,0,837.0,79.0,2.7,21.0,525.0,601.26,474.43
2016,11,12,13,15,828.0,78.0,2.8,21.0,505.0,570.48,450.35
2016,11,12,13,30,819.0,77.0,2.9,21.0,485.0,537.67,424.55
2016,11,12,13,45,806.0,75.5,3.0,21.0,458.5,500.42,394.72
2016,11,12,14,0,793.0,74.0,3.1,21.0,432.0,461.83,363.07
2016,11,12,14,15,774.0,71.5,3.15,20.5,399.5,418.44,327.43
2016,11,12,14,30,755.0,69.0,3.2,20.0,367.0,374.7,290.45
2016,11,12,14,45,728.5,66.0,3.3,20.0,330.0,327.69,249.53
2016,11,12,15,0,702.0,63.0,3.4,20.0,293.0,281.57,208.53
2016,11,12,15,15,662.0,58.5,3.6,19.5,252.0,231.62,164.79
2016,11,12,15,30,622.0,54.0,3.8,19.0,211.0,183.64,122.78
2016,11,12,15,45,560.5,48.5,4.0,19.0,169.0,135.16,82.34
2016,11,12,16,0,499.0,43.0,4.2,19.0,127.0,92.41,49.61
2016,11,12,16,15,397.0,34.5,4.3,18.5,88.0,50.73,23.58
2016,11,12,16,30,295.0,26.0,4.4,18.0,49.0,20.49,8.56
2016,11,12,16,45,147.5,13.0,4.5,17.5,24.5,12.78,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,51.0,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,102.0,11.0,0.9,14.0,13.0,38.09,0.0
2016,11,13,7,15,237.0,23.0,0.7,14.0,45.5,113.54,51.44
2016,11,13,7,30,372.0,35.0,0.5,14.0,78.0,190.15,139.75
2016,11,13,7,45,452.5,43.5,0.35,14.5,119.0,248.1,191.39
2016,11,13,8,0,533.0,52.0,0.2,15.0,160.0,312.0,244.85
2016,11,13,8,15,585.5,57.5,0.3,15.0,201.5,364.12,289.32
2016,11,13,8,30,638.0,63.0,0.4,15.0,243.0,418.6,334.51
2016,11,13,8,45,674.5,67.0,0.55,15.5,283.0,464.33,371.55
2016,11,13,9,0,711.0,71.0,0.7,16.0,323.0,507.85,406.04
2016,11,13,9,15,393.5,123.5,0.8,16.5,265.5,392.39,315.19
2016,11,13,9,30,76.0,176.0,0.9,17.0,208.0,236.6,188.81
2016,11,13,9,45,79.0,189.0,1.0,17.5,224.0,253.22,202.35
2016,11,13,10,0,82.0,202.0,1.1,18.0,240.0,269.74,214.79
2016,11,13,10,15,451.5,143.0,1.15,18.0,371.5,480.92,384.81
2016,11,13,10,30,821.0,84.0,1.2,18.0,503.0,678.33,532.9
2016,11,13,10,45,829.0,85.0,1.25,18.5,520.5,690.14,538.05
2016,11,13,11,0,837.0,86.0,1.3,19.0,538.0,698.98,543.18
2016,11,13,11,15,841.0,87.0,1.4,19.0,548.0,701.93,545.73
2016,11,13,11,30,845.0,88.0,1.5,19.0,558.0,701.76,546.2
2016,11,13,11,45,713.5,126.5,1.6,19.5,524.5,646.97,504.99
2016,11,13,12,0,582.0,165.0,1.7,20.0,491.0,585.43,457.77
2016,11,13,12,15,713.5,126.0,1.75,20.0,521.5,625.39,489.53
2016,11,13,12,30,845.0,87.0,1.8,20.0,552.0,653.63,511.53
2016,11,13,12,45,847.5,83.5,1.85,20.0,540.5,632.27,495.38
2016,11,13,13,0,850.0,80.0,1.9,20.0,529.0,608.01,477.18
2016,11,13,13,15,841.0,79.0,1.85,20.0,509.0,576.94,452.92
2016,11,13,13,30,832.0,78.0,1.8,20.0,489.0,543.8,426.69
2016,11,13,13,45,819.5,76.0,1.8,20.5,462.5,505.93,395.81
2016,11,13,14,0,807.0,74.0,1.8,21.0,436.0,466.65,363.23
2016,11,13,14,15,788.0,71.5,1.75,21.0,403.0,422.83,326.98
2016,11,13,14,30,769.0,69.0,1.7,21.0,370.0,378.6,289.53
2016,11,13,14,45,741.0,66.0,1.7,21.0,332.5,330.57,248.47
2016,11,13,15,0,713.0,63.0,1.7,21.0,295.0,283.53,207.38
2016,11,13,15,15,673.0,59.0,1.7,20.5,253.5,233.69,164.28
2016,11,13,15,30,633.0,55.0,1.7,20.0,212.0,185.79,122.86
2016,11,13,15,45,570.5,49.0,1.7,19.5,169.5,136.26,82.28
2016,11,13,16,0,508.0,43.0,1.7,19.0,127.0,92.56,49.29
2016,11,13,16,15,406.5,34.0,1.65,18.5,87.5,50.15,22.99
2016,11,13,16,30,305.0,25.0,1.6,18.0,48.0,19.66,7.48
2016,11,13,16,45,152.5,12.5,1.55,17.5,24.0,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,55.0,5.0,2.2,13.0,6.0,0.0,0.0
2016,11,14,7,0,110.0,10.0,2.2,13.0,12.0,38.96,0.0
2016,11,14,7,15,252.5,21.5,2.15,13.5,44.5,115.27,44.19
2016,11,14,7,30,395.0,33.0,2.1,14.0,77.0,195.1,143.15
2016,11,14,7,45,478.0,41.0,2.1,14.5,118.5,254.08,197.75
2016,11,14,8,0,561.0,49.0,2.1,15.0,160.0,319.22,254.61
2016,11,14,8,15,613.5,54.0,2.0,15.0,202.5,371.58,300.48
2016,11,14,8,30,666.0,59.0,1.9,15.0,245.0,426.26,346.74
2016,11,14,8,45,333.0,79.5,1.8,15.5,172.5,285.38,234.05
2016,11,14,9,0,0.0,100.0,1.7,16.0,100.0,99.44,77.92
2016,11,14,9,15,0.0,115.5,1.55,16.5,115.5,115.24,91.03
2016,11,14,9,30,0.0,131.0,1.4,17.0,131.0,131.04,103.6
2016,11,14,9,45,0.0,133.0,1.3,17.5,133.0,132.36,104.23
2016,11,14,10,0,0.0,135.0,1.2,18.0,135.0,133.85,105.02
2016,11,14,10,15,22.0,171.5,1.05,18.0,183.0,187.03,148.19
2016,11,14,10,30,44.0,208.0,0.9,18.0,231.0,248.8,196.91
2016,11,14,10,45,44.0,215.0,0.8,18.5,238.5,255.64,201.1
2016,11,14,11,0,44.0,222.0,0.7,19.0,246.0,262.38,205.46
2016,11,14,11,15,44.0,226.0,0.6,19.0,250.5,265.66,207.52
2016,11,14,11,30,44.0,230.0,0.5,19.0,255.0,268.84,209.52
2016,11,14,11,45,44.0,231.0,0.4,19.5,256.0,268.63,208.54
2016,11,14,12,0,44.0,232.0,0.3,20.0,257.0,268.33,207.52
2016,11,14,12,15,445.5,160.0,0.4,20.0,404.0,477.15,371.95
2016,11,14,12,30,847.0,88.0,0.5,20.0,551.0,653.71,501.33
2016,11,14,12,45,844.0,86.5,0.6,20.5,538.5,631.05,482.7
2016,11,14,13,0,841.0,85.0,0.7,21.0,526.0,605.75,464.36
2016,11,14,13,15,831.5,83.5,0.9,21.0,506.0,574.16,442.72
2016,11,14,13,30,822.0,82.0,1.1,21.0,486.0,540.56,418.59
2016,11,14,13,45,808.0,80.0,1.35,21.0,459.0,502.32,390.17
2016,11,14,14,0,794.0,78.0,1.6,21.0,432.0,462.82,359.48
2016,11,14,14,15,774.5,75.5,1.75,20.5,399.5,419.36,324.84
2016,11,14,14,30,755.0,73.0,1.9,20.0,367.0,375.58,288.68
2016,11,14,14,45,725.5,70.0,2.1,20.0,329.0,327.74,247.86
2016,11,14,15,0,696.0,67.0,2.3,20.0,291.0,280.48,206.56
2016,11,14,15,15,654.5,62.5,2.5,19.5,250.0,230.53,163.26
2016,11,14,15,30,613.0,58.0,2.7,19.0,209.0,183.56,122.46
2016,11,14,15,45,548.0,51.5,2.9,18.5,166.5,134.32,82.05
2016,11,14,16,0,483.0,45.0,3.1,18.0,124.0,91.19,49.49
2016,11,14,16,15,379.5,35.0,3.15,17.5,85.0,49.24,23.26
2016,11,14,16,30,276.0,25.0,3.2,17.0,46.0,19.8,7.0
2016,11,14,16,45,138.0,12.5,3.3,16.5,23.0,12.29,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,213.5,14.5,2.25,13.5,37.5,93.26,26.32
2016,11,15,7,30,427.0,29.0,2.4,14.0,75.0,200.76,145.97
2016,11,15,7,45,504.5,35.5,2.55,14.5,115.5,253.59,196.89
2016,11,15,8,0,582.0,42.0,2.7,15.0,156.0,315.63,251.95
2016,11,15,8,15,631.5,46.5,2.7,15.5,197.0,366.85,297.05
2016,11,15,8,30,681.0,51.0,2.7,16.0,238.0,420.05,342.27
2016,11,15,8,45,381.0,96.5,2.75,16.5,204.0,330.96,270.86
2016,11,15,9,0,81.0,142.0,2.8,17.0,170.0,200.15,161.86
2016,11,15,9,15,43.0,142.0,2.9,17.0,157.5,176.84,142.43
2016,11,15,9,30,5.0,142.0,3.0,17.0,145.0,146.29,116.42
2016,11,15,9,45,76.0,172.0,3.15,17.5,207.5,231.38,187.0
2016,11,15,10,0,147.0,202.0,3.3,18.0,270.0,320.76,259.06
2016,11,15,10,15,76.0,185.5,3.4,18.0,220.5,246.09,197.65
2016,11,15,10,30,5.0,169.0,3.5,18.0,171.0,172.15,136.17
2016,11,15,10,45,2.5,154.5,3.6,18.0,155.5,154.7,121.95
2016,11,15,11,0,0.0,140.0,3.7,18.0,140.0,137.66,107.96
2016,11,15,11,15,0.0,127.5,3.85,18.0,127.5,124.74,97.39
2016,11,15,11,30,0.0,115.0,4.0,18.0,115.0,112.03,87.0
2016,11,15,11,45,0.0,138.0,4.2,18.0,138.0,135.13,105.83
2016,11,15,12,0,0.0,161.0,4.4,18.0,161.0,158.34,124.67
2016,11,15,12,15,0.0,149.5,4.65,18.0,149.5,146.52,115.12
2016,11,15,12,30,0.0,138.0,4.9,18.0,138.0,134.84,105.7
2016,11,15,12,45,0.0,135.5,5.15,18.0,135.5,132.26,103.71
2016,11,15,13,0,0.0,133.0,5.4,18.0,133.0,129.71,101.74
2016,11,15,13,15,106.0,173.0,5.45,17.5,224.5,238.03,192.15
2016,11,15,13,30,212.0,213.0,5.5,17.0,316.0,332.92,269.67
2016,11,15,13,45,170.5,202.5,5.6,17.0,282.5,292.6,236.44
2016,11,15,14,0,129.0,192.0,5.7,17.0,249.0,254.84,205.47
2016,11,15,14,15,64.5,145.5,5.65,17.0,174.0,171.43,137.18
2016,11,15,14,30,0.0,99.0,5.6,17.0,99.0,95.91,74.98
2016,11,15,14,45,0.0,89.0,5.6,17.0,89.0,86.12,66.94
2016,11,15,15,0,0.0,79.0,5.6,17.0,79.0,76.36,58.82
2016,11,15,15,15,0.0,68.0,5.5,16.5,68.0,65.67,49.92
2016,11,15,15,30,0.0,57.0,5.4,16.0,57.0,55.02,40.91
2016,11,15,15,45,0.0,45.5,5.3,15.5,45.5,43.94,31.4
2016,11,15,16,0,0.0,34.0,5.2,15.0,34.0,32.83,21.75
2016,11,15,16,15,0.0,23.0,4.95,14.5,23.0,22.2,12.33
2016,11,15,16,30,0.0,12.0,4.7,14.0,12.0,11.57,1.43
2016,11,15,16,45,0.0,6.0,4.5,14.0,6.0,5.9,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,206.5,16.0,5.0,10.5,37.5,92.04,15.79
2016,11,16,7,30,413.0,32.0,5.2,11.0,75.0,197.96,144.77
2016,11,16,7,45,503.5,39.0,5.45,12.0,117.5,258.95,203.73
2016,11,16,8,0,594.0,46.0,5.7,13.0,160.0,326.62,264.33
2016,11,16,8,15,647.0,51.0,5.85,13.0,203.0,377.2,311.04
2016,11,16,8,30,700.0,56.0,6.0,13.0,246.0,433.28,361.07
2016,11,16,8,45,735.5,59.5,6.2,13.5,287.0,479.81,401.48
2016,11,16,9,0,771.0,63.0,6.4,14.0,328.0,526.36,440.78
2016,11,16,9,15,794.5,65.5,6.45,14.0,364.0,564.17,472.67
2016,11,16,9,30,818.0,68.0,6.5,14.0,400.0,600.61,502.79
2016,11,16,9,45,833.5,70.0,6.55,14.5,430.5,629.62,525.42
2016,11,16,10,0,849.0,72.0,6.6,15.0,461.0,656.37,545.79
2016,11,16,10,15,860.0,73.5,6.6,15.0,485.5,676.99,561.39
2016,11,16,10,30,871.0,75.0,6.6,15.0,510.0,690.76,571.39
2016,11,16,10,45,874.5,77.0,6.65,15.0,526.5,701.06,578.9
2016,11,16,11,0,878.0,79.0,6.7,15.0,543.0,708.22,584.07
2016,11,16,11,15,881.5,79.5,6.75,15.0,553.0,710.51,585.55
2016,11,16,11,30,885.0,80.0,6.8,15.0,563.0,709.6,584.68
2016,11,16,11,45,879.5,82.5,6.85,15.0,563.5,701.48,578.32
2016,11,16,12,0,874.0,85.0,6.9,15.0,564.0,693.5,572.2
2016,11,16,12,15,871.5,84.5,6.9,15.0,558.5,677.77,559.45
2016,11,16,12,30,869.0,84.0,6.9,15.0,553.0,659.09,544.05
2016,11,16,12,45,863.5,83.0,6.9,15.0,540.0,635.12,524.29
2016,11,16,13,0,858.0,82.0,6.9,15.0,527.0,608.55,502.18
2016,11,16,13,15,848.5,81.0,6.85,15.0,507.0,577.23,475.82
2016,11,16,13,30,839.0,80.0,6.8,15.0,487.0,543.85,447.35
2016,11,16,13,45,821.0,79.0,6.8,15.0,459.0,504.29,413.44
2016,11,16,14,0,803.0,78.0,6.8,15.0,431.0,463.68,378.01
2016,11,16,14,15,782.5,75.5,6.75,15.0,398.0,419.66,339.08
2016,11,16,14,30,762.0,73.0,6.7,15.0,365.0,375.38,299.14
2016,11,16,14,45,728.0,71.0,6.65,15.0,326.5,326.93,255.27
2016,11,16,15,0,694.0,69.0,6.6,15.0,288.0,279.47,211.76
2016,11,16,15,15,650.5,64.0,6.5,14.5,246.5,228.87,166.15
2016,11,16,15,30,607.0,59.0,6.4,14.0,205.0,181.44,123.7
2016,11,16,15,45,532.0,53.0,6.35,14.0,162.0,131.79,82.2
2016,11,16,16,0,457.0,47.0,6.3,14.0,119.0,89.29,49.91
2016,11,16,16,15,348.5,36.5,6.1,13.5,80.5,48.39,24.02
2016,11,16,16,30,240.0,26.0,5.9,13.0,42.0,21.12,6.49
2016,11,16,16,45,120.0,13.0,5.7,12.5,21.0,12.78,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,15.0,2.0,8.5,36.0,89.31,2.19
2016,11,17,7,30,411.0,30.0,2.0,9.0,72.0,193.95,140.38
2016,11,17,7,45,500.5,37.0,2.05,9.5,113.5,253.98,199.33
2016,11,17,8,0,590.0,44.0,2.1,10.0,155.0,317.53,256.46
2016,11,17,8,15,643.5,49.0,2.1,10.0,197.5,371.34,304.93
2016,11,17,8,30,697.0,54.0,2.1,10.0,240.0,427.32,353.76
2016,11,17,8,45,735.0,56.5,2.1,10.5,281.0,473.8,392.89
2016,11,17,9,0,773.0,59.0,2.1,11.0,322.0,520.44,430.83
2016,11,17,9,15,797.0,61.5,2.05,11.5,358.0,558.51,460.61
2016,11,17,9,30,821.0,64.0,2.0,12.0,394.0,595.25,488.43
2016,11,17,9,45,840.5,65.0,1.95,12.5,425.5,625.68,510.67
2016,11,17,10,0,860.0,66.0,1.9,13.0,457.0,649.93,527.74
2016,11,17,10,15,871.5,67.5,1.85,13.5,481.5,671.07,541.25
2016,11,17,10,30,883.0,69.0,1.8,14.0,506.0,689.44,552.59
2016,11,17,10,45,891.5,69.0,1.75,14.5,524.0,701.05,558.92
2016,11,17,11,0,900.0,69.0,1.7,15.0,542.0,709.57,563.06
2016,11,17,11,15,904.0,69.5,1.6,15.0,552.0,712.32,563.74
2016,11,17,11,30,908.0,70.0,1.5,15.0,562.0,711.78,562.17
2016,11,17,11,45,910.0,70.0,1.45,15.5,564.5,706.01,556.36
2016,11,17,12,0,912.0,70.0,1.4,16.0,567.0,696.95,548.38
2016,11,17,12,15,910.0,69.5,1.35,16.0,561.5,681.43,536.92
2016,11,17,12,30,908.0,69.0,1.3,16.0,556.0,662.84,522.59
2016,11,17,12,45,902.5,68.5,1.3,16.0,543.0,639.08,504.55
2016,11,17,13,0,897.0,68.0,1.3,16.0,530.0,612.6,484.21
2016,11,17,13,15,888.5,67.0,1.35,16.0,510.0,581.3,460.24
2016,11,17,13,30,880.0,66.0,1.4,16.0,490.0,547.76,433.99
2016,11,17,13,45,866.5,65.0,1.45,16.0,462.5,509.65,403.53
2016,11,17,14,0,853.0,64.0,1.5,16.0,435.0,470.05,371.04
2016,11,17,14,15,834.0,62.0,1.5,16.0,402.0,426.26,334.19
2016,11,17,14,30,815.0,60.0,1.5,16.0,369.0,381.18,295.34
2016,11,17,14,45,788.5,57.0,1.55,16.0,331.0,332.24,252.66
2016,11,17,15,0,762.0,54.0,1.6,16.0,293.0,284.03,209.63
2016,11,17,15,15,722.0,50.5,1.5,15.5,251.5,232.97,164.37
2016,11,17,15,30,682.0,47.0,1.4,15.0,210.0,184.6,121.6
2016,11,17,15,45,620.5,42.0,1.35,15.0,167.0,134.54,79.78
2016,11,17,16,0,559.0,37.0,1.3,15.0,124.0,90.11,46.11
2016,11,17,16,15,453.0,29.0,1.3,14.5,84.5,46.7,19.88
2016,11,17,16,30,347.0,21.0,1.3,14.0,45.0,17.72,3.77
2016,11,17,16,45,173.5,10.5,1.3,13.5,22.5,10.32,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
