Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,188.0,15.0,3.65,8.5,33.5,82.97,0.0
2016,11,18,7,30,376.0,30.0,3.7,9.0,67.0,180.74,129.24
2016,11,18,7,45,467.5,38.5,3.8,9.5,108.5,241.49,189.81
2016,11,18,8,0,559.0,47.0,3.9,10.0,150.0,309.25,250.88
2016,11,18,8,15,615.5,52.5,3.8,10.5,193.0,363.27,299.53
2016,11,18,8,30,672.0,58.0,3.7,11.0,236.0,419.92,348.85
2016,11,18,8,45,710.5,62.0,3.65,11.5,277.0,464.6,387.11
2016,11,18,9,0,749.0,66.0,3.6,12.0,318.0,512.49,426.59
2016,11,18,9,15,774.0,69.0,3.85,12.5,354.0,551.07,458.14
2016,11,18,9,30,799.0,72.0,4.1,13.0,390.0,588.41,487.95
2016,11,18,9,45,821.5,72.5,4.35,14.0,422.0,619.73,511.9
2016,11,18,10,0,844.0,73.0,4.6,15.0,454.0,649.07,533.81
2016,11,18,10,15,854.5,74.5,4.7,15.5,478.0,669.28,548.47
2016,11,18,10,30,865.0,76.0,4.8,16.0,502.0,686.7,560.39
2016,11,18,10,45,871.0,77.5,4.95,16.5,519.0,698.09,567.92
2016,11,18,11,0,877.0,79.0,5.1,17.0,536.0,702.48,570.21
2016,11,18,11,15,879.5,79.5,5.25,17.0,545.0,704.15,571.63
2016,11,18,11,30,882.0,80.0,5.4,17.0,554.0,702.64,570.75
2016,11,18,11,45,881.0,80.0,5.55,17.5,555.5,694.97,564.19
2016,11,18,12,0,880.0,80.0,5.7,18.0,557.0,684.19,555.36
2016,11,18,12,15,877.0,80.0,5.85,18.0,551.5,669.03,543.81
2016,11,18,12,30,874.0,80.0,6.0,18.0,546.0,650.92,529.53
2016,11,18,12,45,870.0,78.5,6.15,18.0,533.0,627.72,511.08
2016,11,18,13,0,866.0,77.0,6.3,18.0,520.0,601.86,490.19
2016,11,18,13,15,857.0,76.0,6.35,18.0,500.5,572.9,466.15
2016,11,18,13,30,848.0,75.0,6.4,18.0,481.0,539.76,438.39
2016,11,18,13,45,835.0,73.5,6.5,18.0,454.0,502.17,406.57
2016,11,18,14,0,822.0,72.0,6.6,18.0,427.0,463.14,372.87
2016,11,18,14,15,802.5,69.5,6.55,17.5,394.5,419.1,334.88
2016,11,18,14,30,783.0,67.0,6.5,17.0,362.0,374.65,295.62
2016,11,18,14,45,756.0,64.0,6.5,17.0,325.0,326.99,252.49
2016,11,18,15,0,729.0,61.0,6.5,17.0,288.0,280.17,209.48
2016,11,18,15,15,687.5,56.5,6.35,16.5,246.5,229.38,163.75
2016,11,18,15,30,646.0,52.0,6.2,16.0,205.0,181.49,120.98
2016,11,18,15,45,581.0,46.5,6.05,15.5,162.5,131.4,79.14
2016,11,18,16,0,516.0,41.0,5.9,15.0,120.0,88.11,46.38
2016,11,18,16,15,404.5,31.5,5.7,14.5,80.5,45.25,20.07
2016,11,18,16,30,293.0,22.0,5.5,14.0,41.0,17.33,2.72
2016,11,18,16,45,146.5,11.0,5.3,13.5,20.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,2.0,9.2,13.0,2.0,1.93,0.0
2016,11,19,7,30,0.0,4.0,9.1,13.0,4.0,3.85,0.0
2016,11,19,7,45,0.0,7.0,9.0,13.5,7.0,6.74,0.0
2016,11,19,8,0,0.0,10.0,8.9,14.0,10.0,9.64,2.47
2016,11,19,8,15,0.0,13.0,8.85,14.0,13.0,12.53,5.02
2016,11,19,8,30,0.0,16.0,8.8,14.0,16.0,15.43,7.55
2016,11,19,8,45,0.0,19.0,8.75,14.0,19.0,18.33,10.05
2016,11,19,9,0,0.0,22.0,8.7,14.0,22.0,21.23,12.53
2016,11,19,9,15,0.0,46.0,8.65,14.0,46.0,44.43,32.33
2016,11,19,9,30,0.0,70.0,8.6,14.0,70.0,67.67,52.03
2016,11,19,9,45,0.0,49.5,8.55,14.5,49.5,47.82,35.03
2016,11,19,10,0,0.0,29.0,8.5,15.0,29.0,28.0,18.12
2016,11,19,10,15,0.0,40.5,8.45,15.0,40.5,39.12,27.49
2016,11,19,10,30,0.0,52.0,8.4,15.0,52.0,50.25,36.83
2016,11,19,10,45,6.0,118.5,8.4,15.5,121.5,120.14,95.31
2016,11,19,11,0,12.0,185.0,8.4,16.0,191.0,193.15,155.38
2016,11,19,11,15,6.0,137.5,8.3,16.0,140.5,139.21,110.66
2016,11,19,11,30,0.0,90.0,8.2,16.0,90.0,87.12,67.27
2016,11,19,11,45,0.0,113.0,8.1,16.0,113.0,110.03,86.29
2016,11,19,12,0,0.0,136.0,8.0,16.0,136.0,133.11,105.36
2016,11,19,12,15,0.0,98.5,7.9,16.0,98.5,95.52,74.24
2016,11,19,12,30,0.0,61.0,7.8,16.0,61.0,58.97,43.83
2016,11,19,12,45,0.0,111.0,7.75,16.5,111.5,107.9,84.47
2016,11,19,13,0,0.0,161.0,7.7,17.0,162.0,157.96,125.62
2016,11,19,13,15,0.0,89.5,7.65,17.0,90.0,86.64,66.8
2016,11,19,13,30,0.0,18.0,7.6,17.0,18.0,17.38,8.97
2016,11,19,13,45,0.0,52.5,7.55,17.0,52.5,50.73,37.03
2016,11,19,14,0,0.0,87.0,7.5,17.0,87.0,84.23,65.13
2016,11,19,14,15,0.0,53.0,7.4,16.5,53.0,51.21,37.63
2016,11,19,14,30,0.0,19.0,7.3,16.0,19.0,18.33,9.93
2016,11,19,14,45,0.0,17.0,7.2,16.0,17.0,16.4,8.3
2016,11,19,15,0,0.0,15.0,7.1,16.0,15.0,14.47,6.66
2016,11,19,15,15,0.0,12.5,6.95,15.5,12.5,12.05,4.61
2016,11,19,15,30,0.0,10.0,6.8,15.0,10.0,9.64,2.54
2016,11,19,15,45,0.0,8.0,6.65,15.0,8.0,7.71,0.85
2016,11,19,16,0,0.0,6.0,6.5,15.0,6.0,5.78,0.0
2016,11,19,16,15,0.0,4.0,6.4,15.0,4.0,3.85,0.0
2016,11,19,16,30,0.0,2.0,6.3,15.0,2.0,1.93,0.0
2016,11,19,16,45,0.0,1.0,6.2,15.0,1.0,0.98,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.0,2.8,13.0,6.0,5.78,0.0
2016,11,20,7,30,0.0,12.0,2.8,13.0,12.0,11.57,3.05
2016,11,20,7,45,0.0,20.5,2.8,13.5,20.5,19.78,10.74
2016,11,20,8,0,0.0,29.0,2.8,14.0,29.0,27.99,17.97
2016,11,20,8,15,0.0,38.0,2.8,14.0,38.0,36.69,25.6
2016,11,20,8,30,0.0,47.0,2.8,14.0,47.0,45.4,33.16
2016,11,20,8,45,0.0,55.0,2.85,14.5,55.0,53.14,39.74
2016,11,20,9,0,0.0,63.0,2.9,15.0,63.0,60.89,46.22
2016,11,20,9,15,0.0,71.0,2.9,15.0,71.0,68.71,52.78
2016,11,20,9,30,0.0,79.0,2.9,15.0,79.0,76.67,59.39
2016,11,20,9,45,0.0,43.0,2.95,15.0,43.0,41.53,29.66
2016,11,20,10,0,0.0,7.0,3.0,15.0,7.0,6.75,0.09
2016,11,20,10,15,0.0,8.0,3.0,15.0,8.0,7.72,0.91
2016,11,20,10,30,0.0,9.0,3.0,15.0,9.0,8.69,1.72
2016,11,20,10,45,0.0,59.5,3.0,15.0,59.5,57.51,42.94
2016,11,20,11,0,0.0,110.0,3.0,15.0,110.0,107.26,84.33
2016,11,20,11,15,0.0,59.5,2.75,15.0,59.5,57.52,42.8
2016,11,20,11,30,0.0,9.0,2.5,15.0,9.0,8.69,1.7
2016,11,20,11,45,0.0,61.5,2.3,15.0,61.5,59.46,44.46
2016,11,20,12,0,0.0,114.0,2.1,15.0,114.0,111.0,87.23
2016,11,20,12,15,0.0,102.5,1.9,15.0,102.5,99.5,77.66
2016,11,20,12,30,0.0,91.0,1.7,15.0,91.0,88.1,68.26
2016,11,20,12,45,69.5,159.0,1.5,15.0,194.0,202.38,163.35
2016,11,20,13,0,139.0,227.0,1.3,15.0,297.0,317.46,254.94
2016,11,20,13,15,69.5,173.0,1.2,15.0,208.0,212.56,170.27
2016,11,20,13,30,0.0,119.0,1.1,15.0,119.0,115.8,91.14
2016,11,20,13,45,0.0,87.0,1.05,15.0,87.0,84.22,65.34
2016,11,20,14,0,0.0,55.0,1.0,15.0,55.0,53.14,39.45
2016,11,20,14,15,187.0,93.5,0.9,15.0,163.0,175.07,140.27
2016,11,20,14,30,374.0,132.0,0.8,15.0,271.0,279.38,220.29
2016,11,20,14,45,356.0,121.5,0.75,15.0,242.5,244.78,189.97
2016,11,20,15,0,338.0,111.0,0.7,15.0,214.0,211.13,160.9
2016,11,20,15,15,315.5,97.0,0.55,15.0,182.5,174.1,128.91
2016,11,20,15,30,293.0,83.0,0.4,15.0,151.0,138.85,98.56
2016,11,20,15,45,264.5,67.5,0.3,15.0,119.0,103.25,68.92
2016,11,20,16,0,236.0,52.0,0.2,15.0,87.0,70.4,42.98
2016,11,20,16,15,169.5,37.0,0.25,14.5,58.0,39.3,21.38
2016,11,20,16,30,103.0,22.0,0.3,14.0,29.0,17.18,0.88
2016,11,20,16,45,51.5,11.0,0.35,14.0,14.5,10.81,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,13.5,4.05,10.5,29.0,74.8,0.0
2016,11,21,7,30,354.0,27.0,4.2,11.0,58.0,167.03,110.98
2016,11,21,7,45,452.5,34.5,4.35,12.0,98.0,227.19,174.98
2016,11,21,8,0,551.0,42.0,4.5,13.0,138.0,295.11,235.72
2016,11,21,8,15,608.5,47.5,4.55,13.0,179.5,345.72,282.27
2016,11,21,8,30,666.0,53.0,4.6,13.0,221.0,402.32,332.54
2016,11,21,8,45,706.0,56.0,4.7,13.5,261.0,448.95,372.98
2016,11,21,9,0,746.0,59.0,4.8,14.0,301.0,495.99,412.55
2016,11,21,9,15,771.5,61.5,4.8,14.0,337.0,533.95,444.38
2016,11,21,9,30,797.0,64.0,4.8,14.0,373.0,570.76,474.54
2016,11,21,9,45,801.5,69.5,4.85,14.5,401.5,596.34,494.22
2016,11,21,10,0,806.0,75.0,4.9,15.0,430.0,619.32,511.42
2016,11,21,10,15,819.0,76.5,4.9,15.0,454.5,640.64,527.99
2016,11,21,10,30,832.0,78.0,4.9,15.0,479.0,659.39,542.33
2016,11,21,10,45,841.0,79.0,4.95,15.5,496.5,672.08,550.6
2016,11,21,11,0,850.0,80.0,5.0,16.0,514.0,681.82,556.67
2016,11,21,11,15,855.0,80.5,4.95,16.0,524.5,685.2,558.62
2016,11,21,11,30,860.0,81.0,4.9,16.0,535.0,685.46,558.32
2016,11,21,11,45,862.5,81.0,4.9,16.0,538.0,680.31,554.21
2016,11,21,12,0,865.0,81.0,4.9,16.0,541.0,672.03,547.5
2016,11,21,12,15,863.0,80.5,4.9,16.0,536.0,657.15,535.46
2016,11,21,12,30,861.0,80.0,4.9,16.0,531.0,639.35,521.04
2016,11,21,12,45,861.5,77.5,4.9,16.0,520.0,618.04,503.77
2016,11,21,13,0,862.0,75.0,4.9,16.0,509.0,591.86,482.47
2016,11,21,13,15,853.0,74.0,4.9,16.0,489.0,563.31,458.74
2016,11,21,13,30,844.0,73.0,4.9,16.0,469.0,530.62,431.32
2016,11,21,13,45,829.0,71.5,4.95,16.0,442.5,492.49,399.14
2016,11,21,14,0,814.0,70.0,5.0,16.0,416.0,453.09,365.19
2016,11,21,14,15,794.0,68.0,5.0,16.0,384.0,410.02,327.46
2016,11,21,14,30,774.0,66.0,5.0,16.0,352.0,366.59,288.59
2016,11,21,14,45,743.5,63.0,5.0,16.0,314.5,318.5,245.35
2016,11,21,15,0,713.0,60.0,5.0,16.0,277.0,271.57,202.5
2016,11,21,15,15,669.5,56.0,4.9,15.5,236.5,221.93,157.98
2016,11,21,15,30,626.0,52.0,4.8,15.0,196.0,174.61,115.96
2016,11,21,15,45,555.0,46.0,4.7,14.5,154.0,125.37,75.3
2016,11,21,16,0,484.0,40.0,4.6,14.0,112.0,82.74,43.46
2016,11,21,16,15,367.5,31.0,4.45,13.5,74.5,42.29,18.87
2016,11,21,16,30,251.0,22.0,4.3,13.0,37.0,17.64,0.02
2016,11,21,16,45,125.5,11.0,4.15,12.5,18.5,10.81,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,54.5,15.0,1.15,10.5,19.5,30.39,0.0
2016,11,22,7,30,109.0,30.0,1.2,11.0,39.0,80.72,50.45
2016,11,22,7,45,152.5,46.5,1.25,11.5,67.5,120.82,91.89
2016,11,22,8,0,196.0,63.0,1.3,12.0,96.0,163.28,129.64
2016,11,22,8,15,220.0,79.0,1.4,12.0,126.0,199.16,161.66
2016,11,22,8,30,244.0,95.0,1.5,12.0,156.0,236.24,194.11
2016,11,22,8,45,258.5,110.0,1.6,12.5,184.5,268.07,221.18
2016,11,22,9,0,273.0,125.0,1.7,13.0,213.0,300.08,247.7
2016,11,22,9,15,289.5,136.0,1.75,13.0,239.0,328.42,271.17
2016,11,22,9,30,306.0,147.0,1.8,13.0,265.0,356.77,294.23
2016,11,22,9,45,407.0,141.5,1.9,13.5,311.5,427.11,350.95
2016,11,22,10,0,508.0,136.0,2.0,14.0,358.0,492.4,402.49
2016,11,22,10,15,504.0,146.0,2.05,14.0,376.5,507.36,413.43
2016,11,22,10,30,500.0,156.0,2.1,14.0,395.0,520.31,423.0
2016,11,22,10,45,463.5,171.5,2.15,14.5,399.5,515.23,417.32
2016,11,22,11,0,427.0,187.0,2.2,15.0,404.0,507.75,409.87
2016,11,22,11,15,402.5,196.5,2.2,15.0,404.5,500.01,403.13
2016,11,22,11,30,378.0,206.0,2.2,15.0,405.0,483.81,390.04
2016,11,22,11,45,400.5,202.5,2.25,15.0,414.0,491.09,396.01
2016,11,22,12,0,423.0,199.0,2.3,15.0,423.0,503.23,405.36
2016,11,22,12,15,448.0,191.0,2.3,15.0,426.0,503.38,405.55
2016,11,22,12,30,473.0,183.0,2.3,15.0,429.0,501.22,403.92
2016,11,22,12,45,489.0,174.0,2.3,15.0,423.5,490.0,395.13
2016,11,22,13,0,505.0,165.0,2.3,15.0,418.0,476.51,384.44
2016,11,22,13,15,453.5,168.5,2.35,15.0,389.0,435.87,351.85
2016,11,22,13,30,402.0,172.0,2.4,15.0,360.0,396.67,320.21
2016,11,22,13,45,429.0,156.0,2.45,15.0,346.5,378.54,305.37
2016,11,22,14,0,456.0,140.0,2.5,15.0,333.0,357.49,287.48
2016,11,22,14,15,464.0,126.5,2.55,15.0,310.0,327.91,262.11
2016,11,22,14,30,472.0,113.0,2.6,15.0,287.0,296.7,234.69
2016,11,22,14,45,442.5,106.5,2.65,15.0,256.0,258.24,201.21
2016,11,22,15,0,413.0,100.0,2.7,15.0,225.0,221.49,168.85
2016,11,22,15,15,384.0,88.5,2.7,14.5,191.5,181.96,134.37
2016,11,22,15,30,355.0,77.0,2.7,14.0,158.0,144.68,101.95
2016,11,22,15,45,317.0,63.0,2.7,13.5,124.0,106.18,69.79
2016,11,22,16,0,279.0,49.0,2.7,13.0,90.0,71.29,42.41
2016,11,22,16,15,201.5,35.5,2.75,12.5,59.5,39.05,20.43
2016,11,22,16,30,124.0,22.0,2.8,12.0,29.0,17.26,0.0
2016,11,22,16,45,62.0,11.0,2.9,12.0,14.5,10.81,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,96.5,16.5,3.1,10.5,24.5,43.65,0.0
2016,11,23,7,30,193.0,33.0,3.1,11.0,49.0,117.96,72.52
2016,11,23,7,45,293.0,45.0,3.1,11.5,86.0,177.24,135.46
2016,11,23,8,0,393.0,57.0,3.1,12.0,123.0,243.06,193.73
2016,11,23,8,15,461.0,65.0,3.15,12.0,163.5,297.9,242.74
2016,11,23,8,30,529.0,73.0,3.2,12.0,204.0,356.94,294.36
2016,11,23,8,45,573.5,79.0,3.3,12.5,243.0,404.68,335.26
2016,11,23,9,0,618.0,85.0,3.4,13.0,282.0,453.42,375.87
2016,11,23,9,15,649.5,89.0,3.35,13.0,317.5,493.0,408.61
2016,11,23,9,30,681.0,93.0,3.3,13.0,353.0,532.03,440.16
2016,11,23,9,45,490.5,133.0,3.25,13.5,328.0,468.6,386.88
2016,11,23,10,0,300.0,173.0,3.2,14.0,303.0,391.3,321.86
2016,11,23,10,15,309.0,182.0,3.2,14.0,323.0,410.39,337.26
2016,11,23,10,30,318.0,191.0,3.2,14.0,343.0,428.59,351.4
2016,11,23,10,45,562.0,144.0,3.2,14.0,423.0,550.14,450.75
2016,11,23,11,0,806.0,97.0,3.2,14.0,503.0,666.52,542.76
2016,11,23,11,15,811.0,97.5,3.2,14.0,513.5,669.92,544.2
2016,11,23,11,30,816.0,98.0,3.2,14.0,524.0,670.35,544.1
2016,11,23,11,45,820.5,97.0,3.2,14.5,527.0,665.8,539.24
2016,11,23,12,0,825.0,96.0,3.2,15.0,530.0,658.22,532.06
2016,11,23,12,15,822.5,96.0,3.25,15.0,525.0,644.18,521.02
2016,11,23,12,30,820.0,96.0,3.3,15.0,520.0,627.35,507.72
2016,11,23,12,45,812.5,95.5,3.4,15.0,507.5,604.24,489.55
2016,11,23,13,0,805.0,95.0,3.5,15.0,495.0,578.78,469.25
2016,11,23,13,15,794.5,93.5,3.65,15.0,475.5,548.39,444.84
2016,11,23,13,30,784.0,92.0,3.8,15.0,456.0,516.16,418.42
2016,11,23,13,45,771.5,89.0,4.0,15.0,430.5,479.75,388.16
2016,11,23,14,0,759.0,86.0,4.2,15.0,405.0,442.33,356.34
2016,11,23,14,15,737.0,83.0,4.25,14.5,373.0,399.42,319.77
2016,11,23,14,30,715.0,80.0,4.3,14.0,341.0,356.46,282.18
2016,11,23,14,45,684.0,76.0,4.4,14.0,304.5,309.68,240.33
2016,11,23,15,0,653.0,72.0,4.5,14.0,268.0,264.23,199.0
2016,11,23,15,15,606.0,66.5,4.35,13.5,227.5,215.05,155.16
2016,11,23,15,30,559.0,61.0,4.2,13.0,187.0,169.41,114.89
2016,11,23,15,45,487.0,53.5,4.05,13.0,146.0,122.1,75.82
2016,11,23,16,0,415.0,46.0,3.9,13.0,105.0,81.64,45.49
2016,11,23,16,15,295.5,34.5,3.75,12.5,69.0,42.51,20.84
2016,11,23,16,30,176.0,23.0,3.6,12.0,33.0,18.15,0.0
2016,11,23,16,45,88.0,11.5,3.5,11.5,16.5,11.3,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,110.5,15.5,2.05,7.0,24.0,46.36,0.0
2016,11,24,7,30,221.0,31.0,2.1,7.0,48.0,123.2,73.01
2016,11,24,7,45,331.0,42.0,2.15,7.5,87.0,185.97,143.2
2016,11,24,8,0,441.0,53.0,2.2,8.0,126.0,257.02,206.76
2016,11,24,8,15,508.0,61.0,2.25,8.5,167.5,313.46,257.3
2016,11,24,8,30,575.0,69.0,2.3,9.0,209.0,373.4,309.52
2016,11,24,8,45,626.0,73.0,2.4,9.5,249.5,423.61,352.7
2016,11,24,9,0,677.0,77.0,2.5,10.0,290.0,475.07,395.69
2016,11,24,9,15,707.5,80.5,2.45,10.0,326.5,514.95,428.62
2016,11,24,9,30,738.0,84.0,2.4,10.0,363.0,554.11,460.14
2016,11,24,9,45,763.0,86.0,2.35,10.5,395.0,587.04,485.19
2016,11,24,10,0,788.0,88.0,2.3,11.0,427.0,615.66,506.38
2016,11,24,10,15,802.0,90.0,2.05,11.5,451.5,638.0,521.05
2016,11,24,10,30,816.0,92.0,1.8,12.0,476.0,657.82,533.18
2016,11,24,10,45,827.0,92.5,1.6,12.5,494.5,671.26,540.4
2016,11,24,11,0,838.0,93.0,1.4,13.0,513.0,681.81,545.14
2016,11,24,11,15,842.5,94.0,1.1,13.0,523.5,685.51,544.41
2016,11,24,11,30,847.0,95.0,0.8,13.0,534.0,686.11,540.88
2016,11,24,11,45,850.0,94.5,0.55,13.5,537.0,680.96,532.41
2016,11,24,12,0,853.0,94.0,0.3,14.0,540.0,672.71,521.57
2016,11,24,12,15,850.5,93.5,0.4,14.0,535.0,657.84,511.94
2016,11,24,12,30,848.0,93.0,0.5,14.0,530.0,640.09,500.09
2016,11,24,12,45,843.0,92.0,0.65,14.5,518.0,617.5,484.11
2016,11,24,13,0,838.0,91.0,0.8,15.0,506.0,592.36,465.7
2016,11,24,13,15,827.5,90.0,0.85,15.0,486.0,561.74,442.52
2016,11,24,13,30,817.0,89.0,0.9,15.0,466.0,529.17,417.29
2016,11,24,13,45,801.5,87.0,0.95,15.0,439.5,491.35,387.4
2016,11,24,14,0,786.0,85.0,1.0,15.0,413.0,452.35,355.75
2016,11,24,14,15,621.5,99.5,0.95,14.5,346.5,367.1,288.55
2016,11,24,14,30,457.0,114.0,0.9,14.0,280.0,291.0,228.26
2016,11,24,14,45,422.0,109.5,0.9,14.0,250.0,253.48,196.45
2016,11,24,15,0,387.0,105.0,0.9,14.0,220.0,218.15,165.91
2016,11,24,15,15,485.5,82.5,0.95,13.5,205.5,200.09,145.33
2016,11,24,15,30,584.0,60.0,1.0,13.0,191.0,172.86,115.81
2016,11,24,15,45,512.5,52.5,1.05,13.0,149.0,124.48,76.3
2016,11,24,16,0,441.0,45.0,1.1,13.0,107.0,82.84,45.36
2016,11,24,16,15,320.0,33.5,1.2,12.5,70.0,42.38,20.13
2016,11,24,16,30,199.0,22.0,1.3,12.0,33.0,17.91,0.0
2016,11,24,16,45,99.5,11.0,1.45,12.0,16.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,3.35,9.0,11.0,10.81,0.0
2016,11,25,7,30,0.0,22.0,3.4,9.0,22.0,21.81,8.05
2016,11,25,7,45,8.0,39.5,3.45,9.5,41.0,44.24,30.76
2016,11,25,8,0,16.0,57.0,3.5,10.0,60.0,70.02,53.59
2016,11,25,8,15,25.5,74.5,3.6,10.5,80.0,93.77,74.47
2016,11,25,8,30,35.0,92.0,3.7,11.0,100.0,117.95,95.53
2016,11,25,8,45,41.5,108.0,3.8,11.5,120.0,139.15,113.77
2016,11,25,9,0,48.0,124.0,3.9,12.0,140.0,160.66,131.97
2016,11,25,9,15,54.5,138.5,3.9,12.0,157.5,180.59,148.82
2016,11,25,9,30,61.0,153.0,3.9,12.0,175.0,200.75,165.66
2016,11,25,9,45,58.0,164.5,3.9,12.5,187.0,211.59,174.1
2016,11,25,10,0,55.0,176.0,3.9,13.0,199.0,222.22,182.23
2016,11,25,10,15,143.0,188.5,3.9,13.0,254.0,300.56,248.09
2016,11,25,10,30,231.0,201.0,3.9,13.0,309.0,373.3,308.18
2016,11,25,10,45,142.5,205.0,3.95,13.5,272.5,318.64,261.29
2016,11,25,11,0,54.0,209.0,4.0,14.0,236.0,255.29,207.38
2016,11,25,11,15,81.5,220.0,4.05,14.0,261.5,285.06,232.16
2016,11,25,11,30,109.0,231.0,4.1,14.0,287.0,314.46,256.26
2016,11,25,11,45,76.5,223.0,4.15,14.5,262.5,282.09,228.85
2016,11,25,12,0,44.0,215.0,4.2,15.0,238.0,250.29,202.05
2016,11,25,12,15,135.5,220.5,4.2,15.0,290.0,319.58,259.87
2016,11,25,12,30,227.0,226.0,4.2,15.0,342.0,379.27,308.77
2016,11,25,12,45,254.0,217.0,4.2,15.0,344.0,385.45,313.68
2016,11,25,13,0,281.0,208.0,4.2,15.0,346.0,384.01,312.64
2016,11,25,13,15,287.0,198.0,4.2,15.0,334.5,367.73,299.39
2016,11,25,13,30,293.0,188.0,4.2,15.0,323.0,350.37,285.1
2016,11,25,13,45,174.0,179.0,4.2,15.0,258.0,267.99,217.53
2016,11,25,14,0,55.0,170.0,4.2,15.0,193.0,194.47,157.0
2016,11,25,14,15,224.0,147.0,4.2,14.5,229.5,244.03,197.37
2016,11,25,14,30,393.0,124.0,4.2,14.0,266.0,276.5,221.12
2016,11,25,14,45,367.5,115.5,4.25,14.0,237.5,240.91,189.77
2016,11,25,15,0,342.0,107.0,4.3,14.0,209.0,206.86,159.61
2016,11,25,15,15,316.0,94.0,4.2,13.5,177.0,170.05,127.4
2016,11,25,15,30,290.0,81.0,4.1,13.0,145.0,135.33,97.14
2016,11,25,15,45,351.5,62.0,4.0,13.0,123.0,109.63,71.25
2016,11,25,16,0,413.0,43.0,3.9,13.0,101.0,78.14,42.69
2016,11,25,16,15,297.5,32.0,3.85,12.5,65.5,39.92,18.67
2016,11,25,16,30,182.0,21.0,3.8,12.0,30.0,16.95,0.0
2016,11,25,16,45,91.0,10.5,3.8,12.0,15.0,10.32,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,5.8,11.0,5.5,5.41,0.0
2016,11,26,7,30,0.0,11.0,5.6,11.0,11.0,10.61,0.45
2016,11,26,7,45,0.0,22.0,5.45,11.0,22.0,21.23,11.71
2016,11,26,8,0,0.0,33.0,5.3,11.0,33.0,31.87,21.29
2016,11,26,8,15,0.0,44.5,5.05,11.0,44.5,43.08,31.23
2016,11,26,8,30,0.0,56.0,4.8,11.0,56.0,54.7,41.45
2016,11,26,8,45,0.0,67.5,4.6,11.0,67.5,66.28,51.55
2016,11,26,9,0,0.0,79.0,4.4,11.0,79.0,77.86,61.52
2016,11,26,9,15,0.0,89.5,4.5,11.0,89.5,88.37,70.48
2016,11,26,9,30,0.0,100.0,4.6,11.0,100.0,98.89,79.36
2016,11,26,9,45,0.0,115.5,4.75,11.0,115.5,114.74,92.71
2016,11,26,10,0,0.0,131.0,4.9,11.0,131.0,130.61,105.98
2016,11,26,10,15,4.5,148.0,5.15,11.0,150.0,151.02,123.14
2016,11,26,10,30,9.0,165.0,5.4,11.0,169.0,171.54,140.31
2016,11,26,10,45,187.5,180.0,5.7,11.5,272.5,320.09,267.68
2016,11,26,11,0,366.0,195.0,6.0,12.0,376.0,464.2,387.52
2016,11,26,11,15,201.5,201.0,6.15,12.0,301.0,351.58,292.36
2016,11,26,11,30,37.0,207.0,6.3,12.0,226.0,239.34,196.13
2016,11,26,11,45,18.5,150.5,6.45,12.0,160.0,160.57,130.48
2016,11,26,12,0,0.0,94.0,6.6,12.0,94.0,91.11,71.75
2016,11,26,12,15,0.0,76.0,6.6,12.0,76.0,73.5,56.91
2016,11,26,12,30,0.0,58.0,6.6,12.0,58.0,56.06,42.16
2016,11,26,12,45,3.5,114.0,6.6,12.0,115.5,113.09,90.5
2016,11,26,13,0,7.0,170.0,6.6,12.0,173.0,171.48,139.54
2016,11,26,13,15,182.5,173.5,6.5,12.0,257.0,279.44,231.89
2016,11,26,13,30,358.0,177.0,6.4,12.0,341.0,372.54,309.19
2016,11,26,13,45,179.0,122.5,6.3,12.5,204.5,215.24,177.26
2016,11,26,14,0,0.0,68.0,6.2,13.0,68.0,65.73,50.47
2016,11,26,14,15,0.0,62.5,6.15,12.5,62.5,60.4,46.16
2016,11,26,14,30,0.0,57.0,6.1,12.0,57.0,55.08,41.75
2016,11,26,14,45,0.0,50.5,6.1,12.0,50.5,48.78,36.39
2016,11,26,15,0,0.0,44.0,6.1,12.0,44.0,42.49,30.98
2016,11,26,15,15,0.0,37.0,6.25,12.0,37.0,35.72,25.11
2016,11,26,15,30,0.0,30.0,6.4,12.0,30.0,28.95,19.18
2016,11,26,15,45,0.0,23.0,6.55,12.0,23.0,22.19,13.22
2016,11,26,16,0,0.0,16.0,6.7,12.0,16.0,15.43,7.24
2016,11,26,16,15,0.0,10.0,6.75,12.0,10.0,9.64,1.88
2016,11,26,16,30,0.0,4.0,6.8,12.0,4.0,3.85,0.0
2016,11,26,16,45,0.0,2.0,6.9,12.0,2.0,1.97,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,14.0,6.4,10.0,20.5,39.9,0.0
2016,11,27,7,30,191.0,28.0,6.4,10.0,41.0,106.03,46.84
2016,11,27,7,45,320.0,37.5,6.45,10.5,78.5,174.71,131.16
2016,11,27,8,0,449.0,47.0,6.5,11.0,116.0,250.23,199.38
2016,11,27,8,15,518.0,54.0,6.55,11.0,157.0,305.95,250.73
2016,11,27,8,30,587.0,61.0,6.6,11.0,198.0,365.39,304.41
2016,11,27,8,45,639.5,64.0,6.7,11.5,238.5,415.0,348.49
2016,11,27,9,0,692.0,67.0,6.8,12.0,279.0,465.99,392.62
2016,11,27,9,15,514.0,101.5,6.7,12.0,269.5,420.0,354.53
2016,11,27,9,30,336.0,136.0,6.6,12.0,260.0,358.08,301.79
2016,11,27,9,45,387.0,140.0,6.5,12.5,294.0,407.92,343.14
2016,11,27,10,0,438.0,144.0,6.4,13.0,328.0,450.7,377.98
2016,11,27,10,15,634.5,111.5,6.25,13.0,395.5,550.39,461.42
2016,11,27,10,30,831.0,79.0,6.1,13.0,463.0,647.1,540.71
2016,11,27,10,45,841.5,79.5,5.95,13.5,481.0,660.41,549.3
2016,11,27,11,0,852.0,80.0,5.8,14.0,499.0,670.82,555.71
2016,11,27,11,15,856.5,80.5,5.65,14.0,509.5,674.19,557.47
2016,11,27,11,30,861.0,81.0,5.5,14.0,520.0,674.45,556.75
2016,11,27,11,45,861.5,81.5,5.4,14.5,522.5,668.94,550.55
2016,11,27,12,0,862.0,82.0,5.3,15.0,525.0,660.34,541.93
2016,11,27,12,15,859.0,81.5,5.2,15.0,520.5,645.36,529.31
2016,11,27,12,30,856.0,81.0,5.1,15.0,516.0,627.5,514.34
2016,11,27,12,45,687.5,118.5,5.0,15.0,462.5,549.44,450.12
2016,11,27,13,0,519.0,156.0,4.9,15.0,409.0,471.2,385.58
2016,11,27,13,15,412.5,170.0,4.7,15.0,366.0,411.55,336.17
2016,11,27,13,30,306.0,184.0,4.5,15.0,323.0,352.37,287.04
2016,11,27,13,45,387.5,159.0,4.35,15.0,324.5,358.68,291.68
2016,11,27,14,0,469.0,134.0,4.2,15.0,326.0,354.67,286.92
2016,11,27,14,15,350.5,138.5,4.1,14.5,276.0,287.57,231.72
2016,11,27,14,30,232.0,143.0,4.0,14.0,226.0,232.3,186.45
2016,11,27,14,45,213.5,130.5,3.95,14.0,200.5,202.35,160.71
2016,11,27,15,0,195.0,118.0,3.9,14.0,175.0,173.69,135.83
2016,11,27,15,15,178.5,102.0,3.75,13.5,148.0,143.52,109.81
2016,11,27,15,30,162.0,86.0,3.6,13.0,121.0,114.79,85.03
2016,11,27,15,45,137.0,68.5,3.45,13.0,94.0,85.0,59.96
2016,11,27,16,0,112.0,51.0,3.3,13.0,67.0,57.8,37.85
2016,11,27,16,15,56.0,35.5,3.2,12.5,43.5,34.62,19.95
2016,11,27,16,30,0.0,20.0,3.1,12.0,20.0,18.83,0.0
2016,11,27,16,45,0.0,10.0,3.05,11.5,10.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
