Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,31.0,12.5,7.25,11.0,14.5,20.69,0.0
2016,11,28,7,30,62.0,25.0,7.5,11.0,29.0,55.52,18.47
2016,11,28,7,45,121.5,41.0,7.75,11.5,57.0,101.86,74.58
2016,11,28,8,0,181.0,57.0,8.0,12.0,85.0,147.91,116.45
2016,11,28,8,15,216.5,73.0,8.05,12.0,116.0,187.79,152.64
2016,11,28,8,30,252.0,89.0,8.1,12.0,147.0,229.78,190.3
2016,11,28,8,45,278.0,102.5,8.15,12.0,177.5,265.6,222.32
2016,11,28,9,0,304.0,116.0,8.2,12.0,208.0,302.37,254.63
2016,11,28,9,15,334.5,123.0,8.15,12.0,236.0,334.48,282.66
2016,11,28,9,30,365.0,130.0,8.1,12.0,264.0,375.34,317.46
2016,11,28,9,45,463.0,123.5,8.1,12.5,308.0,434.74,367.74
2016,11,28,10,0,561.0,117.0,8.1,13.0,352.0,499.72,421.78
2016,11,28,10,15,572.5,122.5,8.0,13.0,374.0,520.85,438.87
2016,11,28,10,30,584.0,128.0,7.9,13.0,396.0,540.15,454.32
2016,11,28,10,45,643.0,116.5,7.8,13.5,422.0,570.6,478.74
2016,11,28,11,0,702.0,105.0,7.7,14.0,448.0,599.01,501.16
2016,11,28,11,15,677.0,115.0,7.55,14.0,452.0,592.93,495.09
2016,11,28,11,30,652.0,125.0,7.4,14.0,456.0,584.19,486.93
2016,11,28,11,45,689.0,126.0,7.3,14.0,477.5,604.32,502.74
2016,11,28,12,0,726.0,127.0,7.2,14.0,499.0,621.33,515.81
2016,11,28,12,15,609.0,149.0,7.05,14.0,459.5,558.84,463.45
2016,11,28,12,30,492.0,171.0,6.9,14.0,420.0,495.46,410.36
2016,11,28,12,45,591.5,150.0,6.75,14.5,442.0,521.36,431.02
2016,11,28,13,0,691.0,129.0,6.6,15.0,464.0,543.85,447.95
2016,11,28,13,15,678.0,126.5,6.5,15.0,445.0,514.11,422.71
2016,11,28,13,30,665.0,124.0,6.4,15.0,426.0,483.03,396.16
2016,11,28,13,45,657.5,118.0,6.3,15.0,402.0,449.91,367.62
2016,11,28,14,0,650.0,112.0,6.2,15.0,378.0,415.51,337.48
2016,11,28,14,15,623.5,108.0,6.1,14.5,347.0,374.12,301.74
2016,11,28,14,30,597.0,104.0,6.0,14.0,316.0,333.29,265.81
2016,11,28,14,45,576.0,95.0,5.9,14.0,282.0,290.19,226.9
2016,11,28,15,0,555.0,86.0,5.8,14.0,248.0,247.8,188.15
2016,11,28,15,15,502.5,79.0,5.55,13.5,209.0,200.77,146.75
2016,11,28,15,30,450.0,72.0,5.3,13.0,170.0,156.97,108.77
2016,11,28,15,45,394.0,60.5,5.05,13.0,132.5,113.93,72.94
2016,11,28,16,0,338.0,49.0,4.8,13.0,95.0,76.1,43.94
2016,11,28,16,15,222.0,35.5,4.65,12.5,61.5,39.56,19.88
2016,11,28,16,30,106.0,22.0,4.5,12.0,28.0,17.41,0.0
2016,11,28,16,45,53.0,11.0,4.4,11.5,14.0,10.81,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,10.0,4.7,7.5,21.5,60.9,0.0
2016,11,29,7,30,380.0,20.0,4.7,8.0,43.0,150.15,45.4
2016,11,29,7,45,486.5,27.0,4.7,9.0,82.5,217.28,160.73
2016,11,29,8,0,593.0,34.0,4.7,10.0,122.0,287.04,227.1
2016,11,29,8,15,653.0,38.5,4.7,10.0,163.5,341.09,278.02
2016,11,29,8,30,713.0,43.0,4.7,10.0,205.0,397.91,329.89
2016,11,29,8,45,750.0,46.0,4.75,10.5,245.0,443.62,370.82
2016,11,29,9,0,787.0,49.0,4.8,11.0,285.0,489.56,410.56
2016,11,29,9,15,812.0,51.0,4.6,11.0,321.0,523.62,439.8
2016,11,29,9,30,837.0,53.0,4.4,11.0,357.0,560.09,469.88
2016,11,29,9,45,853.5,55.0,4.25,11.5,387.5,589.9,492.96
2016,11,29,10,0,870.0,57.0,4.1,12.0,418.0,617.57,513.6
2016,11,29,10,15,881.5,58.5,3.9,12.0,442.5,639.06,529.91
2016,11,29,10,30,893.0,60.0,3.7,12.0,467.0,657.82,543.64
2016,11,29,10,45,899.0,61.0,3.55,12.5,484.5,669.46,550.38
2016,11,29,11,0,905.0,62.0,3.4,13.0,502.0,678.0,554.76
2016,11,29,11,15,909.0,62.5,3.3,13.0,513.0,681.45,556.54
2016,11,29,11,30,913.0,63.0,3.2,13.0,524.0,681.66,555.98
2016,11,29,11,45,912.0,64.0,3.1,13.5,526.5,675.88,549.98
2016,11,29,12,0,911.0,65.0,3.0,14.0,529.0,666.9,541.38
2016,11,29,12,15,909.0,65.0,3.0,14.0,525.0,653.0,530.17
2016,11,29,12,30,907.0,65.0,3.0,14.0,521.0,636.05,516.5
2016,11,29,12,45,891.0,68.0,3.05,14.5,507.0,611.07,495.58
2016,11,29,13,0,875.0,71.0,3.1,15.0,493.0,583.81,472.67
2016,11,29,13,15,866.0,70.0,3.15,15.0,474.5,554.01,448.43
2016,11,29,13,30,857.0,69.0,3.2,15.0,456.0,523.55,423.07
2016,11,29,13,45,843.0,67.5,3.25,15.0,430.0,486.39,391.89
2016,11,29,14,0,829.0,66.0,3.3,15.0,404.0,447.82,358.83
2016,11,29,14,15,809.0,64.0,3.3,14.5,372.5,405.09,322.18
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,361.91,284.16
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,314.91,241.76
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,268.74,199.44
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.0,219.03,154.78
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,172.28,113.22
2016,11,29,15,45,577.0,42.0,2.9,13.0,146.5,123.29,72.63
2016,11,29,16,0,508.0,36.0,2.8,13.0,105.0,79.62,40.06
2016,11,29,16,15,386.5,27.0,2.7,12.5,68.0,38.43,15.21
2016,11,29,16,30,265.0,18.0,2.6,12.0,31.0,14.16,0.0
2016,11,29,16,45,132.5,9.0,2.55,11.5,15.5,8.85,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.0,11.5,1.8,10.0,17.5,37.93,0.0
2016,11,30,7,30,200.0,23.0,1.7,10.0,35.0,98.73,18.32
2016,11,30,7,45,307.5,33.5,1.6,10.5,70.0,163.69,118.83
2016,11,30,8,0,415.0,44.0,1.5,11.0,105.0,229.97,179.74
2016,11,30,8,15,485.0,51.5,1.6,11.0,144.0,284.73,229.0
2016,11,30,8,30,555.0,59.0,1.7,11.0,183.0,343.45,280.54
2016,11,30,8,45,604.5,63.0,1.85,11.5,222.0,391.26,321.89
2016,11,30,9,0,654.0,67.0,2.0,12.0,261.0,440.42,363.22
2016,11,30,9,15,686.0,70.5,2.15,12.0,296.5,480.1,396.67
2016,11,30,9,30,718.0,74.0,2.3,12.0,332.0,519.29,429.05
2016,11,30,9,45,495.0,120.0,2.45,12.0,305.5,448.01,370.99
2016,11,30,10,0,272.0,166.0,2.6,12.0,279.0,361.36,299.02
2016,11,30,10,15,243.0,180.5,2.75,12.0,285.5,362.07,299.41
2016,11,30,10,30,214.0,195.0,2.9,12.0,292.0,353.47,291.89
2016,11,30,10,45,135.5,199.5,3.05,12.5,262.0,306.94,252.18
2016,11,30,11,0,57.0,204.0,3.2,13.0,232.0,251.88,205.29
2016,11,30,11,15,28.5,143.0,3.4,13.0,157.0,164.68,133.39
2016,11,30,11,30,0.0,82.0,3.6,13.0,82.0,79.31,61.55
2016,11,30,11,45,0.0,90.0,3.85,13.0,90.0,87.17,68.21
2016,11,30,12,0,0.0,98.0,4.1,13.0,98.0,95.12,74.87
2016,11,30,12,15,6.0,139.0,4.35,13.0,142.0,140.17,112.65
2016,11,30,12,30,12.0,180.0,4.6,13.0,186.0,185.66,150.46
2016,11,30,12,45,8.5,172.5,4.9,13.0,176.5,175.41,141.98
2016,11,30,13,0,5.0,165.0,5.2,13.0,167.0,165.38,133.75
2016,11,30,13,15,90.0,180.5,5.2,13.0,221.0,231.29,189.69
2016,11,30,13,30,175.0,196.0,5.2,13.0,275.0,292.32,240.29
2016,11,30,13,45,167.5,187.0,5.25,13.0,259.0,272.63,223.63
2016,11,30,14,0,160.0,178.0,5.3,13.0,243.0,253.06,207.08
2016,11,30,14,15,80.0,94.5,5.2,13.0,127.0,128.06,102.9
2016,11,30,14,30,0.0,11.0,5.1,13.0,11.0,10.61,3.47
2016,11,30,14,45,0.0,9.5,5.05,13.0,9.5,9.16,2.24
2016,11,30,15,0,0.0,8.0,5.0,13.0,8.0,7.71,0.98
2016,11,30,15,15,271.5,34.0,4.85,12.5,92.5,100.21,70.75
2016,11,30,15,30,543.0,60.0,4.7,12.0,177.0,163.79,111.09
2016,11,30,15,45,458.0,53.0,4.6,12.0,136.5,116.51,72.52
2016,11,30,16,0,373.0,46.0,4.5,12.0,96.0,77.33,43.69
2016,11,30,16,15,254.5,33.5,4.4,11.5,62.0,39.1,18.7
2016,11,30,16,30,136.0,21.0,4.3,11.0,28.0,16.6,0.0
2016,11,30,16,45,68.0,10.5,4.2,11.0,14.0,10.32,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,9.5,3.95,8.0,18.5,50.65,0.0
2016,12,1,7,30,313.0,19.0,3.9,8.0,37.0,125.45,9.65
2016,12,1,7,45,432.0,27.0,3.9,8.5,75.5,195.5,141.65
2016,12,1,8,0,551.0,35.0,3.9,9.0,114.0,268.46,211.6
2016,12,1,8,15,616.5,40.5,4.15,9.5,155.5,324.21,263.5
2016,12,1,8,30,682.0,46.0,4.4,10.0,197.0,383.23,316.79
2016,12,1,8,45,725.0,49.0,4.7,10.5,237.5,430.87,359.7
2016,12,1,9,0,768.0,52.0,5.0,11.0,278.0,479.14,401.94
2016,12,1,9,15,796.0,55.0,5.05,11.0,314.5,519.26,436.74
2016,12,1,9,30,824.0,58.0,5.1,11.0,351.0,558.36,469.85
2016,12,1,9,45,836.5,61.5,5.15,11.5,381.5,587.33,493.12
2016,12,1,10,0,849.0,65.0,5.2,12.0,412.0,614.0,513.97
2016,12,1,10,15,862.5,66.5,5.2,12.0,437.5,632.57,528.99
2016,12,1,10,30,876.0,68.0,5.2,12.0,463.0,652.42,544.63
2016,12,1,10,45,884.5,69.0,5.25,12.5,481.0,665.61,553.94
2016,12,1,11,0,893.0,70.0,5.3,13.0,499.0,675.8,560.61
2016,12,1,11,15,898.0,70.5,5.3,13.0,510.0,679.98,563.42
2016,12,1,11,30,903.0,71.0,5.3,13.0,521.0,680.97,563.87
2016,12,1,11,45,904.5,71.0,5.3,13.5,524.5,675.87,558.37
2016,12,1,12,0,906.0,71.0,5.3,14.0,528.0,667.57,550.27
2016,12,1,12,15,904.0,70.5,5.2,14.0,524.0,653.32,538.13
2016,12,1,12,30,902.0,70.0,5.1,14.0,520.0,636.05,523.5
2016,12,1,12,45,896.5,69.5,5.05,14.5,508.0,613.75,503.93
2016,12,1,13,0,891.0,69.0,5.0,15.0,496.0,588.77,482.04
2016,12,1,13,15,881.5,68.0,4.95,15.0,477.0,558.5,456.58
2016,12,1,13,30,872.0,67.0,4.9,15.0,458.0,526.08,428.94
2016,12,1,13,45,856.0,66.0,4.85,15.0,431.5,489.7,397.56
2016,12,1,14,0,840.0,65.0,4.8,15.0,405.0,450.53,363.31
2016,12,1,14,15,819.0,63.0,4.75,14.5,373.0,407.18,325.61
2016,12,1,14,30,798.0,61.0,4.7,14.0,341.0,363.44,286.63
2016,12,1,14,45,768.0,58.5,4.7,14.0,304.0,316.1,243.56
2016,12,1,15,0,738.0,56.0,4.7,14.0,267.0,269.74,200.76
2016,12,1,15,15,694.0,51.5,4.55,13.5,227.0,219.33,155.24
2016,12,1,15,30,650.0,47.0,4.4,13.0,187.0,171.92,112.93
2016,12,1,15,45,579.5,41.5,4.25,12.5,145.5,123.15,72.6
2016,12,1,16,0,509.0,36.0,4.1,12.0,104.0,79.83,40.32
2016,12,1,16,15,385.5,27.0,4.15,11.5,67.5,38.57,15.24
2016,12,1,16,30,262.0,18.0,4.2,11.0,31.0,14.22,0.0
2016,12,1,16,45,131.0,9.0,4.3,11.0,15.5,8.85,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.5,9.0,5.6,7.5,18.0,52.42,0.0
2016,12,2,7,30,333.0,18.0,5.6,8.0,36.0,129.34,0.0
2016,12,2,7,45,445.0,26.0,5.7,8.5,74.0,197.91,141.94
2016,12,2,8,0,557.0,34.0,5.8,9.0,112.0,268.3,211.72
2016,12,2,8,15,622.0,39.0,5.95,9.5,153.5,323.33,263.64
2016,12,2,8,30,687.0,44.0,6.1,10.0,195.0,381.56,316.83
2016,12,2,8,45,726.5,48.0,6.25,10.5,234.5,428.66,359.61
2016,12,2,9,0,766.0,52.0,6.4,11.0,274.0,476.23,401.48
2016,12,2,9,15,793.5,54.5,6.45,11.5,310.5,515.4,435.16
2016,12,2,9,30,821.0,57.0,6.5,12.0,347.0,553.53,467.03
2016,12,2,9,45,835.0,60.0,6.55,12.5,377.5,582.77,490.82
2016,12,2,10,0,849.0,63.0,6.6,13.0,408.0,609.8,512.22
2016,12,2,10,15,861.5,64.5,6.5,13.0,433.0,627.77,526.74
2016,12,2,10,30,874.0,66.0,6.4,13.0,458.0,647.02,541.86
2016,12,2,10,45,882.0,67.0,6.3,13.5,476.0,659.94,550.66
2016,12,2,11,0,890.0,68.0,6.2,14.0,494.0,669.87,556.79
2016,12,2,11,15,894.5,68.5,6.1,14.0,505.0,673.81,559.15
2016,12,2,11,30,899.0,69.0,6.0,14.0,516.0,674.57,559.14
2016,12,2,11,45,901.0,69.0,5.9,14.5,519.5,669.92,553.67
2016,12,2,12,0,903.0,69.0,5.8,15.0,523.0,662.08,545.6
2016,12,2,12,15,901.0,69.0,5.75,15.0,518.5,648.55,534.16
2016,12,2,12,30,899.0,69.0,5.7,15.0,514.0,631.99,520.2
2016,12,2,12,45,892.0,68.5,5.7,15.0,502.0,608.97,501.09
2016,12,2,13,0,885.0,68.0,5.7,15.0,490.0,583.34,479.62
2016,12,2,13,15,875.0,67.0,5.7,15.0,471.0,553.08,454.08
2016,12,2,13,30,865.0,66.0,5.7,15.0,452.0,520.69,426.36
2016,12,2,13,45,848.0,65.5,5.7,15.0,426.0,484.72,395.14
2016,12,2,14,0,831.0,65.0,5.7,15.0,400.0,446.01,361.08
2016,12,2,14,15,810.5,63.0,5.65,15.0,368.5,403.31,323.03
2016,12,2,14,30,790.0,61.0,5.6,15.0,337.0,360.18,283.87
2016,12,2,14,45,758.5,58.0,5.55,15.0,300.0,312.26,240.28
2016,12,2,15,0,727.0,55.0,5.5,15.0,263.0,265.47,197.17
2016,12,2,15,15,682.5,51.0,5.2,14.5,223.5,216.04,152.52
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,169.66,111.19
2016,12,2,15,45,567.0,41.5,4.65,13.5,143.0,121.46,71.47
2016,12,2,16,0,496.0,36.0,4.4,13.0,102.0,78.78,39.78
2016,12,2,16,15,373.0,27.0,4.35,12.5,66.0,38.22,15.09
2016,12,2,16,30,250.0,18.0,4.3,12.0,30.0,14.25,0.0
2016,12,2,16,45,125.0,9.0,4.25,11.5,15.0,8.85,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,129.0,9.0,2.65,8.5,15.5,42.31,0.0
2016,12,3,7,30,258.0,18.0,2.6,9.0,31.0,108.0,0.0
2016,12,3,7,45,375.5,27.0,2.6,9.5,67.0,177.97,124.92
2016,12,3,8,0,493.0,36.0,2.6,10.0,103.0,248.07,193.27
2016,12,3,8,15,560.5,41.5,2.75,10.5,143.0,298.36,240.04
2016,12,3,8,30,628.0,47.0,2.9,11.0,183.0,356.06,291.44
2016,12,3,8,45,675.0,50.5,3.05,11.5,222.0,404.35,334.03
2016,12,3,9,0,722.0,54.0,3.2,12.0,261.0,453.66,376.2
2016,12,3,9,15,750.5,56.5,3.2,12.0,296.5,492.15,409.0
2016,12,3,9,30,779.0,59.0,3.2,12.0,332.0,529.79,440.25
2016,12,3,9,45,707.5,77.0,3.25,12.5,342.0,526.55,436.8
2016,12,3,10,0,636.0,95.0,3.3,13.0,352.0,515.54,426.93
2016,12,3,10,15,739.0,81.0,3.3,13.0,397.5,571.28,472.2
2016,12,3,10,30,842.0,67.0,3.3,13.0,443.0,629.74,518.38
2016,12,3,10,45,851.5,68.0,3.3,13.5,461.0,639.55,524.63
2016,12,3,11,0,861.0,69.0,3.3,14.0,479.0,650.38,531.67
2016,12,3,11,15,866.5,69.5,3.3,14.0,490.0,655.01,534.81
2016,12,3,11,30,872.0,70.0,3.3,14.0,501.0,656.57,535.56
2016,12,3,11,45,873.0,70.0,3.35,14.5,504.5,651.51,530.39
2016,12,3,12,0,874.0,70.0,3.4,15.0,508.0,643.37,522.83
2016,12,3,12,15,872.5,70.0,3.4,15.0,504.5,630.61,512.43
2016,12,3,12,30,871.0,70.0,3.4,15.0,501.0,614.92,499.64
2016,12,3,12,45,867.5,69.0,3.45,15.5,490.0,594.07,481.95
2016,12,3,13,0,864.0,68.0,3.5,16.0,479.0,570.55,461.95
2016,12,3,13,15,855.5,67.0,3.45,16.0,461.0,541.75,438.1
2016,12,3,13,30,847.0,66.0,3.4,16.0,443.0,510.81,412.12
2016,12,3,13,45,831.5,65.0,3.4,16.0,417.5,475.71,382.38
2016,12,3,14,0,816.0,64.0,3.4,16.0,392.0,437.83,349.79
2016,12,3,14,15,796.5,62.0,3.3,16.0,361.5,396.21,313.36
2016,12,3,14,30,777.0,60.0,3.2,16.0,331.0,354.11,275.77
2016,12,3,14,45,743.5,58.0,3.15,16.0,294.5,307.21,233.88
2016,12,3,15,0,710.0,56.0,3.1,16.0,258.0,261.61,192.56
2016,12,3,15,15,666.0,52.0,2.95,15.5,219.0,213.15,149.44
2016,12,3,15,30,622.0,48.0,2.8,15.0,180.0,167.7,109.43
2016,12,3,15,45,544.0,42.5,2.65,14.5,139.5,118.57,69.65
2016,12,3,16,0,466.0,37.0,2.5,14.0,99.0,77.21,39.46
2016,12,3,16,15,344.5,27.5,2.5,13.5,64.0,37.76,15.23
2016,12,3,16,30,223.0,18.0,2.5,13.0,29.0,14.26,0.0
2016,12,3,16,45,111.5,9.0,2.5,12.5,14.5,8.85,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,104.5,9.0,2.45,9.0,14.5,35.72,0.0
2016,12,4,7,30,209.0,18.0,2.5,9.0,29.0,92.14,0.0
2016,12,4,7,45,331.0,28.0,2.55,9.5,64.0,163.0,112.51
2016,12,4,8,0,453.0,38.0,2.6,10.0,99.0,233.83,181.74
2016,12,4,8,15,524.5,44.5,2.75,10.5,138.5,288.63,231.95
2016,12,4,8,30,596.0,51.0,2.9,11.0,178.0,347.55,284.23
2016,12,4,8,45,642.5,55.5,3.05,11.5,217.0,395.28,326.33
2016,12,4,9,0,689.0,60.0,3.2,12.0,256.0,441.53,366.1
2016,12,4,9,15,719.0,63.0,3.3,12.0,291.5,480.6,399.61
2016,12,4,9,30,749.0,66.0,3.4,12.0,327.0,518.94,431.72
2016,12,4,9,45,745.0,74.5,3.5,12.5,354.0,542.11,450.0
2016,12,4,10,0,741.0,83.0,3.6,13.0,381.0,565.19,467.61
2016,12,4,10,15,592.5,118.0,3.55,13.0,365.5,521.22,430.87
2016,12,4,10,30,444.0,153.0,3.5,13.0,350.0,467.82,386.34
2016,12,4,10,45,416.0,166.5,3.5,13.5,356.5,467.07,384.46
2016,12,4,11,0,388.0,180.0,3.5,14.0,363.0,456.77,374.89
2016,12,4,11,15,379.5,188.5,3.55,14.0,371.5,459.91,376.94
2016,12,4,11,30,371.0,197.0,3.6,14.0,380.0,461.62,377.77
2016,12,4,11,45,363.0,198.0,3.65,14.0,378.0,453.99,371.42
2016,12,4,12,0,355.0,199.0,3.7,14.0,376.0,445.22,364.17
2016,12,4,12,15,342.5,199.5,3.9,14.0,369.5,432.01,353.52
2016,12,4,12,30,330.0,200.0,4.1,14.0,363.0,417.98,342.16
2016,12,4,12,45,374.0,186.5,4.3,14.5,367.0,421.71,345.21
2016,12,4,13,0,418.0,173.0,4.5,15.0,371.0,427.8,349.68
2016,12,4,13,15,353.5,177.0,4.6,15.0,340.0,379.66,310.16
2016,12,4,13,30,289.0,181.0,4.7,15.0,309.0,339.13,276.59
2016,12,4,13,45,314.5,166.0,4.8,15.0,298.5,325.24,264.95
2016,12,4,14,0,340.0,151.0,4.9,15.0,288.0,308.98,250.79
2016,12,4,14,15,309.5,147.0,4.8,14.5,264.0,278.43,224.96
2016,12,4,14,30,279.0,143.0,4.7,14.0,240.0,249.46,200.25
2016,12,4,14,45,272.0,128.0,4.65,14.0,214.5,218.99,173.46
2016,12,4,15,0,265.0,113.0,4.6,14.0,189.0,188.72,146.5
2016,12,4,15,15,238.5,98.5,4.4,13.5,159.0,154.58,116.96
2016,12,4,15,30,212.0,84.0,4.2,13.0,129.0,122.65,89.5
2016,12,4,15,45,184.5,67.5,4.05,13.0,100.0,91.06,62.85
2016,12,4,16,0,157.0,51.0,3.9,13.0,71.0,62.18,39.5
2016,12,4,16,15,78.5,35.5,3.85,12.5,45.5,35.02,19.2
2016,12,4,16,30,0.0,20.0,3.8,12.0,20.0,18.72,0.0
2016,12,4,16,45,0.0,10.0,3.8,12.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,4.15,8.5,5.0,4.91,0.0
2016,12,5,7,30,0.0,10.0,4.1,9.0,10.0,9.64,0.0
2016,12,5,7,45,0.0,23.5,4.05,9.5,23.5,22.85,11.54
2016,12,5,8,0,0.0,37.0,4.0,10.0,37.0,37.05,25.3
2016,12,5,8,15,0.0,52.0,4.0,10.0,52.0,52.71,39.27
2016,12,5,8,30,0.0,67.0,4.0,10.0,67.0,68.18,52.95
2016,12,5,8,45,0.0,82.0,4.0,10.0,82.0,83.54,66.42
2016,12,5,9,0,0.0,97.0,4.0,10.0,97.0,98.86,79.69
2016,12,5,9,15,2.0,110.0,3.95,10.0,110.5,112.98,91.8
2016,12,5,9,30,4.0,123.0,3.9,10.0,124.0,127.23,103.91
2016,12,5,9,45,2.0,124.0,3.85,10.5,124.5,125.93,102.45
2016,12,5,10,0,0.0,125.0,3.8,11.0,125.0,124.88,101.19
2016,12,5,10,15,22.5,152.5,3.75,11.0,162.5,168.03,137.87
2016,12,5,10,30,45.0,180.0,3.7,11.0,200.0,219.04,180.57
2016,12,5,10,45,76.0,194.0,3.65,11.0,229.0,254.2,210.0
2016,12,5,11,0,107.0,208.0,3.6,11.0,258.0,289.51,239.29
2016,12,5,11,15,57.5,189.5,3.65,11.0,216.5,234.94,193.22
2016,12,5,11,30,8.0,171.0,3.7,11.0,175.0,175.61,142.93
2016,12,5,11,45,45.5,194.5,3.75,11.5,217.0,230.45,188.93
2016,12,5,12,0,83.0,218.0,3.8,12.0,259.0,279.14,228.94
2016,12,5,12,15,113.5,219.0,3.85,12.0,275.0,303.34,249.03
2016,12,5,12,30,144.0,220.0,3.9,12.0,291.0,320.08,263.01
2016,12,5,12,45,143.5,214.5,3.95,12.0,284.0,309.89,254.63
2016,12,5,13,0,143.0,209.0,4.0,12.0,277.0,299.36,246.01
2016,12,5,13,15,126.0,200.5,3.9,12.0,258.5,276.34,226.88
2016,12,5,13,30,109.0,192.0,3.8,12.0,240.0,253.99,208.29
2016,12,5,13,45,121.5,181.5,3.75,12.0,232.0,244.61,200.52
2016,12,5,14,0,134.0,171.0,3.7,12.0,224.0,234.18,191.63
2016,12,5,14,15,122.5,160.0,3.65,11.5,206.0,212.25,173.38
2016,12,5,14,30,111.0,149.0,3.6,11.0,188.0,191.0,155.55
2016,12,5,14,45,107.5,133.0,3.6,11.0,167.5,168.13,135.79
2016,12,5,15,0,104.0,117.0,3.6,11.0,147.0,145.52,116.02
2016,12,5,15,15,92.5,100.5,3.55,11.0,124.0,120.79,94.53
2016,12,5,15,30,81.0,84.0,3.5,11.0,101.0,97.15,73.99
2016,12,5,15,45,67.5,66.0,3.45,11.0,78.0,72.99,53.27
2016,12,5,16,0,54.0,48.0,3.4,11.0,55.0,50.36,34.15
2016,12,5,16,15,27.0,31.5,3.35,10.5,35.0,30.72,17.25
2016,12,5,16,30,0.0,15.0,3.3,10.0,15.0,14.48,0.0
2016,12,5,16,45,0.0,7.5,3.25,10.0,7.5,7.37,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,11.3,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,25.8,0.0
2016,12,6,7,45,156.5,32.5,5.1,7.5,52.5,108.05,71.81
2016,12,6,8,0,313.0,42.0,5.2,8.0,82.0,182.79,142.84
2016,12,6,8,15,360.0,53.5,5.25,8.5,115.5,226.56,184.06
2016,12,6,8,30,407.0,65.0,5.3,9.0,149.0,273.43,226.79
2016,12,6,8,45,438.0,74.5,5.4,9.5,182.0,312.41,262.12
2016,12,6,9,0,469.0,84.0,5.5,10.0,215.0,352.25,297.26
2016,12,6,9,15,495.5,90.0,5.4,10.0,245.5,388.58,329.03
2016,12,6,9,30,522.0,96.0,5.3,10.0,276.0,422.67,358.27
2016,12,6,9,45,550.0,101.0,5.25,10.5,305.5,456.0,385.7
2016,12,6,10,0,578.0,106.0,5.2,11.0,335.0,488.53,411.87
2016,12,6,10,15,634.5,99.5,5.15,11.0,365.5,525.11,442.19
2016,12,6,10,30,691.0,93.0,5.1,11.0,396.0,560.7,471.3
2016,12,6,10,45,779.0,82.5,5.1,11.5,438.0,608.7,509.54
2016,12,6,11,0,867.0,72.0,5.1,12.0,480.0,657.45,547.57
2016,12,6,11,15,872.0,73.0,5.05,12.0,491.0,658.82,548.03
2016,12,6,11,30,877.0,74.0,5.0,12.0,502.0,660.82,548.98
2016,12,6,11,45,873.0,76.0,5.0,12.0,505.0,658.31,546.28
2016,12,6,12,0,869.0,78.0,5.0,12.0,508.0,649.25,538.5
2016,12,6,12,15,867.0,77.5,5.0,12.0,504.5,635.69,527.19
2016,12,6,12,30,865.0,77.0,5.0,12.0,501.0,619.22,513.42
2016,12,6,12,45,860.5,76.5,5.05,12.0,490.0,598.43,496.16
2016,12,6,13,0,856.0,76.0,5.1,12.0,479.0,575.0,476.49
2016,12,6,13,15,846.5,74.5,5.2,12.0,460.5,545.28,451.53
2016,12,6,13,30,837.0,73.0,5.3,12.0,442.0,513.48,424.35
2016,12,6,13,45,822.0,71.5,5.45,12.0,417.0,477.15,392.96
2016,12,6,14,0,807.0,70.0,5.6,12.0,392.0,439.51,359.72
2016,12,6,14,15,786.5,68.0,5.6,12.0,361.5,398.01,322.4
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,356.12,283.99
2016,12,6,14,45,736.0,62.5,5.65,12.0,295.0,309.47,241.15
2016,12,6,15,0,706.0,59.0,5.7,12.0,259.0,263.84,198.68
2016,12,6,15,15,660.5,55.0,5.55,11.5,220.0,215.34,154.53
2016,12,6,15,30,615.0,51.0,5.4,11.0,181.0,169.38,113.24
2016,12,6,15,45,546.0,44.5,5.3,10.5,141.0,121.56,73.31
2016,12,6,16,0,477.0,38.0,5.2,10.0,101.0,79.96,41.87
2016,12,6,16,15,351.0,28.5,5.05,9.5,65.0,39.69,16.57
2016,12,6,16,30,225.0,19.0,4.9,9.0,29.0,15.28,0.0
2016,12,6,16,45,112.5,9.5,4.8,9.0,14.5,9.34,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,6.0,7.5,7.37,0.0
2016,12,7,7,30,0.0,15.0,2.7,6.0,15.0,14.74,0.0
2016,12,7,7,45,49.0,30.0,2.7,6.0,36.0,55.79,34.3
2016,12,7,8,0,98.0,45.0,2.7,6.0,57.0,98.75,76.15
2016,12,7,8,15,113.5,62.0,2.7,6.0,81.5,122.11,98.47
2016,12,7,8,30,129.0,79.0,2.7,6.0,106.0,151.8,125.55
2016,12,7,8,45,139.0,95.0,2.75,6.5,129.5,178.13,149.11
2016,12,7,9,0,149.0,111.0,2.8,7.0,153.0,204.69,172.35
2016,12,7,9,15,156.0,125.5,2.9,7.0,174.5,227.89,192.6
2016,12,7,9,30,163.0,140.0,3.0,7.0,196.0,251.01,212.44
2016,12,7,9,45,180.0,152.5,3.2,7.5,219.5,277.45,234.59
2016,12,7,10,0,197.0,165.0,3.4,8.0,243.0,304.03,256.55
2016,12,7,10,15,184.5,177.0,3.4,8.0,253.5,311.5,262.23
2016,12,7,10,30,172.0,189.0,3.4,8.0,264.0,317.98,267.05
2016,12,7,10,45,86.0,164.0,3.4,8.5,201.5,226.47,189.01
2016,12,7,11,0,0.0,139.0,3.4,9.0,139.0,137.65,112.09
2016,12,7,11,15,20.5,169.0,3.55,9.0,179.0,182.25,150.18
2016,12,7,11,30,41.0,199.0,3.7,9.0,219.0,233.75,193.37
2016,12,7,11,45,47.0,203.0,3.9,9.5,226.5,240.91,198.92
2016,12,7,12,0,53.0,207.0,4.1,10.0,234.0,247.87,204.45
2016,12,7,12,15,45.0,202.0,4.3,10.0,225.0,235.95,194.48
2016,12,7,12,30,37.0,197.0,4.5,10.0,216.0,224.25,184.73
2016,12,7,12,45,18.5,139.0,4.7,10.0,148.5,147.27,120.25
2016,12,7,13,0,0.0,81.0,4.9,10.0,81.0,78.34,61.64
2016,12,7,13,15,0.0,103.0,5.05,10.0,103.0,100.11,80.3
2016,12,7,13,30,0.0,125.0,5.2,10.0,125.0,122.08,99.06
2016,12,7,13,45,10.5,138.0,5.4,10.0,142.5,140.16,114.59
2016,12,7,14,0,21.0,151.0,5.6,10.0,160.0,157.53,129.41
2016,12,7,14,15,19.0,140.0,5.7,10.0,147.0,144.78,118.64
2016,12,7,14,30,17.0,129.0,5.8,10.0,134.0,132.19,107.97
2016,12,7,14,45,13.0,115.5,5.95,10.0,119.5,116.65,94.74
2016,12,7,15,0,9.0,102.0,6.1,10.0,105.0,101.51,81.76
2016,12,7,15,15,4.5,87.5,6.1,9.5,89.0,85.68,68.25
2016,12,7,15,30,0.0,73.0,6.1,9.0,73.0,70.34,55.03
2016,12,7,15,45,0.0,56.5,6.15,9.0,56.5,54.28,40.78
2016,12,7,16,0,0.0,40.0,6.2,9.0,40.0,38.37,26.57
2016,12,7,16,15,0.0,25.5,6.15,9.0,25.5,24.53,13.23
2016,12,7,16,30,0.0,11.0,6.1,9.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,6.1,9.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,7.25,13.0,2.5,2.46,0.0
2016,12,8,7,30,0.0,5.0,7.2,13.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,13.0,7.15,13.0,13.0,12.54,3.03
2016,12,8,8,0,0.0,21.0,7.1,13.0,21.0,20.26,10.97
2016,12,8,8,15,0.0,30.5,6.95,13.0,30.5,29.44,19.13
2016,12,8,8,30,0.0,40.0,6.8,13.0,40.0,38.63,27.23
2016,12,8,8,45,0.0,49.5,6.7,13.5,49.5,47.82,35.2
2016,12,8,9,0,0.0,59.0,6.6,14.0,59.0,57.18,43.2
2016,12,8,9,15,0.0,67.5,6.45,14.0,67.5,65.64,50.44
2016,12,8,9,30,0.0,76.0,6.3,14.0,76.0,74.12,57.62
2016,12,8,9,45,0.0,90.5,6.15,14.0,90.5,88.89,70.07
2016,12,8,10,0,0.0,105.0,6.0,14.0,105.0,103.69,82.45
2016,12,8,10,15,24.5,141.5,5.85,14.0,152.5,163.01,132.6
2016,12,8,10,30,49.0,178.0,5.7,14.0,200.0,219.48,179.72
2016,12,8,10,45,70.5,190.5,5.55,14.5,223.0,246.69,201.93
2016,12,8,11,0,92.0,203.0,5.4,15.0,246.0,273.97,223.99
2016,12,8,11,15,46.0,126.0,5.15,15.0,147.5,157.9,127.75
2016,12,8,11,30,0.0,49.0,4.9,15.0,49.0,47.35,34.36
2016,12,8,11,45,0.0,49.5,4.7,15.0,49.5,47.83,34.8
2016,12,8,12,0,0.0,50.0,4.5,15.0,50.0,48.32,35.2
2016,12,8,12,15,0.0,102.0,4.35,15.0,102.0,99.16,77.78
2016,12,8,12,30,0.0,154.0,4.2,15.0,154.0,151.79,121.35
2016,12,8,12,45,0.0,153.0,4.1,15.0,153.0,150.64,120.37
2016,12,8,13,0,0.0,152.0,4.0,15.0,152.0,149.51,119.52
2016,12,8,13,15,48.5,170.5,3.95,15.0,192.0,198.3,160.43
