Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,3.9,3.5,37.5,97.61,20.9
2016,12,19,8,0,444.0,30.0,3.9,4.0,75.0,208.86,155.85
2016,12,19,8,15,527.5,36.5,3.95,4.5,114.5,262.22,210.59
2016,12,19,8,30,611.0,43.0,4.0,5.0,154.0,325.22,268.67
2016,12,19,8,45,663.0,47.5,4.05,5.5,194.0,375.78,315.3
2016,12,19,9,0,715.0,52.0,4.1,6.0,234.0,427.87,361.85
2016,12,19,9,15,748.0,55.0,4.1,6.5,271.0,469.32,398.22
2016,12,19,9,30,781.0,58.0,4.1,7.0,308.0,510.28,433.02
2016,12,19,9,45,797.5,62.0,4.15,7.5,339.5,542.07,459.43
2016,12,19,10,0,814.0,66.0,4.2,8.0,371.0,571.96,483.58
2016,12,19,10,15,830.0,67.5,4.2,8.0,397.5,596.52,503.7
2016,12,19,10,30,846.0,69.0,4.2,8.0,424.0,618.72,521.56
2016,12,19,10,45,855.0,70.5,4.25,8.5,443.5,633.9,532.76
2016,12,19,11,0,864.0,72.0,4.3,9.0,463.0,646.22,541.49
2016,12,19,11,15,870.5,73.0,4.3,9.0,476.0,653.38,546.79
2016,12,19,11,30,877.0,74.0,4.3,9.0,489.0,657.46,549.58
2016,12,19,11,45,792.5,88.0,4.3,9.5,466.5,614.61,513.41
2016,12,19,12,0,708.0,102.0,4.3,10.0,444.0,571.45,476.98
2016,12,19,12,15,700.0,105.5,4.3,10.0,442.0,561.36,468.43
2016,12,19,12,30,692.0,109.0,4.3,10.0,440.0,548.96,457.76
2016,12,19,12,45,663.5,112.5,4.3,10.5,425.0,522.28,434.64
2016,12,19,13,0,635.0,116.0,4.3,11.0,410.0,494.39,410.47
2016,12,19,13,15,621.0,116.5,4.25,11.0,395.5,470.4,389.99
2016,12,19,13,30,607.0,117.0,4.2,11.0,381.0,445.13,368.17
2016,12,19,13,45,715.0,93.0,4.2,11.0,387.5,452.8,372.97
2016,12,19,14,0,823.0,69.0,4.2,11.0,394.0,451.14,368.87
2016,12,19,14,15,802.0,66.5,4.1,10.5,364.0,409.23,332.01
2016,12,19,14,30,781.0,64.0,4.0,10.0,334.0,366.85,294.02
2016,12,19,14,45,751.0,61.5,3.9,10.0,299.0,321.22,252.21
2016,12,19,15,0,721.0,59.0,3.8,10.0,264.0,276.46,210.57
2016,12,19,15,15,676.5,54.5,3.65,9.5,225.5,227.22,165.78
2016,12,19,15,30,632.0,50.0,3.5,9.0,187.0,180.87,123.82
2016,12,19,15,45,561.0,44.5,3.35,9.0,147.0,132.0,82.17
2016,12,19,16,0,490.0,39.0,3.2,9.0,107.0,89.85,49.15
2016,12,19,16,15,374.0,29.5,3.15,8.5,71.0,47.9,21.33
2016,12,19,16,30,258.0,20.0,3.1,8.0,35.0,17.22,0.0
2016,12,19,16,45,129.0,10.0,3.1,8.0,17.5,9.83,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,15.0,4.5,5.5,34.0,86.81,12.9
2016,12,20,8,0,378.0,30.0,4.6,6.0,68.0,185.05,136.43
2016,12,20,8,15,463.5,37.5,4.55,6.5,105.5,241.41,192.67
2016,12,20,8,30,549.0,45.0,4.5,7.0,143.0,303.54,249.42
2016,12,20,8,45,601.5,49.5,4.45,7.5,181.5,351.71,293.63
2016,12,20,9,0,654.0,54.0,4.4,8.0,220.0,399.11,336.02
2016,12,20,9,15,688.5,57.5,4.3,8.5,255.5,440.22,371.83
2016,12,20,9,30,723.0,61.0,4.2,9.0,291.0,481.1,406.28
2016,12,20,9,45,754.0,62.0,4.1,9.5,323.0,516.48,435.27
2016,12,20,10,0,785.0,63.0,4.0,10.0,355.0,550.71,462.53
2016,12,20,10,15,800.5,64.5,3.95,10.5,381.0,574.55,480.95
2016,12,20,10,30,816.0,66.0,3.9,11.0,407.0,596.13,497.17
2016,12,20,10,45,826.5,67.0,3.9,11.5,426.5,611.49,508.26
2016,12,20,11,0,837.0,68.0,3.9,12.0,446.0,624.12,517.01
2016,12,20,11,15,843.5,69.0,3.8,12.0,459.0,627.7,519.31
2016,12,20,11,30,850.0,70.0,3.7,12.0,472.0,632.05,522.01
2016,12,20,11,45,666.0,117.0,3.65,12.5,434.5,567.72,467.49
2016,12,20,12,0,482.0,164.0,3.6,13.0,397.0,492.78,404.79
2016,12,20,12,15,667.5,117.5,3.6,13.0,438.0,554.51,455.95
2016,12,20,12,30,853.0,71.0,3.6,13.0,479.0,601.44,494.01
2016,12,20,12,45,651.0,117.0,3.6,13.0,425.0,520.16,426.96
2016,12,20,13,0,449.0,163.0,3.6,13.0,371.0,436.0,357.68
2016,12,20,13,15,631.5,117.5,3.55,13.0,399.0,477.74,391.99
2016,12,20,13,30,814.0,72.0,3.5,13.0,427.0,504.66,412.67
2016,12,20,13,45,800.5,70.5,3.5,13.0,404.0,470.91,383.59
2016,12,20,14,0,787.0,69.0,3.5,13.0,381.0,435.73,353.0
2016,12,20,14,15,768.0,66.5,3.45,13.0,352.5,395.99,318.03
2016,12,20,14,30,749.0,64.0,3.4,13.0,324.0,355.71,281.86
2016,12,20,14,45,722.5,61.0,3.35,13.0,290.5,312.09,242.37
2016,12,20,15,0,696.0,58.0,3.3,13.0,257.0,269.09,202.81
2016,12,20,15,15,653.5,54.0,3.1,12.5,219.5,221.97,160.36
2016,12,20,15,30,611.0,50.0,2.9,12.0,182.0,177.07,120.13
2016,12,20,15,45,549.0,43.5,2.75,11.5,143.5,130.06,80.32
2016,12,20,16,0,487.0,37.0,2.6,11.0,105.0,88.42,47.65
2016,12,20,16,15,375.0,28.5,2.6,10.5,70.0,47.65,20.83
2016,12,20,16,30,263.0,20.0,2.6,10.0,35.0,17.71,0.0
2016,12,20,16,45,131.5,10.0,2.65,9.5,17.5,9.83,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,183.5,15.0,4.0,8.5,33.0,84.63,7.17
2016,12,21,8,0,367.0,30.0,4.2,9.0,66.0,180.71,130.95
2016,12,21,8,15,452.0,37.0,4.35,9.0,103.0,235.79,186.13
2016,12,21,8,30,537.0,44.0,4.5,9.0,140.0,296.63,241.83
2016,12,21,8,45,591.5,49.0,4.7,9.5,178.5,345.88,286.85
2016,12,21,9,0,646.0,54.0,4.9,10.0,217.0,394.53,330.38
2016,12,21,9,15,681.5,57.5,4.9,10.5,253.0,435.96,366.59
2016,12,21,9,30,717.0,61.0,4.9,11.0,289.0,477.26,401.6
2016,12,21,9,45,747.5,62.5,4.9,11.5,321.0,512.85,431.09
2016,12,21,10,0,778.0,64.0,4.9,12.0,353.0,547.31,458.91
2016,12,21,10,15,795.0,65.5,4.75,12.0,379.5,572.04,478.72
2016,12,21,10,30,812.0,67.0,4.6,12.0,406.0,594.57,496.35
2016,12,21,10,45,824.5,68.0,4.45,12.5,426.0,611.25,508.01
2016,12,21,11,0,837.0,69.0,4.3,13.0,446.0,625.24,517.27
2016,12,21,11,15,844.0,69.5,4.1,13.0,459.5,632.28,521.66
2016,12,21,11,30,851.0,70.0,3.9,13.0,473.0,632.85,521.29
2016,12,21,11,45,856.0,70.0,3.7,13.5,479.0,632.18,518.8
2016,12,21,12,0,861.0,70.0,3.5,14.0,485.0,628.47,513.85
2016,12,21,12,15,861.5,70.0,3.45,14.0,484.0,618.89,505.69
2016,12,21,12,30,862.0,70.0,3.4,14.0,483.0,606.35,495.12
2016,12,21,12,45,856.5,70.0,3.35,14.5,474.0,587.36,478.49
2016,12,21,13,0,851.0,70.0,3.3,15.0,465.0,567.96,461.31
2016,12,21,13,15,843.5,69.0,3.3,15.0,449.0,541.41,439.38
2016,12,21,13,30,836.0,68.0,3.3,15.0,433.0,512.64,415.27
2016,12,21,13,45,824.5,66.5,3.3,15.0,410.5,479.3,387.06
2016,12,21,14,0,813.0,65.0,3.3,15.0,388.0,444.34,356.9
2016,12,21,14,15,794.5,63.0,3.25,14.5,359.5,404.49,322.7
2016,12,21,14,30,776.0,61.0,3.2,14.0,331.0,363.98,287.06
2016,12,21,14,45,749.5,58.0,3.15,14.0,297.0,319.31,246.82
2016,12,21,15,0,723.0,55.0,3.1,14.0,263.0,275.19,206.43
2016,12,21,15,15,682.0,51.5,2.95,13.5,225.5,227.76,163.73
2016,12,21,15,30,641.0,48.0,2.8,13.0,188.0,182.84,123.42
2016,12,21,15,45,576.5,42.5,2.7,12.5,148.5,135.05,83.05
2016,12,21,16,0,512.0,37.0,2.6,12.0,109.0,92.05,49.38
2016,12,21,16,15,401.0,28.5,2.7,11.5,73.0,49.9,21.61
2016,12,21,16,30,290.0,20.0,2.8,11.0,37.0,18.42,1.05
2016,12,21,16,45,145.0,10.0,2.9,11.0,18.5,9.83,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,7.5,34.5,90.5,2.7
2016,12,22,8,0,408.0,30.0,3.0,8.0,69.0,194.59,140.62
2016,12,22,8,15,495.5,37.0,2.95,8.0,108.5,252.21,198.89
2016,12,22,8,30,583.0,44.0,2.9,8.0,148.0,315.7,256.69
2016,12,22,8,45,637.0,49.0,2.85,8.5,187.5,363.3,299.99
2016,12,22,9,0,691.0,54.0,2.8,9.0,227.0,416.2,346.18
2016,12,22,9,15,725.5,57.0,2.55,9.5,264.0,457.93,381.49
2016,12,22,9,30,760.0,60.0,2.3,10.0,301.0,499.32,415.08
2016,12,22,9,45,784.0,62.5,2.1,10.5,333.5,533.4,441.7
2016,12,22,10,0,808.0,65.0,1.9,11.0,366.0,565.98,466.09
2016,12,22,10,15,824.0,67.0,1.8,11.5,392.5,591.28,484.47
2016,12,22,10,30,840.0,69.0,1.7,12.0,419.0,614.25,500.53
2016,12,22,10,45,851.0,70.0,1.6,12.5,439.5,630.35,510.95
2016,12,22,11,0,862.0,71.0,1.5,13.0,460.0,643.66,518.98
2016,12,22,11,15,869.0,72.0,1.55,13.0,473.5,651.45,524.77
2016,12,22,11,30,876.0,73.0,1.6,13.0,487.0,652.66,525.74
2016,12,22,11,45,879.0,73.5,1.7,13.5,493.0,651.26,523.99
2016,12,22,12,0,882.0,74.0,1.8,14.0,499.0,646.76,519.81
2016,12,22,12,15,881.5,73.5,1.8,14.0,497.5,635.84,511.06
2016,12,22,12,30,881.0,73.0,1.8,14.0,496.0,621.92,499.95
2016,12,22,12,45,879.5,72.0,1.8,14.5,487.5,603.92,484.71
2016,12,22,13,0,878.0,71.0,1.8,15.0,479.0,583.09,467.12
2016,12,22,13,15,869.5,70.0,1.65,15.0,462.5,555.7,444.34
2016,12,22,13,30,861.0,69.0,1.5,15.0,446.0,527.71,420.69
2016,12,22,13,45,849.0,67.5,1.4,15.0,422.5,493.43,392.09
2016,12,22,14,0,837.0,66.0,1.3,15.0,399.0,457.49,361.62
2016,12,22,14,15,817.0,64.0,1.25,14.5,369.5,416.19,327.17
2016,12,22,14,30,797.0,62.0,1.2,14.0,340.0,374.27,291.29
2016,12,22,14,45,767.0,59.5,1.15,14.0,305.0,328.06,250.74
2016,12,22,15,0,737.0,57.0,1.1,14.0,270.0,282.66,210.14
2016,12,22,15,15,694.5,53.0,1.1,13.5,231.0,233.66,167.01
2016,12,22,15,30,652.0,49.0,1.1,13.0,192.0,187.29,126.1
2016,12,22,15,45,585.5,43.5,1.1,12.5,152.0,138.56,85.35
2016,12,22,16,0,519.0,38.0,1.1,12.0,112.0,94.78,51.22
2016,12,22,16,15,407.0,29.5,1.15,11.5,75.0,52.02,23.0
2016,12,22,16,30,295.0,21.0,1.2,11.0,38.0,20.02,1.29
2016,12,22,16,45,147.5,10.5,1.25,11.0,19.0,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.0,7.45,9.0,8.0,7.71,0.0
2016,12,23,8,0,0.0,16.0,7.3,9.0,16.0,15.43,6.49
2016,12,23,8,15,0.0,25.5,6.85,9.0,25.5,24.61,15.09
2016,12,23,8,30,0.0,35.0,6.4,9.0,35.0,33.8,23.34
2016,12,23,8,45,0.0,45.0,6.0,9.5,45.0,43.47,31.9
2016,12,23,9,0,0.0,55.0,5.6,10.0,55.0,53.31,40.5
2016,12,23,9,15,0.0,64.5,5.5,10.0,64.5,62.82,48.8
2016,12,23,9,30,0.0,74.0,5.4,10.0,74.0,72.34,57.02
2016,12,23,9,45,0.0,82.5,5.35,10.5,82.5,80.81,64.14
2016,12,23,10,0,0.0,91.0,5.3,11.0,91.0,89.3,71.2
2016,12,23,10,15,0.0,83.0,5.85,11.0,83.0,80.7,63.77
2016,12,23,10,30,0.0,75.0,6.4,11.0,75.0,72.52,56.71
2016,12,23,10,45,139.5,131.0,6.95,11.5,194.0,229.98,192.98
2016,12,23,11,0,279.0,187.0,7.5,12.0,313.0,390.52,327.73
2016,12,23,11,15,278.5,193.0,7.75,12.0,322.0,396.47,332.22
2016,12,23,11,30,278.0,199.0,8.0,12.0,331.0,401.41,336.11
2016,12,23,11,45,139.0,121.5,8.3,12.0,187.5,223.46,186.66
2016,12,23,12,0,0.0,44.0,8.6,12.0,44.0,42.51,30.67
2016,12,23,12,15,0.0,63.5,8.45,12.0,63.5,61.38,46.77
2016,12,23,12,30,0.0,83.0,8.3,12.0,83.0,80.28,62.82
2016,12,23,12,45,0.0,67.0,8.15,12.0,67.0,64.77,49.67
2016,12,23,13,0,0.0,51.0,8.0,12.0,51.0,49.28,36.51
2016,12,23,13,15,0.5,99.5,7.8,11.5,99.5,96.94,77.24
2016,12,23,13,30,1.0,148.0,7.6,11.0,148.0,145.95,119.0
2016,12,23,13,45,112.5,157.5,7.45,11.0,202.0,217.01,179.82
2016,12,23,14,0,224.0,167.0,7.3,11.0,256.0,277.03,229.76
2016,12,23,14,15,212.0,157.5,7.2,11.0,237.0,249.92,206.15
2016,12,23,14,30,200.0,148.0,7.1,11.0,218.0,226.64,185.66
2016,12,23,14,45,192.0,133.5,7.05,11.0,195.5,200.21,162.32
2016,12,23,15,0,184.0,119.0,7.0,11.0,173.0,174.18,139.09
2016,12,23,15,15,169.0,103.5,6.9,10.5,147.5,145.84,114.17
2016,12,23,15,30,154.0,88.0,6.8,10.0,122.0,118.7,90.27
2016,12,23,15,45,132.5,71.0,6.7,10.0,96.5,90.4,65.76
2016,12,23,16,0,111.0,54.0,6.6,10.0,71.0,64.25,43.7
2016,12,23,16,15,67.5,38.0,6.55,9.5,47.5,39.88,24.4
2016,12,23,16,30,24.0,22.0,6.5,9.0,24.0,20.17,3.29
2016,12,23,16,45,12.0,11.0,6.45,9.0,12.0,10.81,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,208.5,14.0,6.0,6.5,34.0,89.73,0.0
2016,12,24,8,0,417.0,28.0,6.1,7.0,68.0,194.7,140.26
2016,12,24,8,15,505.0,35.0,6.15,7.0,107.0,248.9,197.71
2016,12,24,8,30,593.0,42.0,6.2,7.0,146.0,313.25,257.63
2016,12,24,8,45,649.5,46.0,6.3,7.5,186.0,364.74,305.52
2016,12,24,9,0,706.0,50.0,6.4,8.0,226.0,418.12,353.8
2016,12,24,9,15,740.5,53.0,6.35,8.0,263.0,460.3,392.08
2016,12,24,9,30,775.0,56.0,6.3,8.0,300.0,502.17,429.08
2016,12,24,9,45,801.0,58.0,6.3,8.5,333.0,537.29,458.85
2016,12,24,10,0,827.0,60.0,6.3,9.0,366.0,570.97,486.65
2016,12,24,10,15,843.0,61.5,6.2,9.0,393.0,596.18,507.58
2016,12,24,10,30,859.0,63.0,6.1,9.0,420.0,615.21,523.2
2016,12,24,10,45,869.5,64.0,6.1,9.5,440.5,631.44,535.38
2016,12,24,11,0,880.0,65.0,6.1,10.0,461.0,644.85,545.03
2016,12,24,11,15,886.5,65.5,6.05,10.0,474.5,652.15,550.46
2016,12,24,11,30,893.0,66.0,6.0,10.0,488.0,656.36,553.32
2016,12,24,11,45,896.0,66.5,5.95,10.0,494.5,655.17,551.73
2016,12,24,12,0,899.0,67.0,5.9,10.0,501.0,650.81,547.53
2016,12,24,12,15,899.0,67.0,5.85,10.0,499.5,640.84,538.73
2016,12,24,12,30,899.0,67.0,5.8,10.0,498.0,627.79,527.34
2016,12,24,12,45,889.0,68.5,5.8,10.5,488.5,607.44,509.0
2016,12,24,13,0,879.0,70.0,5.8,11.0,479.0,584.5,488.4
2016,12,24,13,15,871.5,69.0,5.75,11.0,463.0,557.8,465.36
2016,12,24,13,30,864.0,68.0,5.7,11.0,447.0,530.45,441.32
2016,12,24,13,45,852.0,66.5,5.7,11.0,424.0,496.22,411.33
2016,12,24,14,0,840.0,65.0,5.7,11.0,401.0,460.3,379.33
2016,12,24,14,15,822.0,63.0,5.65,10.5,372.0,419.83,343.48
2016,12,24,14,30,804.0,61.0,5.6,10.0,343.0,378.57,306.07
2016,12,24,14,45,778.0,58.0,5.6,10.0,308.5,332.97,263.85
2016,12,24,15,0,752.0,55.0,5.6,10.0,274.0,287.81,221.36
2016,12,24,15,15,711.0,51.5,5.4,9.5,235.5,238.99,176.21
2016,12,24,15,30,670.0,48.0,5.2,9.0,197.0,192.6,133.45
2016,12,24,15,45,607.5,42.5,5.05,8.5,157.0,143.47,90.64
2016,12,24,16,0,545.0,37.0,4.9,8.0,117.0,99.65,55.14
2016,12,24,16,15,433.5,29.5,4.85,7.5,79.5,55.42,25.04
2016,12,24,16,30,322.0,22.0,4.8,7.0,42.0,22.6,3.63
2016,12,24,16,45,161.0,11.0,4.75,7.0,21.0,10.81,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.5,14.0,1.95,5.5,33.0,87.85,0.0
2016,12,25,8,0,407.0,28.0,2.1,6.0,66.0,190.86,136.58
2016,12,25,8,15,495.5,35.0,2.3,6.0,105.0,248.51,196.36
2016,12,25,8,30,584.0,42.0,2.5,6.0,144.0,308.96,252.27
2016,12,25,8,45,639.0,46.5,2.7,6.5,184.0,360.03,299.01
2016,12,25,9,0,694.0,51.0,2.9,7.0,224.0,412.95,346.04
2016,12,25,9,15,728.5,54.5,3.05,7.0,261.0,455.43,383.91
2016,12,25,9,30,763.0,58.0,3.2,7.0,298.0,497.64,420.59
2016,12,25,9,45,779.5,62.0,3.35,7.5,329.5,529.46,447.15
2016,12,25,10,0,796.0,66.0,3.5,8.0,361.0,559.48,471.58
2016,12,25,10,15,812.0,68.0,3.55,8.5,387.5,584.85,491.51
2016,12,25,10,30,828.0,70.0,3.6,9.0,414.0,607.94,509.19
2016,12,25,10,45,511.0,133.0,3.7,9.5,349.0,484.33,405.7
2016,12,25,11,0,194.0,196.0,3.8,10.0,284.0,339.07,282.24
2016,12,25,11,15,250.5,195.5,3.85,10.0,312.0,381.48,318.1
2016,12,25,11,30,307.0,195.0,3.9,10.0,340.0,416.01,346.7
2016,12,25,11,45,257.5,204.0,3.95,10.0,327.0,391.75,325.79
2016,12,25,12,0,208.0,213.0,4.0,10.0,314.0,360.43,299.4
2016,12,25,12,15,176.0,214.0,4.0,10.0,299.5,338.12,280.56
2016,12,25,12,30,144.0,215.0,4.0,10.0,285.0,316.03,261.83
2016,12,25,12,45,142.0,212.0,4.0,10.5,279.5,307.96,254.67
2016,12,25,13,0,140.0,209.0,4.0,11.0,274.0,299.58,247.22
2016,12,25,13,15,171.0,200.5,4.0,11.0,277.5,303.18,250.45
2016,12,25,13,30,202.0,192.0,4.0,11.0,281.0,304.83,251.83
2016,12,25,13,45,204.0,180.5,4.0,11.0,266.5,286.74,236.6
2016,12,25,14,0,206.0,169.0,4.0,11.0,252.0,268.11,220.75
2016,12,25,14,15,199.0,158.0,3.95,10.5,233.5,245.6,201.8
2016,12,25,14,30,192.0,147.0,3.9,10.0,215.0,223.22,182.65
2016,12,25,14,45,187.0,132.5,3.9,10.0,193.5,198.17,160.66
2016,12,25,15,0,182.0,118.0,3.9,10.0,172.0,173.28,138.51
2016,12,25,15,15,171.0,102.5,3.8,9.5,147.5,147.29,115.58
2016,12,25,15,30,160.0,87.0,3.7,9.0,123.0,120.5,91.86
2016,12,25,15,45,143.5,70.5,3.6,9.0,98.0,92.77,67.58
2016,12,25,16,0,127.0,54.0,3.5,9.0,73.0,66.66,45.28
2016,12,25,16,15,87.5,38.5,3.55,8.5,49.5,41.68,25.47
2016,12,25,16,30,48.0,23.0,3.6,8.0,26.0,21.64,5.6
2016,12,25,16,45,24.0,11.5,3.7,7.5,13.0,11.3,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,212.0,13.5,4.55,3.5,33.0,89.45,0.0
2016,12,26,8,0,424.0,27.0,4.6,4.0,66.0,190.89,137.28
2016,12,26,8,15,511.5,34.0,4.6,4.5,105.5,249.57,199.08
2016,12,26,8,30,599.0,41.0,4.6,5.0,145.0,313.86,258.72
2016,12,26,8,45,650.0,46.0,4.6,5.5,184.5,364.15,305.52
2016,12,26,9,0,701.0,51.0,4.6,6.0,224.0,416.06,352.33
2016,12,26,9,15,736.0,54.0,4.55,6.5,261.5,458.5,389.87
2016,12,26,9,30,771.0,57.0,4.5,7.0,299.0,500.67,425.95
2016,12,26,9,45,791.5,60.5,4.45,7.5,331.5,534.48,454.05
2016,12,26,10,0,812.0,64.0,4.4,8.0,364.0,566.64,479.97
2016,12,26,10,15,828.0,65.5,4.3,8.0,391.0,591.8,500.36
2016,12,26,10,30,844.0,67.0,4.2,8.0,418.0,614.64,518.43
2016,12,26,10,45,854.0,68.5,4.15,8.5,438.5,631.14,530.3
2016,12,26,11,0,864.0,70.0,4.1,9.0,459.0,644.83,539.68
2016,12,26,11,15,870.5,70.5,3.95,9.0,473.0,648.49,541.84
2016,12,26,11,30,877.0,71.0,3.8,9.0,487.0,652.87,544.45
2016,12,26,11,45,880.5,71.5,3.7,9.5,493.0,652.22,542.16
2016,12,26,12,0,884.0,72.0,3.6,10.0,499.0,648.46,537.37
2016,12,26,12,15,883.0,72.0,3.45,10.0,498.0,638.17,528.23
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,624.88,516.64
2016,12,26,12,45,878.0,71.0,3.2,10.5,488.0,605.75,499.62
2016,12,26,13,0,874.0,70.0,3.1,11.0,479.0,583.88,480.3
2016,12,26,13,15,866.0,69.5,2.95,11.0,463.0,557.72,458.05
2016,12,26,13,30,858.0,69.0,2.8,11.0,447.0,530.95,434.9
2016,12,26,13,45,845.0,67.5,2.7,11.0,424.0,496.51,405.45
2016,12,26,14,0,832.0,66.0,2.6,11.0,401.0,460.45,374.12
2016,12,26,14,15,813.0,64.0,2.55,11.0,372.0,419.89,338.63
2016,12,26,14,30,794.0,62.0,2.5,11.0,343.0,378.62,301.76
2016,12,26,14,45,766.5,59.5,2.45,11.0,308.5,333.42,261.01
2016,12,26,15,0,739.0,57.0,2.4,11.0,274.0,288.77,220.04
2016,12,26,15,15,699.0,53.0,2.4,10.5,236.0,240.18,176.12
2016,12,26,15,30,659.0,49.0,2.4,10.0,198.0,193.95,134.23
2016,12,26,15,45,597.0,43.5,2.4,9.5,158.0,145.22,92.18
2016,12,26,16,0,535.0,38.0,2.4,9.0,118.0,101.75,57.01
2016,12,26,16,15,430.0,30.0,2.5,8.5,80.5,57.53,26.52
2016,12,26,16,30,325.0,22.0,2.6,8.0,43.0,24.07,5.22
2016,12,26,16,45,162.5,11.0,2.75,7.5,21.5,10.81,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.5,2.6,5.5,31.0,80.47,0.0
2016,12,27,8,0,358.0,29.0,2.6,6.0,62.0,174.4,123.81
2016,12,27,8,15,447.5,37.0,2.7,6.0,100.0,231.66,183.1
2016,12,27,8,30,537.0,45.0,2.8,6.0,138.0,295.22,241.34
2016,12,27,8,45,596.5,49.5,2.95,6.5,177.5,346.29,287.97
2016,12,27,9,0,656.0,54.0,3.1,7.0,217.0,397.02,333.23
2016,12,27,9,15,692.5,58.0,3.0,7.5,253.5,440.17,370.6
2016,12,27,9,30,729.0,62.0,2.9,8.0,290.0,483.25,406.65
2016,12,27,9,45,757.5,64.0,2.85,8.5,323.0,519.03,435.86
2016,12,27,10,0,786.0,66.0,2.8,9.0,356.0,553.58,463.25
2016,12,27,10,15,803.0,67.5,2.85,9.5,383.0,579.0,483.02
2016,12,27,10,30,820.0,69.0,2.9,10.0,410.0,602.21,500.66
2016,12,27,10,45,830.0,71.0,2.95,10.5,430.5,619.13,512.99
2016,12,27,11,0,840.0,73.0,3.0,11.0,451.0,633.31,522.98
2016,12,27,11,15,847.0,73.5,3.1,11.0,465.0,640.96,528.96
2016,12,27,11,30,854.0,74.0,3.2,11.0,479.0,645.62,532.57
2016,12,27,11,45,858.0,74.5,3.35,11.5,485.5,645.3,531.44
2016,12,27,12,0,862.0,75.0,3.5,12.0,492.0,641.91,527.83
2016,12,27,12,15,637.0,127.5,3.45,12.0,435.0,550.11,452.65
2016,12,27,12,30,412.0,180.0,3.4,12.0,378.0,455.05,374.27
2016,12,27,12,45,468.5,164.0,3.4,12.0,386.0,463.28,381.66
2016,12,27,13,0,525.0,148.0,3.4,12.0,394.0,467.89,385.39
2016,12,27,13,15,500.5,147.5,3.35,12.0,375.5,439.96,362.05
2016,12,27,13,30,476.0,147.0,3.3,12.0,357.0,411.65,338.32
2016,12,27,13,45,457.5,142.0,3.25,12.5,335.5,381.57,312.43
2016,12,27,14,0,439.0,137.0,3.2,13.0,314.0,351.34,286.18
2016,12,27,14,15,428.5,128.0,3.2,12.5,290.5,320.55,260.21
2016,12,27,14,30,418.0,119.0,3.2,12.0,267.0,289.5,233.45
2016,12,27,14,45,392.0,112.0,3.2,12.0,240.0,254.89,203.02
2016,12,27,15,0,366.0,105.0,3.2,12.0,213.0,221.6,173.41
2016,12,27,15,15,340.5,93.0,3.1,11.5,183.0,185.05,141.2
2016,12,27,15,30,315.0,81.0,3.0,11.0,153.0,150.3,110.5
2016,12,27,15,45,281.5,67.0,2.95,10.5,122.0,114.23,79.48
2016,12,27,16,0,248.0,53.0,2.9,10.0,91.0,81.17,52.07
2016,12,27,16,15,185.5,39.0,2.95,9.5,62.0,49.24,28.17
2016,12,27,16,30,123.0,25.0,3.0,9.0,33.0,23.31,7.16
2016,12,27,16,45,61.5,12.5,3.05,9.0,16.5,12.29,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,13.0,4.25,5.5,32.5,87.05,0.0
2016,12,28,8,0,425.0,26.0,4.4,6.0,65.0,189.73,134.28
2016,12,28,8,15,512.5,33.0,4.4,6.0,104.0,248.27,196.56
2016,12,28,8,30,600.0,40.0,4.4,6.0,143.0,312.56,256.36
2016,12,28,8,45,656.0,44.0,4.4,6.5,183.5,364.08,304.02
2016,12,28,9,0,712.0,48.0,4.4,7.0,224.0,417.56,351.95
2016,12,28,9,15,746.0,51.0,4.35,7.5,261.0,459.89,389.23
2016,12,28,9,30,780.0,54.0,4.3,8.0,298.0,501.91,425.01
2016,12,28,9,45,807.5,55.0,4.3,9.0,331.5,537.14,453.52
2016,12,28,10,0,835.0,56.0,4.3,10.0,365.0,567.2,477.07
2016,12,28,10,15,850.5,57.5,4.3,10.5,392.0,592.61,496.95
2016,12,28,10,30,866.0,59.0,4.3,11.0,419.0,615.7,514.5
2016,12,28,10,45,876.5,60.0,4.35,11.5,440.0,632.46,526.89
2016,12,28,11,0,887.0,61.0,4.4,12.0,461.0,646.39,536.84
2016,12,28,11,15,893.0,61.5,4.35,12.0,474.5,653.85,542.14
2016,12,28,11,30,899.0,62.0,4.3,12.0,488.0,658.2,544.93
2016,12,28,11,45,902.0,62.0,4.25,12.5,494.5,656.87,542.2
2016,12,28,12,0,905.0,62.0,4.2,13.0,501.0,652.35,536.93
2016,12,28,12,15,904.5,62.0,4.1,13.0,500.0,642.44,528.24
2016,12,28,12,30,904.0,62.0,4.0,13.0,499.0,629.43,517.14
2016,12,28,12,45,898.0,62.5,3.95,13.5,490.5,610.65,500.56
2016,12,28,13,0,892.0,63.0,3.9,14.0,482.0,589.11,481.67
2016,12,28,13,15,884.5,62.5,3.8,14.0,466.5,563.01,459.75
2016,12,28,13,30,877.0,62.0,3.7,14.0,451.0,534.51,435.55
2016,12,28,13,45,865.5,60.5,3.65,14.0,428.5,500.7,406.8
2016,12,28,14,0,854.0,59.0,3.6,14.0,406.0,465.11,376.01
2016,12,28,14,15,837.0,57.5,3.5,13.5,377.5,425.58,341.92
2016,12,28,14,30,820.0,56.0,3.4,13.0,349.0,385.1,306.16
2016,12,28,14,45,795.0,53.5,3.3,13.0,315.0,340.36,265.64
2016,12,28,15,0,770.0,51.0,3.2,13.0,281.0,295.32,224.19
2016,12,28,15,15,733.0,48.0,3.0,12.5,243.0,247.14,180.36
2016,12,28,15,30,696.0,45.0,2.8,12.0,205.0,200.94,138.24
2016,12,28,15,45,638.0,40.0,2.65,11.5,164.5,151.43,95.26
2016,12,28,16,0,580.0,35.0,2.5,11.0,124.0,106.68,58.76
2016,12,28,16,15,481.0,28.0,2.5,10.5,86.0,62.09,27.92
2016,12,28,16,30,382.0,21.0,2.5,10.0,48.0,26.99,6.84
2016,12,28,16,45,191.0,10.5,2.55,10.0,24.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,190.5,14.5,5.3,6.5,31.5,83.46,0.0
2016,12,29,8,0,381.0,29.0,5.5,7.0,63.0,181.82,128.19
2016,12,29,8,15,474.0,36.5,5.5,7.0,102.5,240.76,190.39
2016,12,29,8,30,567.0,44.0,5.5,7.0,142.0,306.23,251.03
2016,12,29,8,45,623.0,49.5,5.5,7.5,182.0,358.0,298.91
2016,12,29,9,0,679.0,55.0,5.5,8.0,222.0,409.06,345.01
2016,12,29,9,15,716.0,59.0,5.5,8.5,260.0,453.34,384.18
2016,12,29,9,30,753.0,63.0,5.5,9.0,298.0,497.52,422.08
2016,12,29,9,45,762.5,69.0,5.55,9.5,329.0,527.7,447.45
2016,12,29,10,0,772.0,75.0,5.6,10.0,360.0,555.8,470.38
2016,12,29,10,15,790.5,77.0,5.5,10.5,388.0,582.71,491.56
2016,12,29,10,30,809.0,79.0,5.4,11.0,416.0,607.47,510.48
2016,12,29,10,45,825.5,79.5,5.3,11.5,438.0,626.91,524.76
2016,12,29,11,0,842.0,80.0,5.2,12.0,460.0,643.74,536.66
2016,12,29,11,15,849.0,81.0,4.95,12.0,474.0,652.15,542.11
2016,12,29,11,30,856.0,82.0,4.7,12.0,488.0,657.56,545.02
2016,12,29,11,45,861.5,81.5,4.5,12.5,495.0,657.25,542.54
2016,12,29,12,0,867.0,81.0,4.3,13.0,502.0,653.83,537.55
2016,12,29,12,15,866.5,81.0,4.05,13.0,501.0,644.05,528.41
2016,12,29,12,30,866.0,81.0,3.8,13.0,500.0,631.27,517.12
2016,12,29,12,45,871.0,77.5,3.6,13.5,493.5,615.01,502.33
2016,12,29,13,0,876.0,74.0,3.4,14.0,487.0,595.69,485.0
2016,12,29,13,15,868.0,73.5,3.3,14.0,471.0,569.37,463.07
2016,12,29,13,30,860.0,73.0,3.2,14.0,455.0,540.73,438.95
2016,12,29,13,45,847.0,71.5,3.1,14.0,432.0,506.33,409.89
2016,12,29,14,0,834.0,70.0,3.0,14.0,409.0,470.29,378.94
2016,12,29,14,15,815.0,67.5,2.9,14.0,380.0,429.17,343.33
2016,12,29,14,30,796.0,65.0,2.8,14.0,351.0,387.31,306.36
2016,12,29,14,45,768.0,62.5,2.7,14.0,316.5,341.79,265.8
2016,12,29,15,0,740.0,60.0,2.6,14.0,282.0,296.84,225.02
2016,12,29,15,15,699.5,56.0,2.45,13.5,243.5,247.89,181.23
2016,12,29,15,30,659.0,52.0,2.3,13.0,205.0,201.32,139.43
2016,12,29,15,45,594.0,47.0,2.15,12.5,164.5,151.57,96.91
2016,12,29,16,0,529.0,42.0,2.0,12.0,124.0,107.79,61.62
2016,12,29,16,15,425.0,33.5,2.05,11.5,86.0,63.52,30.85
2016,12,29,16,30,321.0,25.0,2.1,11.0,48.0,29.23,9.22
2016,12,29,16,45,160.5,12.5,2.15,10.5,24.0,12.29,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,111.5,15.5,1.7,8.5,26.0,59.1,0.0
2016,12,30,8,0,223.0,31.0,1.6,9.0,52.0,129.22,89.41
2016,12,30,8,15,292.0,43.5,1.5,9.0,85.0,177.84,138.54
2016,12,30,8,30,361.0,56.0,1.4,9.0,118.0,231.64,186.74
2016,12,30,8,45,399.0,67.5,1.35,9.5,152.5,274.38,224.73
2016,12,30,9,0,437.0,79.0,1.3,10.0,187.0,318.75,262.95
2016,12,30,9,15,468.0,87.0,1.2,10.5,219.5,356.5,294.58
2016,12,30,9,30,499.0,95.0,1.1,11.0,252.0,394.71,325.48
2016,12,30,9,45,532.5,100.0,1.05,11.5,283.0,433.61,356.11
2016,12,30,10,0,566.0,105.0,1.0,12.0,314.0,470.05,383.99
2016,12,30,10,15,591.5,105.5,1.15,12.0,338.0,496.01,405.13
2016,12,30,10,30,617.0,106.0,1.3,12.0,362.0,520.62,425.05
2016,12,30,10,45,613.0,115.0,1.45,12.5,380.5,534.15,434.97
2016,12,30,11,0,609.0,124.0,1.6,13.0,399.0,545.26,442.93
2016,12,30,11,15,616.0,126.0,1.7,13.0,412.0,553.65,449.55
2016,12,30,11,30,623.0,128.0,1.8,13.0,425.0,559.79,454.38
2016,12,30,11,45,731.5,104.5,1.9,13.5,457.5,601.55,486.89
2016,12,30,12,0,840.0,81.0,2.0,14.0,490.0,637.62,514.34
2016,12,30,12,15,839.5,81.0,2.05,14.0,489.5,628.2,506.65
2016,12,30,12,30,839.0,81.0,2.1,14.0,489.0,615.87,496.99
2016,12,30,12,45,834.5,81.0,2.2,14.0,481.0,598.27,483.38
2016,12,30,13,0,830.0,81.0,2.3,14.0,473.0,578.04,467.48
2016,12,30,13,15,822.0,80.0,2.4,14.0,457.5,552.25,446.95
2016,12,30,13,30,814.0,79.0,2.5,14.0,442.0,524.27,424.25
2016,12,30,13,45,800.5,77.5,2.65,14.0,420.0,490.97,396.95
2016,12,30,14,0,787.0,76.0,2.8,14.0,398.0,456.17,367.74
2016,12,30,14,15,768.0,73.5,2.9,13.5,369.5,416.65,334.54
2016,12,30,14,30,749.0,71.0,3.0,13.0,341.0,376.52,299.87
2016,12,30,14,45,720.0,68.5,3.2,13.0,307.5,332.45,260.78
2016,12,30,15,0,691.0,66.0,3.4,13.0,274.0,288.93,221.38
2016,12,30,15,15,650.0,61.5,3.5,12.5,236.5,241.26,178.7
2016,12,30,15,30,609.0,57.0,3.6,12.0,199.0,196.11,138.09
2016,12,30,15,45,538.0,51.5,3.7,11.5,159.5,147.49,96.61
2016,12,30,16,0,467.0,46.0,3.8,11.0,120.0,105.03,62.39
2016,12,30,16,15,365.0,36.5,3.85,10.5,83.5,62.81,32.53
2016,12,30,16,30,263.0,27.0,3.9,10.0,47.0,30.48,11.19
2016,12,30,16,45,131.5,13.5,4.0,10.0,23.5,13.27,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
